Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.683217366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.6459824527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.7009061137,0.0,0.0,0.0,15.863942322,29.242365,6.08813070786,0.0,3.20568,2.88245070786
 01/01  04:00:00,55.6750688855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,55.8710704483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  06:00:00,55.8737155363,0.0,0.0,0.0,15.863942322,29.242365,6.08809636426,0.0,3.20568,2.88241636426
 01/01  07:00:00,55.8883350987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  08:00:00,48.674674896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  09:00:00,47.3008815143,0.0,0.0,0.0,15.863942322,29.242365,6.08939762727,0.0,3.20568,2.88371762727
 01/01  10:00:00,47.3955164912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  11:00:00,47.4187754299,0.0,0.0,0.0,15.863942322,29.242365,6.08948687777,0.0,3.20568,2.88380687777
 01/01  12:00:00,48.0791470208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,47.4429830477,0.0,0.0,0.0,15.863942322,29.242365,6.08937624809,0.0,3.20568,2.88369624809
 01/01  14:00:00,47.5064856253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  15:00:00,47.5305468388,0.0,0.0,0.0,15.863942322,29.242365,6.08806250223,0.0,3.20568,2.88238250223
 01/01  16:00:00,47.5155716145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,47.3598053866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,54.4399569217,0.0,0.0,0.0,15.863942322,29.242365,6.08816215476,0.0,3.20568,2.88248215476
 01/01  19:00:00,55.8286568397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,56.0554099559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,56.1051256598,0.0,0.0,0.0,15.863942322,29.242365,6.08812808757,0.0,3.20568,2.88244808757
 01/01  22:00:00,56.0353780966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.8154664117,0.0,0.0,0.0,15.863942322,29.242365,6.0880940271,0.0,3.20568,2.8824140271
 01/01  24:00:00,56.4391835509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  01:00:00,55.8087927871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  02:00:00,55.8490349833,0.0,0.0,0.0,15.863942322,29.242365,6.08946217412,0.0,3.20568,2.88378217412
 01/02  03:00:00,55.8483225438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  04:00:00,55.8574252235,0.0,0.0,0.0,15.863942322,29.242365,6.08935407226,0.0,3.20568,2.88367407226
 01/02  05:00:00,56.1506254531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  06:00:00,56.1238090282,0.0,0.0,0.0,15.863942322,29.242365,6.08944606644,0.0,3.20568,2.88376606644
 01/02  07:00:00,114.852003159,8.06550033388,50.1096307629,0.0,15.863942322,29.818365,6.10590507965,0.0165671732078,3.20568,2.88365790644
 01/02  08:00:00,172.474097056,7.87832893743,50.2351566457,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 01/02  09:00:00,236.458464757,9.56352435905,68.673514919,0.0,80.527626,75.0917375,32.7123848762,0.0,24.0426,8.66978487625
 01/02  10:00:00,249.984166677,10.4858939541,81.2578754444,0.0,80.527626,75.0917375,41.4634161944,0.0,24.0426,17.4208161944
 01/02  11:00:00,257.724286009,11.0014185732,84.4857970736,0.0,80.527626,79.0911225,46.5895473074,0.0,32.0568,14.5327473074
 01/02  12:00:00,239.030921066,10.7713982242,65.4302031095,0.0,80.527626,79.0911225,49.5276460203,0.0,32.0568,17.4708460203
 01/02  13:00:00,225.599472347,10.730393306,52.7537589286,0.0,80.527626,79.0911225,52.4676038738,0.0,32.0568,20.4108038738
 01/02  14:00:00,224.270195037,11.2099214962,54.9316199439,0.0,80.527626,75.0917375,36.4756127945,0.0165230819416,16.0284,20.4306897125
 01/02  15:00:00,226.5761933,11.2631450477,57.1854020422,0.0,80.527626,75.0917375,30.5683110099,0.0177429010766,16.0284,14.5221681088
 01/02  16:00:00,225.399523707,11.3876971739,57.888064562,0.0,80.527626,73.092045,20.6664355709,0.0180388701937,3.20568,17.4427167007
 01/02  17:00:00,210.941401994,9.06730114593,45.7579854333,0.0,80.527626,73.092045,6.11239649027,0.019657882174,3.20568,2.88705860809
 01/02  18:00:00,162.095680289,7.90523641994,34.2078924653,0.0,80.527626,29.818365,6.09261862328,0.0,3.20568,2.88693862328
 01/02  19:00:00,163.065927376,7.87832893743,33.8121690674,0.0,80.527626,29.818365,8.97153930636,0.0,3.20568,5.76585930636
 01/02  20:00:00,162.331112688,7.87832893743,32.8865583359,0.0,80.527626,29.818365,8.97969534554,0.0,3.20568,5.77401534554
 01/02  21:00:00,159.725050102,7.87832893743,30.3131879384,0.0,80.527626,29.818365,8.97602659121,0.0,3.20568,5.77034659121
 01/02  22:00:00,55.9112361992,0.0,0.0,0.0,15.863942322,29.242365,8.97590292083,0.0,3.20568,5.77022292083
 01/02  23:00:00,55.7457902314,0.0,0.0,0.0,15.863942322,29.242365,6.09379544847,0.0,3.20568,2.88811544847
 01/02  24:00:00,56.4453880938,0.0,0.0,0.0,15.863942322,29.242365,6.09209578077,0.0,3.20568,2.88641578077
 01/03  01:00:00,55.7398789671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.7341614342,0.0,0.0,0.0,15.863942322,29.242365,6.08937324105,0.0,3.20568,2.88369324105
 01/03  03:00:00,55.7298615973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  04:00:00,55.7259568353,0.0,0.0,0.0,15.863942322,29.242365,6.0894678386,0.0,3.20568,2.8837878386
 01/03  05:00:00,56.9991508822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  06:00:00,56.8123993029,0.0,0.0,0.0,15.863942322,29.242365,6.08936205502,0.0,3.20568,2.88368205502
 01/03  07:00:00,92.3076169249,7.87832893743,27.5012614846,0.0,15.863942322,29.818365,3.34527976555,0.119599765553,3.20568,0.02
 01/03  08:00:00,149.57777407,7.87832893743,27.5000053647,0.0,80.527626,29.818365,6.21853534832,0.125675658758,3.20568,2.88717968956
 01/03  09:00:00,199.662991413,8.37482723126,33.2016022199,0.0,80.527626,75.0917375,32.7190283787,0.00717631800079,24.0426,8.66925206068
 01/03  10:00:00,209.84035409,9.20080420947,42.5080078701,0.0,80.527626,75.0917375,41.462160334,0.0,24.0426,17.419560334
 01/03  11:00:00,222.94084546,10.117102264,50.6725580709,0.0,80.527626,79.0911225,46.5895890432,0.0,32.0568,14.5327890432
 01/03  12:00:00,239.718814614,12.4610847109,64.3977745791,0.0,80.527626,79.0911225,49.5265566301,0.0,32.0568,17.4697566301
 01/03  13:00:00,248.025557205,13.9685374399,71.8821604184,0.0,80.527626,79.0911225,52.4687803213,0.0,32.0568,20.4119803213
 01/03  14:00:00,234.19560469,13.2924315648,62.7196884889,0.0,80.527626,75.0917375,36.4750530921,0.0140166680795,16.0284,20.432636424
 01/03  15:00:00,235.708497797,13.815154807,63.7133987248,0.0,80.527626,75.0917375,30.5511084646,0.0,16.0284,14.5227084646
 01/03  16:00:00,240.598349284,15.4644377361,68.9581361673,0.0,80.527626,73.092045,20.6713845529,0.0236248765274,3.20568,17.4420796764
 01/03  17:00:00,217.847096345,10.8228694097,50.8700895977,0.0,80.527626,73.092045,6.10928393678,0.0166875821094,3.20568,2.88691635467
 01/03  18:00:00,162.26777553,8.2400643251,34.0855547268,0.0,80.527626,29.818365,6.09284493767,0.0,3.20568,2.88716493767
 01/03  19:00:00,160.534403969,7.96870946263,31.2485419251,0.0,80.527626,29.818365,8.97128309693,0.0,3.20568,5.76560309693
 01/03  20:00:00,158.525285638,7.88045734503,29.3411299091,0.0,80.527626,29.818365,8.97945729589,0.0,3.20568,5.77377729589
 01/03  21:00:00,157.948143009,7.87832893743,28.7814686796,0.0,80.527626,29.818365,8.97579795215,0.0,3.20568,5.77011795215
 01/03  22:00:00,55.7310522545,0.0,0.0,0.0,15.863942322,29.242365,8.97568777879,0.0,3.20568,5.77000777879
 01/03  23:00:00,55.7524762429,0.0,0.0,0.0,15.863942322,29.242365,6.09411638417,0.0,3.20568,2.88843638417
 01/03  24:00:00,56.4728204335,0.0,0.0,0.0,15.863942322,29.242365,6.09198424949,0.0,3.20568,2.88630424949
 01/04  01:00:00,55.7572995926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,55.7471780258,0.0,0.0,0.0,15.863942322,29.242365,6.08946112581,0.0,3.20568,2.88378112581
 01/04  03:00:00,55.7423925467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  04:00:00,55.7384430249,0.0,0.0,0.0,15.863942322,29.242365,6.08935763321,0.0,3.20568,2.88367763321
 01/04  05:00:00,55.9876182988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  06:00:00,55.9692276022,0.0,0.0,0.0,15.863942322,29.242365,6.08945466508,0.0,3.20568,2.88377466508
 01/04  07:00:00,92.0625719174,7.87832893743,27.6691837111,0.0,15.863942322,29.818365,3.58909078196,0.363410781961,3.20568,0.02
 01/04  08:00:00,148.397221635,7.87832893743,26.3258201516,0.0,80.527626,29.818365,6.37134914674,0.279042666335,3.20568,2.8866264804
 01/04  09:00:00,195.017643086,8.24310192589,28.7147046304,0.0,80.527626,75.0917375,32.7180419774,0.00618868940165,24.0426,8.66925328802
 01/04  10:00:00,204.231486432,8.9682788393,37.1473062082,0.0,80.527626,75.0917375,38.562783248,0.0,24.0426,14.520183248
 01/04  11:00:00,215.451718567,9.41072413781,43.8873232443,0.0,80.527626,79.0911225,49.4926475376,0.0,32.0568,17.4358475376
 01/04  12:00:00,226.88690352,9.87872302669,54.12557593,0.0,80.527626,79.0911225,49.5265324769,0.0,32.0568,17.4697324769
 01/04  13:00:00,231.831952991,10.3793201112,59.2675849449,0.0,80.527626,79.0911225,52.4689517732,0.0,32.0568,20.4121517732
 01/04  14:00:00,225.978130396,10.7966455004,57.0027089733,0.0,80.527626,75.0917375,36.475729569,0.014415312902,16.0284,20.4329142561
 01/04  15:00:00,226.172437486,10.8183464829,57.1799038947,0.0,80.527626,75.0917375,30.5513259536,0.0,16.0284,14.5229259536
 01/04  16:00:00,223.935131065,10.8190330461,56.9479700717,0.0,80.527626,73.092045,20.6719928756,0.0238525643875,3.20568,17.4424603112
 01/04  17:00:00,210.045799356,8.75748874195,45.1299579485,0.0,80.527626,73.092045,6.11947319528,0.0268503859973,3.20568,2.88694280928
 01/04  18:00:00,163.897755468,7.88061506626,36.0731922661,0.0,80.527626,29.818365,6.09287432937,0.0,3.20568,2.88719432937
 01/04  19:00:00,162.928123505,7.87832893743,33.7290416378,0.0,80.527626,29.818365,8.97136363497,0.0,3.20568,5.76568363497
 01/04  20:00:00,163.978425253,7.87832893743,34.5257837724,0.0,80.527626,29.818365,8.97956002423,0.0,3.20568,5.77388002423
 01/04  21:00:00,164.200470467,7.87832893743,34.7636755439,0.0,80.527626,29.818365,8.97590663735,0.0,3.20568,5.77022663735
 01/04  22:00:00,55.9382913832,0.0,0.0,0.0,15.863942322,29.242365,8.97580676681,0.0,3.20568,5.77012676681
 01/04  23:00:00,55.7694725243,0.0,0.0,0.0,15.863942322,29.242365,6.09417146547,0.0,3.20568,2.88849146547
 01/04  24:00:00,56.4502518135,0.0,0.0,0.0,15.863942322,29.242365,6.09203912607,0.0,3.20568,2.88635912607
 01/05  01:00:00,55.6953233744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  02:00:00,55.6445558967,0.0,0.0,0.0,15.863942322,29.242365,6.08951508096,0.0,3.20568,2.88383508096
 01/05  03:00:00,55.612783258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.5904321364,0.0,0.0,0.0,15.863942322,29.242365,6.08941371563,0.0,3.20568,2.88373371563
 01/05  05:00:00,55.7903071091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  06:00:00,55.7534950876,0.0,0.0,0.0,15.863942322,29.242365,6.08951304069,0.0,3.20568,2.88383304069
 01/05  07:00:00,64.4204077868,7.87832893743,0.00360362140011,0.0,15.863942322,29.818365,139.922457782,136.696777782,3.20568,0.02
 01/05  08:00:00,122.034482746,7.87832893743,0.0,0.0,80.527626,29.818365,153.043979351,146.951218613,3.20568,2.8870807383
 01/05  09:00:00,165.88204616,7.87832893743,0.00513071941247,0.0,80.527626,75.0917375,155.53039511,122.818504565,24.0426,8.6692905449
 01/05  10:00:00,165.902701888,7.87832893743,0.0034630011188,0.0,80.527626,75.0917375,154.444531969,112.981892009,24.0426,17.4200399599
 01/05  11:00:00,169.91227705,7.88485450594,0.00236628382893,0.0,80.527626,79.0911225,153.808264574,107.218089155,32.0568,14.5333754187
 01/05  12:00:00,170.607035878,7.89923267423,0.0,0.0,80.527626,79.0911225,128.81214549,79.2846051157,32.0568,17.4707403741
 01/05  13:00:00,169.906363342,7.90682552422,0.0,0.0,80.527626,79.0911225,135.865610352,83.3953885482,32.0568,20.4134218034
 01/05  14:00:00,165.959915578,7.91389612398,0.0,0.0,80.527626,75.0917375,140.381123313,103.921122199,16.0284,20.4316011143
 01/05  15:00:00,165.998278821,7.91360573927,0.0,0.0,80.527626,75.0917375,142.520812742,111.968676667,16.0284,14.5237360744
 01/05  16:00:00,164.104148035,7.92710115299,0.0,0.0,80.527626,73.092045,149.358611347,128.709103278,3.20568,17.4438280692
 01/05  17:00:00,164.082138052,7.87832893743,0.0,0.0,80.527626,73.092045,138.637478646,132.544667146,3.20568,2.88713149968
 01/05  18:00:00,128.118458043,7.87832893743,0.0,0.0,80.527626,29.818365,152.578822126,146.486123337,3.20568,2.88701878824
 01/05  19:00:00,129.555435806,7.87832893743,0.0,0.0,80.527626,29.818365,162.697660381,153.7258915,3.20568,5.76608888101
 01/05  20:00:00,129.769923883,7.87832893743,0.0,0.0,80.527626,29.818365,183.17748551,174.197494593,3.20568,5.7743109172
 01/05  21:00:00,129.756349667,7.87832893743,0.0,0.0,80.527626,29.818365,201.796976805,192.822174113,3.20568,5.76912269129
 01/05  22:00:00,55.5186167627,0.0,0.0,0.0,15.863942322,29.242365,8.97575826949,0.0,3.20568,5.77007826949
 01/05  23:00:00,55.4057962122,0.0,0.0,0.0,15.863942322,29.242365,6.0939533945,0.0,3.20568,2.8882733945
 01/05  24:00:00,56.185690708,0.0,0.0,0.0,15.863942322,29.242365,6.0919223019,0.0,3.20568,2.8862423019
 01/06  01:00:00,55.435028165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.433304127,0.0,0.0,0.0,15.863942322,29.242365,6.08932943255,0.0,3.20568,2.88364943255
 01/06  03:00:00,55.4254199084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  04:00:00,55.4204400776,0.0,0.0,0.0,15.863942322,29.242365,6.08943118913,0.0,3.20568,2.88375118913
 01/06  05:00:00,56.4745436681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  06:00:00,56.2968454946,0.0,0.0,0.0,15.863942322,29.242365,6.0893319232,0.0,3.20568,2.8836519232
 01/06  07:00:00,65.4884324987,7.87832893743,0.00180494301902,0.0,15.863942322,29.818365,428.511583882,425.285903882,3.20568,0.02
 01/06  08:00:00,122.558143442,7.87832893743,0.000965569280465,0.0,80.527626,29.818365,366.109707474,360.016904549,3.20568,2.88712292496
 01/06  09:00:00,166.317402674,7.87832893743,0.00464552847077,0.0,80.527626,75.0917375,283.888876284,251.176475899,24.0426,8.66980038508
 01/06  10:00:00,166.32760563,7.87832893743,0.0028731668644,0.0,80.527626,75.0917375,243.211286126,201.747002191,24.0426,17.4216839355
 01/06  11:00:00,170.329331541,7.87832893743,0.0039210820252,0.0,80.527626,79.0911225,221.415150469,174.824520518,32.0568,14.5338299512
 01/06  12:00:00,171.100199266,7.89615268504,0.0,0.0,80.527626,79.0911225,188.91941344,139.389895965,32.0568,17.4727174749
 01/06  13:00:00,170.857455249,8.38882919715,0.0,0.0,80.527626,79.0911225,178.845071138,126.37524131,32.0568,20.4130298276
 01/06  14:00:00,167.247513632,8.81065262114,0.0,0.0,80.527626,75.0917375,169.644343904,133.181796673,16.0284,20.4341472311
 01/06  15:00:00,167.245250853,8.84036406404,0.0,0.0,80.527626,75.0917375,165.145614713,131.693619216,16.0284,17.4235954963
 01/06  16:00:00,165.121794556,8.7006651039,0.0,0.0,80.527626,73.092045,156.715017138,138.967916449,3.20568,14.5414206888
 01/06  17:00:00,164.266806631,7.92096199403,0.0,0.0,80.527626,73.092045,143.440799129,137.348014016,3.20568,2.88710511233
 01/06  18:00:00,128.081179425,7.87832893743,0.0,0.0,80.527626,29.818365,164.864436635,158.77176086,3.20568,2.88699577444
 01/06  19:00:00,129.514184356,7.87832893743,0.0,0.0,80.527626,29.818365,204.891491397,195.91967776,3.20568,5.76613363653
 01/06  20:00:00,129.522443874,7.87832893743,0.0,0.0,80.527626,29.818365,235.057667647,226.078685733,3.20568,5.77330191372
 01/06  21:00:00,129.528189769,7.87832893743,0.0,0.0,80.527626,29.818365,257.703710503,248.728172157,3.20568,5.76985834554
 01/06  22:00:00,55.3093015694,0.0,0.0,0.0,15.863942322,29.242365,8.97574111165,0.0,3.20568,5.77006111165
 01/06  23:00:00,55.3598348232,0.0,0.0,0.0,15.863942322,29.242365,6.09389098387,0.0,3.20568,2.88821098387
 01/06  24:00:00,56.1580143367,0.0,0.0,0.0,15.863942322,29.242365,6.09195892043,0.0,3.20568,2.88627892043
 01/07  01:00:00,55.390074365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  02:00:00,58.9850448823,1.00434792345,2.58713137322,0.0,15.863942322,29.242365,6.86279950287,0.774644163614,3.20568,2.88247533926
 01/07  03:00:00,60.12673148,1.38262288655,3.35516849702,0.0,15.863942322,29.242365,4.70862616972,1.48294616972,3.20568,0.02
 01/07  04:00:00,61.597337542,1.89137481551,4.32023877987,0.0,15.863942322,29.242365,5.8738633565,2.6481833565,3.20568,0.02
 01/07  05:00:00,60.3741925574,1.51309985241,3.26699353884,0.0,15.863942322,29.242365,9.31905481907,3.23092196103,3.20568,2.88245285803
 01/07  06:00:00,61.4042056693,1.89137481551,3.93186359607,0.0,15.863942322,29.242365,9.25680756456,6.03112756456,3.20568,0.02
 01/07  07:00:00,61.2391915382,2.54575065541,3.09996498032,0.0,15.863942322,29.242365,29.1759852041,25.9503052041,3.20568,0.02
 01/07  08:00:00,55.3807860507,3.13055577911,3.8707372536,0.0,15.863942322,29.242365,36.1570357675,30.0689248919,3.20568,2.88243087562
 01/07  09:00:00,51.7181575488,1.51309985241,3.25223638527,0.0,15.863942322,29.242365,8.3336327279,5.1079527279,3.20568,0.02
 01/07  10:00:00,53.3058470648,1.89137481551,4.43684097205,0.0,15.863942322,29.242365,9.87668023247,3.78724658199,3.20568,2.88375365048
 01/07  11:00:00,50.4367329474,0.945687407756,2.50454447984,0.0,15.863942322,29.242365,4.19608948681,0.970409486815,3.20568,0.02
 01/07  12:00:00,47.7058888134,0.0,0.0,0.0,15.863942322,29.242365,6.08933628543,0.0,3.20568,2.88365628543
 01/07  13:00:00,46.9960975302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  14:00:00,47.0518072343,0.0,0.0,0.0,15.863942322,29.242365,6.08816201914,0.0,3.20568,2.88248201914
 01/07  15:00:00,47.0733087326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,47.0602857445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,46.9591431621,0.0,0.0,0.0,15.863942322,29.242365,6.08814019931,0.0,3.20568,2.88246019931
 01/07  18:00:00,54.1018391895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.5290599117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,55.7405932652,0.0,0.0,0.0,15.863942322,29.242365,6.08811840359,0.0,3.20568,2.88243840359
 01/07  21:00:00,55.7238060826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  22:00:00,55.6065071193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  23:00:00,55.4496834063,0.0,0.0,0.0,15.863942322,29.242365,6.08809662934,0.0,3.20568,2.88241662934
 01/07  24:00:00,56.1578891426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  01:00:00,55.4450818114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.4328469426,0.0,0.0,0.0,15.863942322,29.242365,6.08807607603,0.0,3.20568,2.88239607603
 01/08  03:00:00,55.4266144632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  04:00:00,55.4273707705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  05:00:00,55.6363732931,0.0,0.0,0.0,15.863942322,29.242365,6.0880558385,0.0,3.20568,2.8823758385
 01/08  06:00:00,55.6182672318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  07:00:00,55.6283773517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  08:00:00,49.7945213309,0.378274963102,0.999037571727,0.0,15.863942322,29.242365,7.00964631023,0.921476099303,3.20568,2.88249021093
 01/08  09:00:00,53.4458661572,1.89137481551,4.56434064893,0.0,15.863942322,29.242365,7.60828111557,4.38260111557,3.20568,0.02
 01/08  10:00:00,52.0535613938,1.51309985241,3.53593563219,0.0,15.863942322,29.242365,9.93528432595,3.84575564247,3.20568,2.88384868348
 01/08  11:00:00,52.0280076158,1.51309985241,3.51806340285,0.0,15.863942322,29.242365,6.90334514341,3.67766514341,3.20568,0.02
 01/08  12:00:00,52.7331262719,1.51309985241,3.52757523476,0.0,15.863942322,29.242365,9.60489352824,3.51591918684,3.20568,2.8832943414
 01/08  13:00:00,46.9811334445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  14:00:00,47.033860859,0.0,0.0,0.0,15.863942322,29.242365,6.08943730968,0.0,3.20568,2.88375730968
 01/08  15:00:00,47.0531288349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,47.0427880416,0.0,0.0,0.0,15.863942322,29.242365,6.08806355573,0.0,3.20568,2.88238355573
 01/08  17:00:00,46.9530311174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  18:00:00,54.1041693061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.5379573408,0.0,0.0,0.0,15.863942322,29.242365,6.08817800523,0.0,3.20568,2.88249800523
 01/08  20:00:00,55.7656591482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.7641139269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.649627467,0.0,0.0,0.0,15.863942322,29.242365,6.08815790847,0.0,3.20568,2.88247790847
 01/08  23:00:00,55.4952868014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.189074653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  01:00:00,55.4917709752,0.0,0.0,0.0,15.863942322,29.242365,6.08948633184,0.0,3.20568,2.88380633184
 01/09  02:00:00,55.4830317207,0.0,0.0,0.0,15.863942322,29.242365,6.08939273933,0.0,3.20568,2.88371273933
 01/09  03:00:00,55.4738661349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  04:00:00,55.4657612114,0.0,0.0,0.0,15.863942322,29.242365,6.0895005347,0.0,3.20568,2.8838205347
 01/09  05:00:00,55.6736318256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  06:00:00,55.6533665978,0.0,0.0,0.0,15.863942322,29.242365,6.08940682821,0.0,3.20568,2.88372682821
 01/09  07:00:00,64.808683436,7.87832893743,0.00675257181642,0.0,15.863942322,29.818365,410.941742315,407.716062315,3.20568,0.02
 01/09  08:00:00,122.327572993,7.87832893743,0.00146514879027,0.0,80.527626,29.818365,282.896708369,276.803885558,3.20568,2.8871428116
 01/09  09:00:00,166.103158076,7.87832893743,0.00745129530592,0.0,80.527626,75.0917375,212.271470642,179.560455372,24.0426,8.6684152704
 01/09  10:00:00,166.12275006,7.87832893743,0.00388192182455,0.0,80.527626,75.0917375,188.420704254,149.85669784,24.0426,14.5214064135
 01/09  11:00:00,169.99859691,7.87832893743,0.00521914904033,0.0,80.527626,79.0911225,172.71870875,123.226647098,32.0568,17.4352616518
 01/09  12:00:00,170.671778556,7.87832893743,0.0,0.0,80.527626,79.0911225,154.814449725,105.287848102,32.0568,17.469801623
 01/09  13:00:00,169.923777473,7.87832893743,0.0,0.0,80.527626,79.0911225,151.19289595,98.7203219097,32.0568,20.4157740404
 01/09  14:00:00,165.914238611,7.87832893743,0.0,0.0,80.527626,75.0917375,145.532204993,109.067863185,16.0284,20.4359418072
 01/09  15:00:00,165.911501365,7.87832893743,0.0,0.0,80.527626,75.0917375,140.563908046,110.011491497,16.0284,14.5240165494
 01/09  16:00:00,163.836637324,7.87832893743,0.0,0.0,80.527626,73.092045,121.243497047,100.593528336,3.20568,17.4442887114
 01/09  17:00:00,163.739038122,7.87832893743,0.0,0.0,80.527626,73.092045,112.924587526,106.831822101,3.20568,2.88708542536
 01/09  18:00:00,127.649500467,7.87832893743,0.0,0.0,80.527626,29.818365,131.81356335,125.720902213,3.20568,2.88698113673
 01/09  19:00:00,129.131117052,7.87832893743,0.0,0.0,80.527626,29.818365,155.046796823,146.075025386,3.20568,5.7660914363
 01/09  20:00:00,129.385391323,7.87832893743,0.0,0.0,80.527626,29.818365,163.480402658,154.500337817,3.20568,5.77438484131
 01/09  21:00:00,129.375273614,7.87832893743,0.0,0.0,80.527626,29.818365,164.154223664,155.179329816,3.20568,5.76921384794
 01/09  22:00:00,55.5744690996,0.0,0.0,0.0,15.863942322,29.242365,8.97595307118,0.0,3.20568,5.77027307118
 01/09  23:00:00,55.4570681664,0.0,0.0,0.0,15.863942322,29.242365,6.09400402638,0.0,3.20568,2.88832402638
 01/09  24:00:00,56.2062665405,0.0,0.0,0.0,15.863942322,29.242365,6.0919732143,0.0,3.20568,2.8862932143
 01/10  01:00:00,55.4612317596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.4481599606,0.0,0.0,0.0,15.863942322,29.242365,6.08937717572,0.0,3.20568,2.88369717572
 01/10  03:00:00,55.4329410545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.4189598656,0.0,0.0,0.0,15.863942322,29.242365,6.08948683379,0.0,3.20568,2.88380683379
 01/10  05:00:00,56.4609136322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,58.2793757075,0.528085366869,1.46742352076,0.0,15.863942322,29.242365,6.78097296621,0.691578148038,3.20568,2.88371481817
 01/10  07:00:00,65.5698585972,7.87832893743,0.00304638218268,0.0,15.863942322,29.818365,488.355510689,485.129830689,3.20568,0.02
 01/10  08:00:00,122.591930872,7.87832893743,0.00115377251761,0.0,80.527626,29.818365,381.167518296,375.074631357,3.20568,2.88720693919
 01/10  09:00:00,166.340087282,7.87832893743,0.00940694960571,0.0,80.527626,75.0917375,259.971622392,227.258718472,24.0426,8.67030391926
 01/10  10:00:00,166.365523967,7.87832893743,0.00383987434118,0.0,80.527626,75.0917375,202.410341359,160.944413501,24.0426,17.4233278582
 01/10  11:00:00,170.188722487,7.91043694515,0.0047665196037,0.0,80.527626,79.0911225,167.893262839,121.303055497,32.0568,14.5334073419
 01/10  12:00:00,171.218358083,8.40919155113,0.0,0.0,80.527626,79.0911225,142.834466696,93.3024027318,32.0568,17.4752639644
 01/10  13:00:00,170.832426994,8.8737725039,0.0,0.0,80.527626,79.0911225,123.771093315,71.3006203771,32.0568,20.413672938
 01/10  14:00:00,167.117492589,9.18936198539,0.0,0.0,80.527626,75.0917375,113.430828743,76.967103918,16.0284,20.4353248255
 01/10  15:00:00,167.384127076,9.46970887168,0.0,0.0,80.527626,75.0917375,108.424641711,74.96934868,16.0284,17.4268930315
 01/10  16:00:00,165.289083829,9.39491655769,0.0,0.0,80.527626,73.092045,100.308937547,82.5652520931,3.20568,14.5380054534
 01/10  17:00:00,163.923615225,8.14893740629,0.0,0.0,80.527626,73.092045,89.6641676621,83.5713716666,3.20568,2.88711599545
 01/10  18:00:00,127.808329778,7.87832893743,0.0,0.0,80.527626,29.818365,160.054479227,153.961659947,3.20568,2.88713928092
 01/10  19:00:00,129.539366608,7.87832893743,0.0,0.0,80.527626,29.818365,171.332080167,162.3605171,3.20568,5.76588306758
 01/10  20:00:00,129.536123776,7.87832893743,0.0,0.0,80.527626,29.818365,201.2310394,192.250890488,3.20568,5.7744689117
 01/10  21:00:00,129.539352101,7.87832893743,0.0,0.0,80.527626,29.818365,235.303386675,226.328207838,3.20568,5.76949883717
 01/10  22:00:00,55.3325757463,0.0,0.0,0.0,15.863942322,29.242365,8.97578202657,0.0,3.20568,5.77010202657
 01/10  23:00:00,55.3783942509,0.0,0.0,0.0,15.863942322,29.242365,6.09404955216,0.0,3.20568,2.88836955216
 01/10  24:00:00,56.1689703981,0.0,0.0,0.0,15.863942322,29.242365,6.09221917935,0.0,3.20568,2.88653917935
 01/11  01:00:00,55.4020529228,0.0,0.0,0.0,15.863942322,29.242365,6.08948524018,0.0,3.20568,2.88380524018
 01/11  02:00:00,55.3963058613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  03:00:00,60.9740934362,1.51309985241,4.06702835758,0.0,15.863942322,29.242365,7.22548610724,1.1360912647,3.20568,2.88371484254
 01/11  04:00:00,61.9525193342,1.89137481551,4.67159260992,0.0,15.863942322,29.242365,5.24891919808,2.02323919808,3.20568,0.02
 01/11  05:00:00,60.5972887674,1.51309985241,3.48708596778,0.0,15.863942322,29.242365,8.6209801933,2.53147406124,3.20568,2.88382613206
 01/11  06:00:00,61.5867834796,1.89137481551,4.11325270824,0.0,15.863942322,29.242365,7.9135094485,4.6878294485,3.20568,0.02
 01/11  07:00:00,65.4648929985,7.87832893743,0.00340792009332,0.0,15.863942322,29.818365,611.086260089,604.996741887,3.20568,2.88383820177
 01/11  08:00:00,122.666555446,7.87832893743,0.000926247275395,0.0,80.527626,29.818365,477.640560533,471.547955515,3.20568,2.88692501795
 01/11  09:00:00,166.336354606,7.87832893743,0.0109350113282,0.0,80.527626,75.0917375,333.18571123,300.473414894,24.0426,8.66969633671
 01/11  10:00:00,166.353553144,7.87832893743,0.00421012417898,0.0,80.527626,75.0917375,235.164053435,196.598522098,24.0426,14.522931337
 01/11  11:00:00,170.140220663,7.88082299873,0.00526299212446,0.0,80.527626,79.0911225,173.800812487,124.311536921,32.0568,17.4324755658
 01/11  12:00:00,170.936023932,8.30350318829,0.0,0.0,80.527626,79.0911225,111.024411935,61.5006106289,32.0568,17.4670013062
 01/11  13:00:00,170.742786903,8.9021077274,0.0,0.0,80.527626,79.0911225,88.2139851124,35.7415035049,32.0568,20.4156816075
 01/11  14:00:00,167.140992431,9.29507347653,0.0,0.0,80.527626,75.0917375,69.281170235,32.8180625384,16.0284,20.4347076966
 01/11  15:00:00,168.219678268,9.71799690147,0.653542541807,0.0,80.527626,75.0917375,55.1797534327,24.6251108677,16.0284,14.526242565
 01/11  16:00:00,166.933054679,9.7557837699,1.34596383799,0.0,80.527626,73.092045,46.4741598536,25.8262484155,3.20568,17.4422314381
 01/11  17:00:00,164.119069686,8.29948153771,0.109512681598,0.0,80.527626,73.092045,32.4108863019,26.3181471377,3.20568,2.88705916418
 01/11  18:00:00,127.540416268,7.87832893743,0.0,0.0,80.527626,29.818365,90.3756951977,84.2830563811,3.20568,2.88695881662
 01/11  19:00:00,129.449850953,7.87832893743,0.0,0.0,80.527626,29.818365,176.800868096,170.702363149,3.20568,2.89282494782
 01/11  20:00:00,129.769223686,7.87832893743,0.0,0.0,80.527626,29.818365,174.13183658,162.275237378,3.20568,8.65091920217
 01/11  21:00:00,129.75403369,7.87832893743,0.0,0.0,80.527626,29.818365,194.908951944,185.933236083,3.20568,5.77003586101
 01/11  22:00:00,55.5161291433,0.0,0.0,0.0,15.863942322,29.242365,8.97568142926,0.0,3.20568,5.77000142926
 01/11  23:00:00,55.3961720374,0.0,0.0,0.0,15.863942322,29.242365,6.09408537634,0.0,3.20568,2.88840537634
 01/11  24:00:00,56.1763477027,0.0,0.0,0.0,15.863942322,29.242365,6.09195318435,0.0,3.20568,2.88627318435
 01/12  01:00:00,55.409591796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.403888801,0.0,0.0,0.0,15.863942322,29.242365,6.08942391138,0.0,3.20568,2.88374391138
 01/12  03:00:00,55.3959050094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  04:00:00,56.3227546501,0.247797997244,0.685062034963,0.0,15.863942322,29.242365,6.23613121237,0.14659440499,3.20568,2.88385680738
 01/12  05:00:00,61.2228329299,1.51309985241,4.1067323903,0.0,15.863942322,29.242365,4.23007585068,1.00439585068,3.20568,0.02
 01/12  06:00:00,60.9046492818,1.51309985241,3.80734323262,0.0,15.863942322,29.242365,7.47073055279,1.38128157924,3.20568,2.88376897355
 01/12  07:00:00,65.3034319142,7.87832893743,0.00356532028656,0.0,15.863942322,29.818365,510.699298665,507.473618665,3.20568,0.02
 01/12  08:00:00,122.603861878,7.87832893743,0.00108340309119,0.0,80.527626,29.818365,410.632669233,404.539757573,3.20568,2.88723165991
 01/12  09:00:00,166.345327223,7.87832893743,0.0129080587864,0.0,80.527626,75.0917375,270.726996938,238.014635874,24.0426,8.66976106374
 01/12  10:00:00,165.973038456,7.87832893743,0.00839650609005,0.0,80.527626,75.0917375,143.863986954,102.399551434,24.0426,17.4218355206
 01/12  11:00:00,170.140461909,8.06592562133,0.221641803374,0.0,80.527626,79.0911225,86.6895842223,40.0973733237,32.0568,14.5354108987
 01/12  12:00:00,176.403081602,8.61835698817,5.18458039437,0.0,80.527626,79.0911225,53.3636168917,3.83285577879,32.0568,17.4739611129
 01/12  13:00:00,179.018904061,8.43408266439,8.66391551336,0.0,80.527626,79.0911225,52.472064482,0.0,32.0568,20.415264482
 01/12  14:00:00,176.400781186,8.35479438437,10.0931921313,0.0,80.527626,75.0917375,43.629745976,7.166539545,16.0284,20.434806431
 01/12  15:00:00,179.646202028,8.66392923431,13.0148033778,0.0,80.527626,75.0917375,37.7671587647,4.31267836342,16.0284,17.4260804013
 01/12  16:00:00,177.135918278,8.86352015227,12.3330442039,0.0,80.527626,73.092045,26.9100553662,9.16251705187,3.20568,14.5418583143
 01/12  17:00:00,170.787489922,7.88375548832,7.10357901411,0.0,80.527626,73.092045,20.742971301,14.6502187332,3.20568,2.88707256785
 01/12  18:00:00,128.415979106,7.87832893743,2.32878284762,0.0,80.527626,29.818365,28.3457722587,22.2529313833,3.20568,2.88716087546
 01/12  19:00:00,128.933311172,7.87832893743,0.0,0.0,80.527626,29.818365,42.1283836054,33.1564455049,3.20568,5.76625810051
 01/12  20:00:00,129.157459967,7.87832893743,0.0,0.0,80.527626,29.818365,58.398013954,49.4181388127,3.20568,5.77419514135
 01/12  21:00:00,129.146563625,7.87832893743,0.0,0.0,80.527626,29.818365,69.5467350649,60.5704472342,3.20568,5.77060783078
 01/12  22:00:00,55.6424500161,0.0,0.0,0.0,15.863942322,29.242365,8.97643339731,0.0,3.20568,5.77075339731
 01/12  23:00:00,55.5193208361,0.0,0.0,0.0,15.863942322,29.242365,6.09391728384,0.0,3.20568,2.88823728384
 01/12  24:00:00,56.2487093706,0.0,0.0,0.0,15.863942322,29.242365,6.09208758756,0.0,3.20568,2.88640758756
 01/13  01:00:00,55.5320501184,0.0,0.0,0.0,15.863942322,29.242365,6.08935280672,0.0,3.20568,2.88367280672
 01/13  02:00:00,55.5265774934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.5179963607,0.0,0.0,0.0,15.863942322,29.242365,6.08946734833,0.0,3.20568,2.88378734833
 01/13  04:00:00,55.5106689716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  05:00:00,56.5647352853,0.0,0.0,0.0,15.863942322,29.242365,6.08937978294,0.0,3.20568,2.88369978294
 01/13  06:00:00,56.3961601164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  07:00:00,64.7787073132,7.87832893743,0.0,0.0,15.863942322,29.818365,235.100733989,229.011239772,3.20568,2.8838142178
 01/13  08:00:00,122.000928831,7.87832893743,0.00164411906189,0.0,80.527626,29.818365,188.63885082,182.545991869,3.20568,2.88717895145
 01/13  09:00:00,165.754012111,7.87832893743,0.0122012774043,0.0,80.527626,75.0917375,119.349657662,86.6376162243,24.0426,8.66944143747
 01/13  10:00:00,167.2774394,7.87902346897,1.5192996538,0.0,80.527626,75.0917375,70.4467747988,31.8814196144,24.0426,14.5227551844
 01/13  11:00:00,178.683995935,8.09658296449,8.65685565695,0.0,80.527626,79.0911225,62.6124077886,13.1232147079,32.0568,17.4323930807
 01/13  12:00:00,187.702532607,8.44855230706,16.5390203261,0.0,80.527626,79.0911225,49.5415421462,0.00926446990005,32.0568,17.4754776763
 01/13  13:00:00,196.729644184,8.97310040431,25.6833585532,0.0,80.527626,79.0911225,52.4735194447,0.0,32.0568,20.4167194447
 01/13  14:00:00,193.488331272,9.3057909506,26.0843212948,0.0,80.527626,75.0917375,36.5059310466,0.0409082978435,16.0284,20.4366227488
 01/13  15:00:00,196.233426381,10.2881484196,27.8580550756,0.0,80.527626,75.0917375,30.5549646197,0.0,16.0284,14.5265646197
 01/13  16:00:00,194.592357235,10.3276101346,28.2042535433,0.0,80.527626,73.092045,20.6644510082,0.0159998454736,3.20568,17.4427711627
 01/13  17:00:00,185.397179798,8.51689803702,20.9675016607,0.0,80.527626,73.092045,6.30714032497,0.214358862688,3.20568,2.88710146228
 01/13  18:00:00,139.815831552,7.88029040978,13.6274447606,0.0,80.527626,29.818365,11.113164423,5.02048030918,3.20568,2.88700411379
 01/13  19:00:00,138.91237138,7.87832893743,9.89354325033,0.0,80.527626,29.818365,16.8724977377,10.7739350078,3.20568,2.89288272994
 01/13  20:00:00,136.598063538,7.87832893743,7.59779529078,0.0,80.527626,29.818365,26.2600591909,14.403245873,3.20568,8.65113331798
 01/13  21:00:00,135.839061249,7.87832893743,6.8427350544,0.0,80.527626,29.818365,25.289971261,16.3141016826,3.20568,5.77018957843
 01/13  22:00:00,55.5870607909,0.0,0.0,0.0,15.863942322,29.242365,8.9758476077,0.0,3.20568,5.7701676077
 01/13  23:00:00,55.6080439817,0.0,0.0,0.0,15.863942322,29.242365,6.09416323578,0.0,3.20568,2.88848323578
 01/13  24:00:00,56.3057363022,0.0,0.0,0.0,15.863942322,29.242365,6.09203078956,0.0,3.20568,2.88635078956
 01/14  01:00:00,55.5847965345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.5789038684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.5721050609,0.0,0.0,0.0,15.863942322,29.242365,6.08808299076,0.0,3.20568,2.88240299076
 01/14  04:00:00,55.5518398664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.759583041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.7420141984,0.0,0.0,0.0,15.863942322,29.242365,6.08807137055,0.0,3.20568,2.88239137055
 01/14  07:00:00,55.746140627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  08:00:00,48.5446225051,0.0,0.0,0.0,15.863942322,29.242365,6.08805981553,0.0,3.20568,2.88237981553
 01/14  09:00:00,47.1498783038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  10:00:00,47.2141626045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,47.2479647591,0.0,0.0,0.0,15.863942322,29.242365,6.08946738162,0.0,3.20568,2.88378738162
 01/14  12:00:00,47.9568337969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  13:00:00,47.2846131271,0.0,0.0,0.0,15.863942322,29.242365,6.08938103323,0.0,3.20568,2.88370103323
 01/14  14:00:00,47.3310699017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  15:00:00,47.3535768436,0.0,0.0,0.0,15.863942322,29.242365,6.08814463644,0.0,3.20568,2.88246463644
 01/14  16:00:00,47.3447625102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  17:00:00,47.2292304851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,52.9062909076,0.0,0.0,0.0,15.863942322,29.242365,6.08813304782,0.0,3.20568,2.88245304782
 01/14  19:00:00,55.7260247546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,55.9303909261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.88475307,0.0,0.0,0.0,15.863942322,29.242365,6.0881214861,0.0,3.20568,2.8824414861
 01/14  22:00:00,55.7366426007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.5569591067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  24:00:00,56.2304171712,0.0,0.0,0.0,15.863942322,29.242365,6.08810994406,0.0,3.20568,2.88242994406
 01/15  01:00:00,55.5266331065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  02:00:00,55.5245151805,0.0,0.0,0.0,15.863942322,29.242365,6.08809938478,0.0,3.20568,2.88241938478
 01/15  03:00:00,55.5221047693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,55.5179271437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  05:00:00,55.7324043883,0.0,0.0,0.0,15.863942322,29.242365,6.08808883214,0.0,3.20568,2.88240883214
 01/15  06:00:00,55.7148839324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  07:00:00,55.7435451618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  08:00:00,48.5427680776,0.0,0.0,0.0,15.863942322,29.242365,6.08807834832,0.0,3.20568,2.88239834832
 01/15  09:00:00,47.1196405239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  10:00:00,47.1561456973,0.0,0.0,0.0,15.863942322,29.242365,6.08935101646,0.0,3.20568,2.88367101646
 01/15  11:00:00,47.1650539433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  12:00:00,47.8596072417,0.0,0.0,0.0,15.863942322,29.242365,6.08946816113,0.0,3.20568,2.88378816113
 01/15  13:00:00,47.1887549476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  14:00:00,47.2491171134,0.0,0.0,0.0,15.863942322,29.242365,6.08948527428,0.0,3.20568,2.88380527428
 01/15  15:00:00,47.2750716597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,47.273701428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,47.1741128091,0.0,0.0,0.0,15.863942322,29.242365,6.08814831583,0.0,3.20568,2.88246831583
 01/15  18:00:00,52.8480897355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.6735982629,0.0,0.0,0.0,15.863942322,29.242365,6.08813781525,0.0,3.20568,2.88245781525
 01/15  20:00:00,55.8999657389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.8724872573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  22:00:00,55.7317837171,0.0,0.0,0.0,15.863942322,29.242365,6.088127346,0.0,3.20568,2.882447346
 01/15  23:00:00,55.5593211402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  24:00:00,56.2365931022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  01:00:00,55.5353103412,0.0,0.0,0.0,15.863942322,29.242365,6.08811739269,0.0,3.20568,2.88243739269
 01/16  02:00:00,55.5281363505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  03:00:00,55.5216933748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  04:00:00,55.5125568518,0.0,0.0,0.0,15.863942322,29.242365,6.08810779493,0.0,3.20568,2.88242779493
 01/16  05:00:00,55.7211542457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  06:00:00,55.7078358002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  07:00:00,55.7225217698,0.0,0.0,0.0,15.863942322,29.242365,6.08809827722,0.0,3.20568,2.88241827722
 01/16  08:00:00,48.5169957729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  09:00:00,47.1083556494,0.0,0.0,0.0,15.863942322,29.242365,6.089443814,0.0,3.20568,2.883763814
 01/16  10:00:00,47.1489949819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  11:00:00,47.1790075973,0.0,0.0,0.0,15.863942322,29.242365,6.08935975171,0.0,3.20568,2.88367975171
 01/16  12:00:00,47.8930769982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  13:00:00,47.2263513541,0.0,0.0,0.0,15.863942322,29.242365,6.08947803566,0.0,3.20568,2.88379803566
 01/16  14:00:00,47.271466011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  15:00:00,47.2803457437,0.0,0.0,0.0,15.863942322,29.242365,6.08817327492,0.0,3.20568,2.88249327492
 01/16  16:00:00,47.2690483605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  17:00:00,47.1684920832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,52.881242265,0.0,0.0,0.0,15.863942322,29.242365,6.08816379233,0.0,3.20568,2.88248379233
 01/16  19:00:00,55.7073937192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.9070447019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,55.8823562072,0.0,0.0,0.0,15.863942322,29.242365,6.08815431474,0.0,3.20568,2.88247431474
 01/16  22:00:00,55.7566548914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  23:00:00,55.5944330309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.2840192674,0.0,0.0,0.0,15.863942322,29.242365,6.08814484705,0.0,3.20568,2.88246484705
 01/17  01:00:00,55.5944066818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  02:00:00,55.5880180251,0.0,0.0,0.0,15.863942322,29.242365,6.0894894341,0.0,3.20568,2.8838094341
 01/17  03:00:00,55.582533946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.5797074239,0.0,0.0,0.0,15.863942322,29.242365,6.08940634527,0.0,3.20568,2.88372634527
 01/17  05:00:00,56.7041072033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  06:00:00,56.5287966697,0.0,0.0,0.0,15.863942322,29.242365,6.08952567112,0.0,3.20568,2.88384567112
 01/17  07:00:00,68.2572483979,7.87832893743,3.5935535362,0.0,15.863942322,29.818365,97.8954614892,94.6697814892,3.20568,0.02
 01/17  08:00:00,126.899652642,7.87832893743,4.96021597367,0.0,80.527626,29.818365,61.7335174276,55.6406752766,3.20568,2.88716215097
 01/17  09:00:00,172.902927572,7.87832893743,7.11172713683,0.0,80.527626,75.0917375,56.0330857459,23.3200016162,24.0426,8.67048412967
 01/17  10:00:00,175.196750161,7.87832893743,9.36739670914,0.0,80.527626,75.0917375,60.3987690445,18.9318239192,24.0426,17.4243451253
 01/17  11:00:00,181.70911823,7.88663324859,11.8521404483,0.0,80.527626,79.0911225,59.8596759452,13.2681488047,32.0568,14.5347271405
 01/17  12:00:00,181.94324524,7.88811933402,11.3884130712,0.0,80.527626,79.0911225,50.6534597509,1.119202592,32.0568,17.4774571589
 01/17  13:00:00,181.706240849,7.89544699977,11.8352840988,0.0,80.527626,79.0911225,53.1972652345,0.723677229537,32.0568,20.4167880049
 01/17  14:00:00,180.084728748,7.90384722833,14.1728898033,0.0,80.527626,75.0917375,47.160989077,8.42677870054,16.0284,22.7058103764
 01/17  15:00:00,182.65970859,8.18705762849,16.4584581533,0.0,80.527626,75.0917375,38.4488948216,7.24978188042,16.0284,15.1707129411
 01/17  16:00:00,180.226725224,8.37093607501,15.8700018428,0.0,80.527626,73.092045,32.0263540081,11.3812246039,3.20568,17.4394494042
 01/17  17:00:00,176.566441652,7.87833871274,12.8237480917,0.0,80.527626,73.092045,15.6095258265,12.3838458265,3.20568,0.02
 01/17  18:00:00,138.99204894,7.87832893743,12.8093006215,0.0,80.527626,29.818365,22.012452777,15.9195663393,3.20568,2.88720643765
 01/17  19:00:00,138.943608018,7.87832893743,9.91546786686,0.0,80.527626,29.818365,30.888867817,21.9170186106,3.20568,5.7661692064
 01/17  20:00:00,135.742998166,7.87832893743,6.73614141254,0.0,80.527626,29.818365,35.869906788,26.8904683273,3.20568,5.77375846068
 01/17  21:00:00,132.410950665,7.87832893743,3.4243936791,0.0,80.527626,29.818365,40.8852447757,31.9089961894,3.20568,5.77056858637
 01/17  22:00:00,55.538820698,0.0,0.0,0.0,15.863942322,29.242365,8.97626143457,0.0,3.20568,5.77058143457
 01/17  23:00:00,55.5723790459,0.0,0.0,0.0,15.863942322,29.242365,8.96249345112,0.0,3.20568,5.75681345112
 01/17  24:00:00,56.314220046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  01:00:00,55.6146729769,0.0,0.0,0.0,15.863942322,29.242365,6.08941188219,0.0,3.20568,2.88373188219
 01/18  02:00:00,55.6046083155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  03:00:00,55.60288114,0.0,0.0,0.0,15.863942322,29.242365,6.08953216437,0.0,3.20568,2.88385216437
 01/18  04:00:00,55.6082139728,0.0,0.0,0.0,15.863942322,29.242365,6.08944990029,0.0,3.20568,2.88376990029
 01/18  05:00:00,55.8437698137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  06:00:00,55.8193970762,0.0,0.0,0.0,15.863942322,29.242365,6.08936769233,0.0,3.20568,2.88368769233
 01/18  07:00:00,71.3725823608,7.87832893743,7.05808401145,0.0,15.863942322,29.818365,104.781558548,101.555878548,3.20568,0.02
 01/18  08:00:00,129.735054463,7.87832893743,7.7792268645,0.0,80.527626,29.818365,56.1885304792,50.0957128908,3.20568,2.88713758836
 01/18  09:00:00,172.187047408,7.87832893743,6.39711319935,0.0,80.527626,75.0917375,52.1766973793,19.4649395492,24.0426,8.66915783015
 01/18  10:00:00,171.217007635,7.91602573517,5.37472564265,0.0,80.527626,75.0917375,57.8518159097,19.2869545532,24.0426,14.5222613565
 01/18  11:00:00,177.062545248,8.31797004003,6.814134082,0.0,80.527626,79.0911225,65.1106593349,15.6162991667,32.0568,17.4375601682
 01/18  12:00:00,182.910192906,9.15524704761,11.0998732045,0.0,80.527626,79.0911225,49.532190945,0.0,32.0568,17.475390945
 01/18  13:00:00,184.121040953,9.01130713002,13.1365569102,0.0,80.527626,79.0911225,52.4742016799,0.0,32.0568,20.4174016799
 01/18  14:00:00,179.779178287,9.11681944682,12.6800538791,0.0,80.527626,75.0917375,41.3042261203,4.838073606,16.0284,20.4377525143
 01/18  15:00:00,177.772660008,9.08766152088,10.7219963768,0.0,80.527626,75.0917375,41.5471589665,8.09280927033,16.0284,17.4259496962
