Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/04  16:00:00,47.264407511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,47.1680654205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,50.0000890886,0.0,0.0,0.0,15.863942322,29.242365,6.0881345288,0.0,3.20568,2.8824545288
 02/04  19:00:00,55.6508819404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.8109529549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  21:00:00,55.7965404716,0.0,0.0,0.0,15.863942322,29.242365,6.08812599275,0.0,3.20568,2.88244599275
 02/04  22:00:00,55.6508022154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  23:00:00,55.4546549853,0.0,0.0,0.0,15.863942322,29.242365,6.08811747614,0.0,3.20568,2.88243747614
 02/04  24:00:00,56.16247149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  01:00:00,55.4212178305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  02:00:00,55.4062039115,0.0,0.0,0.0,15.863942322,29.242365,6.08810821817,0.0,3.20568,2.88242821817
 02/05  03:00:00,55.394309728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  04:00:00,55.3824345943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  05:00:00,59.5459050521,1.06094927133,2.89350899623,0.0,15.863942322,29.242365,7.69733196515,1.60916504234,3.20568,2.88248692281
 02/05  06:00:00,60.4864958631,1.38262288655,3.52983829577,0.0,15.863942322,29.242365,5.99036457163,2.76468457163,3.20568,0.02
 02/05  07:00:00,62.0302353016,1.89137481551,4.55196470173,0.0,15.863942322,29.242365,7.84654469202,4.62086469202,3.20568,0.02
 02/05  08:00:00,52.0477321704,1.51309985241,3.59008503089,0.0,15.863942322,29.242365,9.21364457093,3.12555497926,3.20568,2.88240959167
 02/05  09:00:00,49.5722302123,0.756549926205,1.81439789798,0.0,15.863942322,29.242365,4.16885172085,0.943171720845,3.20568,0.02
 02/05  10:00:00,47.0923850888,0.0,0.0,0.0,15.863942322,29.242365,6.08950097916,0.0,3.20568,2.88382097916
 02/05  11:00:00,47.1271793209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  12:00:00,47.8224745484,0.0,0.0,0.0,15.863942322,29.242365,6.08941582137,0.0,3.20568,2.88373582137
 02/05  13:00:00,47.1507841106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,47.2075975324,0.0,0.0,0.0,15.863942322,29.242365,6.08953408808,0.0,3.20568,2.88385408808
 02/05  15:00:00,47.2371208328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,47.237047496,0.0,0.0,0.0,15.863942322,29.242365,6.088164208,0.0,3.20568,2.882484208
 02/05  17:00:00,47.1399428319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,49.9552657241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,55.6088137203,0.0,0.0,0.0,15.863942322,29.242365,6.08815472146,0.0,3.20568,2.88247472146
 02/05  20:00:00,55.7867112067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.746082263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  22:00:00,55.6080313886,0.0,0.0,0.0,15.863942322,29.242365,6.08814526763,0.0,3.20568,2.88246526763
 02/05  23:00:00,55.4437976101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  24:00:00,56.1611464071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,55.423579524,0.0,0.0,0.0,15.863942322,29.242365,6.08942351545,0.0,3.20568,2.88374351545
 02/06  02:00:00,55.4152304569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  03:00:00,55.3996494522,0.0,0.0,0.0,15.863942322,29.242365,6.08954055667,0.0,3.20568,2.88386055667
 02/06  04:00:00,55.3829599651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  05:00:00,59.5604643652,1.06094927133,2.90744580463,0.0,15.863942322,29.242365,7.84628166106,1.7568262947,3.20568,2.88377536636
 02/06  06:00:00,61.8333728498,1.76089784965,4.49575556207,0.0,15.863942322,29.242365,10.009779105,3.9204088803,3.20568,2.88369022475
 02/06  07:00:00,65.3020004523,7.87832893743,0.00420739829356,0.0,15.863942322,29.818365,580.932182864,577.706502864,3.20568,0.02
 02/06  08:00:00,121.168594325,7.87832893743,0.00122220027317,0.0,80.527626,29.818365,398.29764776,392.20503803,3.20568,2.88692973062
 02/06  09:00:00,166.15210063,7.87832893743,0.0160866904948,0.0,80.527626,75.0917375,211.994004123,179.28289906,24.0426,8.66850506306
 02/06  10:00:00,167.085216804,7.87832893743,1.34486176005,0.0,80.527626,75.0917375,78.5520991493,39.9870296797,24.0426,14.5224694696
 02/06  11:00:00,180.370295562,8.20874787764,10.234915646,0.0,80.527626,79.0911225,60.5740870465,11.0815541671,32.0568,17.4357328794
 02/06  12:00:00,189.616758398,8.99409886098,17.9141687674,0.0,80.527626,79.0911225,49.5421129063,0.0116624727058,32.0568,17.4736504336
 02/06  13:00:00,197.30231557,9.71551267008,25.5324692727,0.0,80.527626,79.0911225,52.4744110304,0.0,32.0568,20.4176110304
 02/06  14:00:00,200.53249406,10.6039245642,31.8205237835,0.0,80.527626,75.0917375,36.4803685093,0.0139814538728,16.0284,20.4379870554
 02/06  15:00:00,204.731943832,11.1228189898,35.4837749339,0.0,80.527626,75.0917375,30.5520424779,0.0,16.0284,14.5236424779
 02/06  16:00:00,200.776548827,10.9529408129,33.7321278579,0.0,80.527626,73.092045,20.6696235807,0.0171216646204,3.20568,17.4468219161
 02/06  17:00:00,191.299009641,8.74085276729,26.6060941548,0.0,80.527626,73.092045,6.12792270142,0.0352510506221,3.20568,2.8869916508
 02/06  18:00:00,143.439728779,7.93296288609,20.005453924,0.0,80.527626,29.818365,6.09218992629,0.0,3.20568,2.88650992629
 02/06  19:00:00,144.374190898,7.87832893743,15.317238664,0.0,80.527626,29.818365,12.5857974787,3.61403803859,3.20568,5.76607944015
 02/06  20:00:00,139.935082445,7.87832893743,10.6710167479,0.0,80.527626,29.818365,19.6486986443,10.6687684521,3.20568,5.77425019225
 02/06  21:00:00,136.757603269,7.87832893743,7.53835398423,0.0,80.527626,29.818365,24.5253155669,15.5496657199,3.20568,5.76996984703
 02/06  22:00:00,55.745865706,0.0,0.0,0.0,15.863942322,29.242365,8.97564204544,0.0,3.20568,5.76996204544
 02/06  23:00:00,55.6000148236,0.0,0.0,0.0,15.863942322,29.242365,6.09395433064,0.0,3.20568,2.88827433064
 02/06  24:00:00,56.3142151545,0.0,0.0,0.0,15.863942322,29.242365,6.09202343086,0.0,3.20568,2.88634343086
 02/07  01:00:00,55.5866363345,0.0,0.0,0.0,15.863942322,29.242365,6.08935245684,0.0,3.20568,2.88367245684
 02/07  02:00:00,55.5492670484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  03:00:00,55.5293972465,0.0,0.0,0.0,15.863942322,29.242365,6.08946831629,0.0,3.20568,2.88378831629
 02/07  04:00:00,55.5164969214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.5619645115,0.0,0.0,0.0,15.863942322,29.242365,6.08938200953,0.0,3.20568,2.88370200953
 02/07  06:00:00,56.3857360375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  07:00:00,64.9639206158,7.87832893743,0.0,0.0,15.863942322,29.818365,242.557743956,236.468246103,3.20568,2.88381785229
 02/07  08:00:00,120.534306699,7.87832893743,0.00227963810107,0.0,80.527626,29.818365,137.49113337,131.398302156,3.20568,2.8871512136
 02/07  09:00:00,166.000775809,7.87832893743,0.266689427103,0.0,80.527626,75.0917375,75.2820907175,42.5706162377,24.0426,8.66887447976
 02/07  10:00:00,174.854193923,7.91187918482,9.00247176768,0.0,80.527626,75.0917375,52.7707494915,14.2041385861,24.0426,14.5240109054
 02/07  11:00:00,192.082597139,8.53957553603,21.5186810708,0.0,80.527626,79.0911225,47.6311961093,1.03877308369,32.0568,14.5356230256
 02/07  12:00:00,202.070939921,9.13367389294,30.139470683,0.0,80.527626,79.0911225,52.4578623588,0.0187553974741,32.0568,20.3823069613
 02/07  13:00:00,210.634776258,10.3953729625,38.1236030708,0.0,80.527626,79.0911225,49.5590258155,0.000599115417375,32.0568,17.5016267001
 02/07  14:00:00,212.931887024,12.0317644687,42.7657811677,0.0,80.527626,75.0917375,39.4214594388,0.0371751855931,16.0284,23.3558842532
 02/07  15:00:00,214.554079778,11.9775611898,44.4382292543,0.0,80.527626,75.0917375,30.5571742025,0.00179732414671,16.0284,14.5269768784
 02/07  16:00:00,220.98316202,13.4681913817,51.3679447233,0.0,80.527626,73.092045,20.6701024333,0.0234892123074,3.20568,17.440933221
 02/07  17:00:00,209.489418129,10.147430316,43.2714916472,0.0,80.527626,73.092045,6.10880177471,0.0159837089562,3.20568,2.88713806575
 02/07  18:00:00,156.018226901,8.18404695484,32.2340367947,0.0,80.527626,29.818365,6.09272313066,0.0,3.20568,2.88704313066
 02/07  19:00:00,157.007264005,7.92158759893,27.795427373,0.0,80.527626,29.818365,6.09890903514,0.0,3.20568,2.89322903514
 02/07  20:00:00,152.228211438,7.87832893743,23.0978579257,0.0,80.527626,29.818365,11.8567309983,0.0,3.20568,8.65105099828
 02/07  21:00:00,150.277588033,7.87832893743,21.1736192699,0.0,80.527626,29.818365,8.97523759126,0.0,3.20568,5.76955759126
 02/07  22:00:00,55.6885738695,0.0,0.0,0.0,15.863942322,29.242365,8.97522332076,0.0,3.20568,5.76954332076
 02/07  23:00:00,55.7131039943,0.0,0.0,0.0,15.863942322,29.242365,6.09428663948,0.0,3.20568,2.88860663948
 02/07  24:00:00,56.418395587,0.0,0.0,0.0,15.863942322,29.242365,6.09205349328,0.0,3.20568,2.88637349328
 02/08  01:00:00,55.6930200884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.6688249549,0.0,0.0,0.0,15.863942322,29.242365,6.08938540784,0.0,3.20568,2.88370540784
 02/08  03:00:00,55.650511521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.6365866474,0.0,0.0,0.0,15.863942322,29.242365,6.08949981191,0.0,3.20568,2.88381981191
 02/08  05:00:00,55.8531350253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.8224482965,0.0,0.0,0.0,15.863942322,29.242365,6.08941219865,0.0,3.20568,2.88373219865
 02/08  07:00:00,64.706302936,7.87832893743,0.449730639164,0.0,15.863942322,29.818365,69.9581038123,66.7324238123,3.20568,0.02
 02/08  08:00:00,122.265717666,7.87832893743,1.79110032037,0.0,80.527626,29.818365,42.5092283575,36.4165495395,3.20568,2.88699881796
 02/08  09:00:00,173.157783648,7.92588899685,7.31030145585,0.0,80.527626,75.0917375,46.0568519878,13.3441994492,24.0426,8.67005253863
 02/08  10:00:00,184.926719728,8.5328248479,18.3915143274,0.0,80.527626,75.0917375,43.044874761,4.4810236698,24.0426,14.5212510912
 02/08  11:00:00,203.646222694,9.403528916,32.1583346785,0.0,80.527626,79.0911225,49.4959436722,0.0,32.0568,17.4391436722
 02/08  12:00:00,215.392134935,9.77635062715,42.777627198,0.0,80.527626,79.0911225,49.5308542558,0.0,32.0568,17.4740542558
 02/08  13:00:00,220.832628061,10.0692828006,48.606137957,0.0,80.527626,79.0911225,52.4737456129,0.0,32.0568,20.4169456129
 02/08  14:00:00,221.486149323,10.5497415245,52.7611494359,0.0,80.527626,75.0917375,36.4982579342,0.033713334236,16.0284,20.4361446
 02/08  15:00:00,226.329983184,11.3398617638,56.8134141957,0.0,80.527626,75.0917375,33.4536606842,0.0,16.0284,17.4252606842
 02/08  16:00:00,232.340072066,13.1009381013,63.0561788995,0.0,80.527626,73.092045,17.7736182022,0.0245537251029,3.20568,14.5433844771
 02/08  17:00:00,217.263818414,10.1751817123,50.9346262304,0.0,80.527626,73.092045,6.10908253073,0.0162959517677,3.20568,2.88710657896
 02/08  18:00:00,159.952793704,8.15122277817,36.1764340428,0.0,80.527626,29.818365,6.0928712692,0.0,3.20568,2.8871912692
 02/08  19:00:00,161.270397148,7.90764001776,32.0391652179,0.0,80.527626,29.818365,8.97165153804,0.0,3.20568,5.76597153804
 02/08  20:00:00,160.427698488,7.87832893743,30.9702563791,0.0,80.527626,29.818365,8.97959842875,0.0,3.20568,5.77391842875
 02/08  21:00:00,160.783139866,7.87832893743,31.3446946058,0.0,80.527626,29.818365,8.9761930309,0.0,3.20568,5.7705130309
 02/08  22:00:00,55.9343268473,0.0,0.0,0.0,15.863942322,29.242365,8.97618450867,0.0,3.20568,5.77050450867
 02/08  23:00:00,55.7546522397,0.0,0.0,0.0,15.863942322,29.242365,6.09422095201,0.0,3.20568,2.88854095201
 02/08  24:00:00,56.4629767314,0.0,0.0,0.0,15.863942322,29.242365,6.09195390782,0.0,3.20568,2.88627390782
 02/09  01:00:00,55.7500788719,0.0,0.0,0.0,15.863942322,29.242365,6.08941784152,0.0,3.20568,2.88373784152
 02/09  02:00:00,55.7395848004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.7361632613,0.0,0.0,0.0,15.863942322,29.242365,6.08953070522,0.0,3.20568,2.88385070522
 02/09  04:00:00,55.7353093517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  05:00:00,55.9902624129,0.0,0.0,0.0,15.863942322,29.242365,6.08944169698,0.0,3.20568,2.88376169698
 02/09  06:00:00,55.9841045702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  07:00:00,98.4811110578,7.87832893743,34.0463664811,0.0,15.863942322,29.818365,9.17672317917,3.08737042385,3.20568,2.88367275532
 02/09  08:00:00,156.914896867,7.87832893743,36.2005538815,0.0,80.527626,29.818365,7.49519797288,1.40248443731,3.20568,2.88703353558
 02/09  09:00:00,209.183413179,8.34811394089,42.6953545255,0.0,80.527626,75.0917375,32.7191102565,0.00715016741538,24.0426,8.6693600891
 02/09  10:00:00,218.547363239,9.07317267341,51.3199673809,0.0,80.527626,75.0917375,38.5649242552,0.0,24.0426,14.5223242552
 02/09  11:00:00,229.257133742,9.76033967544,57.345151288,0.0,80.527626,79.0911225,46.5877562186,0.0,32.0568,14.5309562186
 02/09  12:00:00,240.927962746,10.5970623979,67.4887607927,0.0,80.527626,79.0911225,52.4348382678,0.0,32.0568,20.3780382678
 02/09  13:00:00,201.666453996,9.98268628906,29.6144818731,0.0,80.527626,79.0911225,52.5234309709,0.0507815591891,32.0568,20.4158494118
 02/09  14:00:00,174.611721903,9.59367984709,7.01997479727,0.0,80.527626,75.0917375,45.0228819738,8.55887419344,16.0284,20.4356077804
 02/09  15:00:00,171.4557031,9.43228935249,4.0374185562,0.0,80.527626,75.0917375,43.3387532868,12.7848847963,16.0284,14.5254684905
 02/09  16:00:00,167.783300972,9.27454713931,2.5646276349,0.0,80.527626,73.092045,38.7875709639,18.1405537632,3.20568,17.4413372006
 02/09  17:00:00,163.734484513,7.89161331756,0.0785845178772,0.0,80.527626,73.092045,35.7702330017,29.6774829602,3.20568,2.88707004147
 02/09  18:00:00,123.217520958,7.87832893743,0.0,0.0,80.527626,29.818365,53.0621336361,46.9693010937,3.20568,2.88715254236
 02/09  19:00:00,128.940571875,7.87832893743,0.0,0.0,80.527626,29.818365,68.2922935669,62.1932856304,3.20568,2.89332793653
 02/09  20:00:00,129.171089473,7.87832893743,0.0,0.0,80.527626,29.818365,99.1886645148,87.3316792624,3.20568,8.65130525243
 02/09  21:00:00,129.199183873,7.87832893743,0.0,0.0,80.527626,29.818365,128.640238901,119.664842367,3.20568,5.76971653448
 02/09  22:00:00,55.6027550178,0.0,0.0,0.0,15.863942322,29.242365,8.97536963184,0.0,3.20568,5.76968963184
 02/09  23:00:00,55.4777307376,0.0,0.0,0.0,15.863942322,29.242365,6.09392789633,0.0,3.20568,2.88824789633
 02/09  24:00:00,56.2213385425,0.0,0.0,0.0,15.863942322,29.242365,6.09213160987,0.0,3.20568,2.88645160987
 02/10  01:00:00,55.4818071523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.4685828715,0.0,0.0,0.0,15.863942322,29.242365,6.0894638469,0.0,3.20568,2.8837838469
 02/10  03:00:00,55.4521890802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.4354205053,0.0,0.0,0.0,15.863942322,29.242365,6.08937337574,0.0,3.20568,2.88369337574
 02/10  05:00:00,56.4822867482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  06:00:00,60.7131406716,1.13482488931,3.27586500349,0.0,15.863942322,29.242365,8.83388776142,2.74440189264,3.20568,2.88380586878
 02/10  07:00:00,65.6005878893,7.87832893743,0.00193805264575,0.0,15.863942322,29.818365,546.982925279,543.757245279,3.20568,0.02
 02/10  08:00:00,121.119978018,7.87832893743,0.00140521343312,0.0,80.527626,29.818365,372.619503388,366.526760294,3.20568,2.88706309491
 02/10  09:00:00,166.307169451,7.87832893743,0.00722797015755,0.0,80.527626,75.0917375,270.869930692,238.158121358,24.0426,8.66920933489
 02/10  10:00:00,166.331623419,7.87832893743,0.00275543483203,0.0,80.527626,75.0917375,228.12537298,189.561560193,24.0426,14.5212127873
 02/10  11:00:00,170.352135888,7.87832893743,0.0033950886211,0.0,80.527626,79.0911225,206.131261097,156.636714378,32.0568,17.4377467193
 02/10  12:00:00,171.281337309,8.1019982358,0.0,0.0,80.527626,79.0911225,166.869052149,117.339736854,32.0568,17.4725152955
 02/10  13:00:00,170.929827846,8.67446132837,0.0,0.0,80.527626,79.0911225,155.758445627,103.285355751,32.0568,20.4162898761
 02/10  14:00:00,167.054683561,8.96371268495,0.0,0.0,80.527626,75.0917375,136.470872491,100.007195217,16.0284,20.4352772739
 02/10  15:00:00,167.055881014,9.06325424275,0.0,0.0,80.527626,75.0917375,121.526581041,88.6617010962,16.0284,16.8364799449
 02/10  16:00:00,165.207501654,9.25248736324,0.0,0.0,80.527626,73.092045,111.547409524,93.2104336582,3.20568,15.1312958663
 02/10  17:00:00,164.039772599,8.18704477128,0.0,0.0,80.527626,73.092045,105.330373148,99.2375027542,3.20568,2.88719039368
 02/10  18:00:00,123.520305594,7.87832893743,0.0,0.0,80.527626,29.818365,143.255826046,137.163055282,3.20568,2.88709076344
 02/10  19:00:00,129.533435778,7.87832893743,0.0,0.0,80.527626,29.818365,153.012006743,144.040582964,3.20568,5.76574377871
 02/10  20:00:00,129.55301134,7.87832893743,0.0,0.0,80.527626,29.818365,152.799465134,143.820123162,3.20568,5.77366197217
 02/10  21:00:00,129.557548438,7.87832893743,0.0,0.0,80.527626,29.818365,165.242027062,156.26609992,3.20568,5.77024714265
 02/10  22:00:00,55.3851828687,0.0,0.0,0.0,15.863942322,29.242365,8.97590832423,0.0,3.20568,5.77022832423
 02/10  23:00:00,55.4277012505,0.0,0.0,0.0,15.863942322,29.242365,6.09408827239,0.0,3.20568,2.88840827239
 02/10  24:00:00,56.2015091837,0.0,0.0,0.0,15.863942322,29.242365,6.09215713882,0.0,3.20568,2.88647713882
 02/11  01:00:00,55.4527056886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.4477680478,0.0,0.0,0.0,15.863942322,29.242365,6.08807126323,0.0,3.20568,2.88239126323
 02/11  03:00:00,55.441863274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.4334219937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.6404838683,0.0,0.0,0.0,15.863942322,29.242365,6.08805465712,0.0,3.20568,2.88237465712
 02/11  06:00:00,55.622089166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,54.2064703507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  08:00:00,46.9978790029,0.0,0.0,0.0,15.863942322,29.242365,6.08817270473,0.0,3.20568,2.88249270473
 02/11  09:00:00,47.0024501976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  10:00:00,47.0228693402,0.0,0.0,0.0,15.863942322,29.242365,6.08943808551,0.0,3.20568,2.88375808551
 02/11  11:00:00,47.0185519038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  12:00:00,47.7212296028,0.0,0.0,0.0,15.863942322,29.242365,6.08944808183,0.0,3.20568,2.88376808183
 02/11  13:00:00,47.0293828594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,47.0883920151,0.0,0.0,0.0,15.863942322,29.242365,6.08810595086,0.0,3.20568,2.88242595086
 02/11  15:00:00,47.1105693671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,47.0990556542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,46.9906188108,0.0,0.0,0.0,15.863942322,29.242365,6.08808920679,0.0,3.20568,2.88240920679
 02/11  18:00:00,49.8278395749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,55.5284564784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.7367078668,0.0,0.0,0.0,15.863942322,29.242365,6.08807246883,0.0,3.20568,2.88239246883
 02/11  21:00:00,55.7191481967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.6007325277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  23:00:00,55.4468212811,0.0,0.0,0.0,15.863942322,29.242365,6.08805574067,0.0,3.20568,2.88237574067
 02/11  24:00:00,56.1620383323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.4498047426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  02:00:00,55.4514723442,0.0,0.0,0.0,15.863942322,29.242365,6.08817271647,0.0,3.20568,2.88249271647
 02/12  03:00:00,55.4524578806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  04:00:00,55.4541424769,0.0,0.0,0.0,15.863942322,29.242365,6.08815457256,0.0,3.20568,2.88247457256
 02/12  05:00:00,55.6695299686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  06:00:00,55.6579077613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,54.2428413894,0.0,0.0,0.0,15.863942322,29.242365,6.08813634199,0.0,3.20568,2.88245634199
 02/12  08:00:00,47.0404473236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  09:00:00,47.0547370604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  10:00:00,47.0877299763,0.0,0.0,0.0,15.863942322,29.242365,6.08946471629,0.0,3.20568,2.88378471629
 02/12  11:00:00,47.1024415391,0.0,0.0,0.0,15.863942322,29.242365,6.08937102918,0.0,3.20568,2.88369102918
 02/12  12:00:00,47.8272729152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  13:00:00,47.1829787712,0.0,0.0,0.0,15.863942322,29.242365,6.08947880477,0.0,3.20568,2.88379880477
 02/12  14:00:00,47.2647678553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  15:00:00,47.2871315846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,47.2640263638,0.0,0.0,0.0,15.863942322,29.242365,6.08817208091,0.0,3.20568,2.88249208091
 02/12  17:00:00,47.1643702311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,50.0210526436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.7084624083,0.0,0.0,0.0,15.863942322,29.242365,6.08815369254,0.0,3.20568,2.88247369254
 02/12  20:00:00,55.9254840039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.9011827794,0.0,0.0,0.0,15.863942322,29.242365,6.08813532677,0.0,3.20568,2.88245532677
 02/12  22:00:00,55.7622062012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.5844109375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.2672705864,0.0,0.0,0.0,15.863942322,29.242365,6.08811698058,0.0,3.20568,2.88243698058
 02/13  01:00:00,55.5825350017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  02:00:00,55.5802690923,0.0,0.0,0.0,15.863942322,29.242365,6.08943893869,0.0,3.20568,2.88375893869
 02/13  03:00:00,55.580336534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  04:00:00,55.582936147,0.0,0.0,0.0,15.863942322,29.242365,6.0893434784,0.0,3.20568,2.8836634784
 02/13  05:00:00,55.8142148161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  06:00:00,55.7985419713,0.0,0.0,0.0,15.863942322,29.242365,6.08944936275,0.0,3.20568,2.88376936275
 02/13  07:00:00,68.704051808,7.87832893743,5.8293765254,0.0,15.863942322,29.818365,61.7991678658,58.5734878658,3.20568,0.02
 02/13  08:00:00,127.489237908,7.87832893743,6.9672384836,0.0,80.527626,29.818365,46.8796259283,40.7869324597,3.20568,2.88701346861
 02/13  09:00:00,174.975548709,7.87832893743,9.17089824779,0.0,80.527626,75.0917375,49.7253523846,17.013922676,24.0426,8.6688297086
 02/13  10:00:00,178.647033612,7.87930850602,12.794754326,0.0,80.527626,75.0917375,51.5527113591,12.9897834367,24.0426,14.5203279224
 02/13  11:00:00,187.52204396,7.90118860339,17.6155775164,0.0,80.527626,79.0911225,56.8203208638,7.32713076595,32.0568,17.4363900978
 02/13  12:00:00,194.646406998,8.05255814517,23.8435932502,0.0,80.527626,79.0911225,49.5439255392,0.0139631042054,32.0568,17.473162435
 02/13  13:00:00,207.846779264,8.48877732864,37.2473867183,0.0,80.527626,79.0911225,52.4708309186,0.0,32.0568,20.4140309186
 02/13  14:00:00,210.55762488,8.84418668192,43.5809239372,0.0,80.527626,75.0917375,36.4840306354,0.0230172413178,16.0284,20.4326133941
 02/13  15:00:00,217.163136795,9.24505409504,49.7744335744,0.0,80.527626,75.0917375,30.5511368352,0.0,16.0284,14.5227368352
 02/13  16:00:00,220.216982982,9.51179910367,54.5481730162,0.0,80.527626,73.092045,20.6698325149,0.0191518649129,3.20568,17.44500065
 02/13  17:00:00,211.900587242,8.36891626462,47.3672883114,0.0,80.527626,73.092045,6.11841167486,0.0255042290486,3.20568,2.88722744581
 02/13  18:00:00,160.324167686,7.87832893743,36.7747276753,0.0,80.527626,29.818365,6.10531065764,0.0125095501405,3.20568,2.8871211075
 02/13  19:00:00,157.331064435,7.87832893743,28.1683530411,0.0,80.527626,29.818365,9.02885477911,0.0571407078706,3.20568,5.76603407124
 02/13  20:00:00,149.357930993,7.87832893743,20.0077237601,0.0,80.527626,29.818365,12.2765492267,3.29710678699,3.20568,5.77376243968
 02/13  21:00:00,142.391835817,7.87832893743,13.1114678851,0.0,80.527626,29.818365,19.5829482647,10.6078118789,3.20568,5.76945638575
 02/13  22:00:00,55.7871950489,0.0,0.0,0.0,15.863942322,29.242365,8.97507932203,0.0,3.20568,5.76939932203
 02/13  23:00:00,55.6459142273,0.0,0.0,0.0,15.863942322,29.242365,6.0941271712,0.0,3.20568,2.8884471712
 02/13  24:00:00,56.3578142671,0.0,0.0,0.0,15.863942322,29.242365,6.09209554344,0.0,3.20568,2.88641554344
 02/14  01:00:00,55.6856495592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.7050898938,0.0,0.0,0.0,15.863942322,29.242365,6.08949525057,0.0,3.20568,2.88381525057
 02/14  03:00:00,55.7020130896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.6996046575,0.0,0.0,0.0,15.863942322,29.242365,6.08939787002,0.0,3.20568,2.88371787002
 02/14  05:00:00,56.9756122385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  06:00:00,56.7879253834,0.0,0.0,0.0,15.863942322,29.242365,6.08950163155,0.0,3.20568,2.88382163155
 02/14  07:00:00,92.1918154339,7.87832893743,28.8122273458,0.0,15.863942322,29.818365,20.0698724671,13.9804681877,3.20568,2.88372427935
 02/14  08:00:00,149.864741273,7.87832893743,29.2162720807,0.0,80.527626,29.818365,6.67708761266,3.45140761266,3.20568,0.02
 02/14  09:00:00,196.676358655,7.9175386228,30.6837373977,0.0,80.527626,75.0917375,32.7199142549,0.00688454698937,24.0426,8.67042970792
 02/14  10:00:00,204.079829771,8.43067257216,37.5426010352,0.0,80.527626,75.0917375,41.4656477018,0.0,24.0426,17.4230477018
 02/14  11:00:00,218.729931158,9.02548012604,47.5737387001,0.0,80.527626,79.0911225,46.5897782269,0.0,32.0568,14.5329782269
 02/14  12:00:00,236.614212586,9.53428968544,64.2178924969,0.0,80.527626,79.0911225,49.531199622,0.0,32.0568,17.474399622
 02/14  13:00:00,249.38890102,10.3849477685,76.8163946941,0.0,80.527626,79.0911225,52.4690961712,0.0,32.0568,20.4122961712
 02/14  14:00:00,250.658704285,11.4207327165,81.0335488852,0.0,80.527626,75.0917375,36.4960078334,0.0340453788976,16.0284,20.4335624545
 02/14  15:00:00,256.417778677,12.0573610224,86.1472992939,0.0,80.527626,75.0917375,33.4538205228,0.0,16.0284,17.4254205228
 02/14  16:00:00,255.89882365,12.6053736618,87.0777311943,0.0,80.527626,73.092045,17.7665859225,0.0221183224611,3.20568,14.5387876001
 02/14  17:00:00,240.920058179,10.0212432692,74.6897864248,0.0,80.527626,73.092045,6.10831420559,0.0158535923839,3.20568,2.8867806132
 02/14  18:00:00,174.312984402,8.16745506926,51.8122802011,0.0,80.527626,29.818365,6.09260440533,0.0,3.20568,2.88692440533
 02/14  19:00:00,173.970439873,7.90485431316,44.6394312469,0.0,80.527626,29.818365,8.97175811637,0.0,3.20568,5.76607811637
 02/14  20:00:00,171.070121264,7.87832893743,41.8318801842,0.0,80.527626,29.818365,8.97961826045,0.0,3.20568,5.77393826045
 02/14  21:00:00,166.768617942,7.87832893743,37.562066115,0.0,80.527626,29.818365,8.97618472316,0.0,3.20568,5.77050472316
 02/14  22:00:00,55.7576732792,0.0,0.0,0.0,15.863942322,29.242365,8.9761270403,0.0,3.20568,5.7704470403
 02/14  23:00:00,55.778300939,0.0,0.0,0.0,15.863942322,29.242365,6.09421078532,0.0,3.20568,2.88853078532
 02/14  24:00:00,56.4744130849,0.0,0.0,0.0,15.863942322,29.242365,6.09194443272,0.0,3.20568,2.88626443272
 02/15  01:00:00,55.7671079429,0.0,0.0,0.0,15.863942322,29.242365,6.08941072781,0.0,3.20568,2.88373072781
 02/15  02:00:00,55.7604416411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.7557277455,0.0,0.0,0.0,15.863942322,29.242365,6.08951227748,0.0,3.20568,2.88383227748
 02/15  04:00:00,55.7519618009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,56.0131314368,0.0,0.0,0.0,15.863942322,29.242365,6.08941293927,0.0,3.20568,2.88373293927
 02/15  06:00:00,55.9991215781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  07:00:00,100.678285917,7.87832893743,37.6631096208,0.0,15.863942322,29.818365,8.84903976041,2.759525229,3.20568,2.8838345314
 02/15  08:00:00,157.885678599,7.87832893743,37.1770858277,0.0,80.527626,29.818365,6.91201892571,0.819374946692,3.20568,2.88696397902
 02/15  09:00:00,211.5762504,8.46108592132,44.9874896225,0.0,80.527626,75.0917375,32.721051989,0.00947060958076,24.0426,8.66898137947
 02/15  10:00:00,226.401244061,9.46228762755,58.7868271691,0.0,80.527626,75.0917375,38.5647529425,0.0,24.0426,14.5221529425
 02/15  11:00:00,246.15056949,10.6604874717,73.3151443394,0.0,80.527626,79.0911225,46.58790132,0.0,32.0568,14.53110132
 02/15  12:00:00,263.855633412,11.9621902924,89.0004516724,0.0,80.527626,79.0911225,52.4380223938,0.0,32.0568,20.3812223938
 02/15  13:00:00,272.421726117,13.3775012003,96.8344078128,0.0,80.527626,79.0911225,49.5551078584,0.0,32.0568,17.4983078584
 02/15  14:00:00,277.422692565,16.8679018377,102.332392063,0.0,80.527626,75.0917375,39.408583276,0.029537795138,16.0284,23.3506454809
 02/15  15:00:00,279.418455433,17.9946748913,103.208529088,0.0,80.527626,75.0917375,30.5566711456,0.00252730343616,16.0284,14.5257438421
 02/15  16:00:00,275.515958417,16.8221624061,102.475579976,0.0,80.527626,73.092045,17.7615233819,0.0217569760681,3.20568,14.5340864058
 02/15  17:00:00,258.62883546,12.2552728003,90.1547971459,0.0,80.527626,73.092045,6.10829938516,0.01553533389,3.20568,2.88708405127
 02/15  18:00:00,190.80216091,9.1887816037,67.2551409854,0.0,80.527626,29.818365,6.09265881536,0.0,3.20568,2.88697881536
 02/15  19:00:00,187.363579469,8.48260516583,57.3953255627,0.0,80.527626,29.818365,8.97124758318,0.0,3.20568,5.76556758318
 02/15  20:00:00,183.101231135,8.1817486443,53.1675246954,0.0,80.527626,29.818365,8.97956134318,0.0,3.20568,5.77388134318
 02/15  21:00:00,181.650098107,7.97554295864,52.0035471273,0.0,80.527626,29.818365,8.97544845824,0.0,3.20568,5.76976845824
 02/15  22:00:00,56.0227640887,0.0,0.0,0.0,15.863942322,29.242365,8.97578277572,0.0,3.20568,5.77010277572
 02/15  23:00:00,55.8325586963,0.0,0.0,0.0,15.863942322,29.242365,6.09418000536,0.0,3.20568,2.88850000536
 02/15  24:00:00,56.5227561939,0.0,0.0,0.0,15.863942322,29.242365,6.09201369377,0.0,3.20568,2.88633369377
 02/16  01:00:00,55.8096670944,0.0,0.0,0.0,15.863942322,29.242365,6.08941302995,0.0,3.20568,2.88373302995
 02/16  02:00:00,55.7998519181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.7947684049,0.0,0.0,0.0,15.863942322,29.242365,6.08951228086,0.0,3.20568,2.88383228086
 02/16  04:00:00,55.785051343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,56.0438728685,0.0,0.0,0.0,15.863942322,29.242365,6.08941086008,0.0,3.20568,2.88373086008
 02/16  06:00:00,56.029699245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  07:00:00,100.703353009,7.87885973439,37.6637721333,0.0,15.863942322,29.818365,6.59587122505,0.506359904044,3.20568,2.883831321
 02/16  08:00:00,158.374946887,7.87832893743,37.6427071296,0.0,80.527626,29.818365,6.09266896893,0.0,3.20568,2.88698896893
 02/16  09:00:00,216.009587475,8.86461712689,49.0030248995,0.0,80.527626,75.0917375,32.7215778816,0.00945468870563,24.0426,8.66952319291
 02/16  10:00:00,226.925574383,9.60679490106,59.1737507,0.0,80.527626,75.0917375,38.5644329272,0.0,24.0426,14.5218329272
 02/16  11:00:00,216.370543973,9.65361685306,44.6112534836,0.0,80.527626,79.0911225,49.5464099531,0.053472887627,32.0568,17.4361370654
 02/16  12:00:00,196.847839413,9.57472514774,24.5297766198,0.0,80.527626,79.0911225,49.5233877446,0.0,32.0568,17.4665877446
 02/16  13:00:00,188.070654266,9.52950717688,16.5124842422,0.0,80.527626,79.0911225,52.4713380671,0.0,32.0568,20.4145380671
 02/16  14:00:00,182.49824345,9.50817291507,14.9688595667,0.0,80.527626,75.0917375,41.3787126589,4.91510741136,16.0284,20.4352052475
 02/16  15:00:00,179.928810549,9.45209726727,12.4637508644,0.0,80.527626,75.0917375,38.8446809112,8.29127729283,16.0284,14.5250036184
 02/16  16:00:00,174.512393872,9.40769669482,9.12360785234,0.0,80.527626,73.092045,34.8440269276,14.2004513773,3.20568,17.4378955503
 02/16  17:00:00,168.186443235,7.93429780108,4.4349368404,0.0,80.527626,73.092045,23.1922648686,17.0997194572,3.20568,2.88686541135
 02/16  18:00:00,122.554151697,7.87832893743,0.736124405822,0.0,80.527626,29.818365,27.1976431902,23.9719631902,3.20568,0.02
 02/16  19:00:00,128.951652676,7.87832893743,0.0,0.0,80.527626,29.818365,59.3691250677,50.3973930172,3.20568,5.76605205049
 02/16  20:00:00,129.170090761,7.87832893743,0.0,0.0,80.527626,29.818365,85.5763256249,76.5971696385,3.20568,5.77347598641
 02/16  21:00:00,129.183194563,7.87832893743,0.0,0.0,80.527626,29.818365,111.288936351,102.313026724,3.20568,5.77022962659
 02/16  22:00:00,55.6316878854,0.0,0.0,0.0,15.863942322,29.242365,8.975842466,0.0,3.20568,5.770162466
 02/16  23:00:00,55.5192297623,0.0,0.0,0.0,15.863942322,29.242365,8.96211878457,0.0,3.20568,5.75643878457
 02/16  24:00:00,56.2497588352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  01:00:00,55.5335518739,0.0,0.0,0.0,15.863942322,29.242365,6.08943845721,0.0,3.20568,2.88375845721
 02/17  02:00:00,55.5196667761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  03:00:00,55.5052015815,0.0,0.0,0.0,15.863942322,29.242365,6.08933485002,0.0,3.20568,2.88365485002
 02/17  04:00:00,55.4862039963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  05:00:00,56.5307357529,0.0,0.0,0.0,15.863942322,29.242365,6.08943188198,0.0,3.20568,2.88375188198
 02/17  06:00:00,56.3517316885,0.0,0.0,0.0,15.863942322,29.242365,6.08932837103,0.0,3.20568,2.88364837103
 02/17  07:00:00,64.0097069903,7.87832893743,0.0,0.0,15.863942322,29.818365,437.851375062,434.625695062,3.20568,0.02
 02/17  08:00:00,121.115112133,7.87832893743,0.00119284165426,0.0,80.527626,29.818365,293.756981278,287.664465401,3.20568,2.88683587689
 02/17  09:00:00,166.334181814,7.87832893743,0.00610876201024,0.0,80.527626,75.0917375,226.162688802,193.449985806,24.0426,8.67010299561
 02/17  10:00:00,166.35166185,7.87832893743,0.00397873263273,0.0,80.527626,75.0917375,187.718990275,149.155816694,24.0426,14.520573581
 02/17  11:00:00,170.179422828,7.96476724917,0.00522515823331,0.0,80.527626,79.0911225,161.328122411,111.839847899,32.0568,17.4314745125
 02/17  12:00:00,171.281574429,8.546647406,0.0,0.0,80.527626,79.0911225,123.826843412,74.3048112929,32.0568,17.4652321195
 02/17  13:00:00,170.93585242,9.02341253611,0.0,0.0,80.527626,79.0911225,107.273952387,54.801888534,32.0568,20.4152638533
 02/17  14:00:00,167.32288623,9.4082148443,0.0,0.0,80.527626,75.0917375,102.62460172,66.1640975981,16.0284,20.4321041221
 02/17  15:00:00,167.990408818,10.1022562314,0.0,0.0,80.527626,75.0917375,85.7608189125,55.2070102045,16.0284,14.525408708
 02/17  16:00:00,166.16136975,10.3048282922,0.0,0.0,80.527626,73.092045,76.84489029,56.2009834921,3.20568,17.4382267979
 02/17  17:00:00,164.273816703,8.52705874541,0.0,0.0,80.527626,73.092045,68.1395836929,62.0469450675,3.20568,2.88695862547
 02/17  18:00:00,121.811969931,7.88373753901,0.0,0.0,80.527626,29.818365,92.9387871002,86.8460738753,3.20568,2.88703322484
 02/17  19:00:00,129.126660747,7.87832893743,0.0,0.0,80.527626,29.818365,143.083474401,136.984843161,3.20568,2.89295123948
 02/17  20:00:00,129.368989969,7.87832893743,0.0,0.0,80.527626,29.818365,155.074588746,146.095278819,3.20568,5.77362992766
 02/17  21:00:00,129.548006576,7.87832893743,0.0,0.0,80.527626,29.818365,158.2111861,149.235127548,3.20568,5.77037855241
 02/17  22:00:00,55.3879121443,0.0,0.0,0.0,15.863942322,29.242365,8.97597759355,0.0,3.20568,5.77029759355
 02/17  23:00:00,55.4247540399,0.0,0.0,0.0,15.863942322,29.242365,8.96225974882,0.0,3.20568,5.75657974882
 02/17  24:00:00,56.1964008066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  01:00:00,55.434888972,0.0,0.0,0.0,15.863942322,29.242365,6.08810250698,0.0,3.20568,2.88242250698
 02/18  02:00:00,55.4261381898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.4149819465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.4015307135,0.0,0.0,0.0,15.863942322,29.242365,6.08807345796,0.0,3.20568,2.88239345796
 02/18  05:00:00,55.606112081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,56.4971031659,0.247797997244,0.662277504828,0.0,15.863942322,29.242365,6.21020344047,0.122091795358,3.20568,2.88243164511
 02/18  07:00:00,59.6796320215,1.51309985241,3.99488807012,0.0,15.863942322,29.242365,4.03224012613,0.806560126125,3.20568,0.02
 02/18  08:00:00,48.2996922045,0.378274963102,0.950558572806,0.0,15.863942322,29.242365,3.39144132903,0.165761329034,3.20568,0.02
 02/18  09:00:00,47.0061427716,0.0,0.0,0.0,15.863942322,29.242365,6.08814882438,0.0,3.20568,2.88246882438
 02/18  10:00:00,47.0531059098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.0666102002,0.0,0.0,0.0,15.863942322,29.242365,6.08931833187,0.0,3.20568,2.88363833187
 02/18  12:00:00,47.7694158317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  13:00:00,47.0880151168,0.0,0.0,0.0,15.863942322,29.242365,6.08941299253,0.0,3.20568,2.88373299253
 02/18  14:00:00,47.1518784394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.1866486499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.1907561986,0.0,0.0,0.0,15.863942322,29.242365,6.08804028763,0.0,3.20568,2.88236028763
 02/18  17:00:00,47.0925073726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,48.4956948928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.6013090566,0.0,0.0,0.0,15.863942322,29.242365,6.08814475982,0.0,3.20568,2.88246475982
 02/18  20:00:00,55.7790045779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,55.7389562675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.6032470242,0.0,0.0,0.0,15.863942322,29.242365,6.08811521195,0.0,3.20568,2.88243521195
 02/18  23:00:00,55.4357734176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.1561325887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  01:00:00,55.4121391212,0.0,0.0,0.0,15.863942322,29.242365,6.08808488529,0.0,3.20568,2.88240488529
 02/19  02:00:00,55.3962087764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  03:00:00,55.3848201116,0.0,0.0,0.0,15.863942322,29.242365,6.08805357436,0.0,3.20568,2.88237357436
 02/19  04:00:00,56.8331870497,0.378274963102,1.07479648182,0.0,15.863942322,29.242365,3.40121651295,0.175536512948,3.20568,0.02
 02/19  05:00:00,61.9663773303,1.76089784965,4.61168021341,0.0,15.863942322,29.242365,4.23698607715,1.01130607715,3.20568,0.02
 02/19  06:00:00,60.8381102403,1.51309985241,3.74961300432,0.0,15.863942322,29.242365,7.40481504662,1.31665855973,3.20568,2.88247648689
 02/19  07:00:00,60.489419043,1.89137481551,4.43891579719,0.0,15.863942322,29.242365,5.50230160933,2.27662160933,3.20568,0.02
 02/19  08:00:00,50.7756332534,1.13482488931,2.68086060435,0.0,15.863942322,29.242365,4.19591499502,0.970234995024,3.20568,0.02
 02/19  09:00:00,47.0220360671,0.0,0.0,0.0,15.863942322,29.242365,6.08932847552,0.0,3.20568,2.88364847552
 02/19  10:00:00,47.1125122181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  11:00:00,47.1728016147,0.0,0.0,0.0,15.863942322,29.242365,6.08942052312,0.0,3.20568,2.88374052312
 02/19  12:00:00,47.886376304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  13:00:00,47.2114558635,0.0,0.0,0.0,15.863942322,29.242365,6.08931244223,0.0,3.20568,2.88363244223
 02/19  14:00:00,47.2666957133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,47.2924581979,0.0,0.0,0.0,15.863942322,29.242365,6.08813323098,0.0,3.20568,2.88245323098
 02/19  16:00:00,47.2881116284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,47.195974394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,48.6110390265,0.0,0.0,0.0,15.863942322,29.242365,6.08810155405,0.0,3.20568,2.88242155405
 02/19  19:00:00,55.7288793871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.9695296896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.9536657584,0.0,0.0,0.0,15.863942322,29.242365,6.08806987312,0.0,3.20568,2.88238987312
 02/19  22:00:00,55.8142738935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  23:00:00,55.6332957424,0.0,0.0,0.0,15.863942322,29.242365,6.08803820369,0.0,3.20568,2.88235820369
 02/19  24:00:00,56.314992308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.6203981166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.6093447397,0.0,0.0,0.0,15.863942322,29.242365,6.08813835299,0.0,3.20568,2.88245835299
 02/20  03:00:00,55.6138497825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.6199019992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,55.8588318706,0.0,0.0,0.0,15.863942322,29.242365,6.08810463516,0.0,3.20568,2.88242463516
 02/20  06:00:00,55.8355066249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,54.4035942289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,47.1941572053,0.0,0.0,0.0,15.863942322,29.242365,6.08807081566,0.0,3.20568,2.88239081566
 02/20  09:00:00,47.2197340727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.2514887803,0.0,0.0,0.0,15.863942322,29.242365,6.08950007785,0.0,3.20568,2.88382007785
 02/20  11:00:00,47.2589219199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  12:00:00,47.9605589635,0.0,0.0,0.0,15.863942322,29.242365,6.08938950117,0.0,3.20568,2.88370950117
 02/20  13:00:00,47.2881423398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  14:00:00,47.3503477089,0.0,0.0,0.0,15.863942322,29.242365,6.08947882083,0.0,3.20568,2.88379882083
 02/20  15:00:00,47.3789248115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.3714088568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  17:00:00,47.2716303493,0.0,0.0,0.0,15.863942322,29.242365,6.08803705226,0.0,3.20568,2.88235705226
 02/20  18:00:00,48.6830074559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.8012821301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,56.0442264925,0.0,0.0,0.0,15.863942322,29.242365,6.08813678713,0.0,3.20568,2.88245678713
 02/20  21:00:00,56.0183904658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.8727576701,0.0,0.0,0.0,15.863942322,29.242365,6.08810278376,0.0,3.20568,2.88242278376
 02/20  23:00:00,55.688771912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.3723583153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.680690034,0.0,0.0,0.0,15.863942322,29.242365,6.08946863059,0.0,3.20568,2.88378863059
 02/21  02:00:00,55.666355362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.6522574471,0.0,0.0,0.0,15.863942322,29.242365,6.08935542409,0.0,3.20568,2.88367542409
 02/21  04:00:00,55.6462937926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  05:00:00,56.8445024115,0.0,0.0,0.0,15.863942322,29.242365,6.08944194915,0.0,3.20568,2.88376194915
 02/21  06:00:00,56.6587913091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,76.5663727358,7.87832893743,14.7133132417,0.0,15.863942322,29.818365,34.9019807687,28.8125509524,3.20568,2.88374981635
 02/21  08:00:00,135.272991572,7.87832893743,14.7161371308,0.0,80.527626,29.818365,19.1516467712,13.0588277586,3.20568,2.88713901255
 02/21  09:00:00,184.424279448,7.88867838156,18.5439716322,0.0,80.527626,75.0917375,36.5485495547,3.83708553486,24.0426,8.66886401981
 02/21  10:00:00,196.611392515,8.56476551619,29.9744407551,0.0,80.527626,75.0917375,38.561943796,0.0,24.0426,14.519343796
 02/21  11:00:00,212.350185675,9.5136301476,40.7102540844,0.0,80.527626,79.0911225,46.5864348624,0.0,32.0568,14.5296348624
 02/21  12:00:00,225.194787174,10.4538413506,51.893476013,0.0,80.527626,79.0911225,52.4375033083,0.0,32.0568,20.3807033083
 02/21  13:00:00,233.263990711,11.2817988732,59.8225554971,0.0,80.527626,79.0911225,49.5514859042,0.0,32.0568,17.4946859042
 02/21  14:00:00,225.500526518,11.2924781472,56.0467700169,0.0,80.527626,75.0917375,36.4739372621,0.0141020629977,16.0284,20.4314351991
 02/21  15:00:00,224.53422751,11.5926070559,54.7912612863,0.0,80.527626,75.0917375,33.4520299673,0.0,16.0284,17.4236299673
 02/21  16:00:00,219.382268609,11.4492861206,51.7976924514,0.0,80.527626,73.092045,17.7688698585,0.0244250418649,3.20568,14.5387648167
 02/21  17:00:00,206.679257446,9.0153986036,41.5418353959,0.0,80.527626,73.092045,6.12689420292,0.0341644305664,3.20568,2.88704977235
 02/21  18:00:00,155.281133794,7.90097271373,33.2013349494,0.0,80.527626,29.818365,6.09278502811,0.0,3.20568,2.88710502811
 02/21  19:00:00,159.078796449,7.87832893743,29.9077539282,0.0,80.527626,29.818365,8.97122818482,0.0,3.20568,5.76554818482
 02/21  20:00:00,155.586191146,7.87832893743,26.4466190903,0.0,80.527626,29.818365,8.97894103429,0.0,3.20568,5.77326103429
 02/21  21:00:00,153.056276301,7.87832893743,23.9356263103,0.0,80.527626,29.818365,9.2477240092,0.272264530054,3.20568,5.76977947914
 02/21  22:00:00,55.6949091217,0.0,0.0,0.0,15.863942322,29.242365,8.97533358359,0.0,3.20568,5.76965358359
 02/21  23:00:00,55.7112370899,0.0,0.0,0.0,15.863942322,29.242365,6.0938437475,0.0,3.20568,2.8881637475
 02/21  24:00:00,56.4140748713,0.0,0.0,0.0,15.863942322,29.242365,6.09191054587,0.0,3.20568,2.88623054587
 02/22  01:00:00,55.7160949175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  02:00:00,55.7069279338,0.0,0.0,0.0,15.863942322,29.242365,6.08944765665,0.0,3.20568,2.88376765665
 02/22  03:00:00,55.6997560633,0.0,0.0,0.0,15.863942322,29.242365,6.08933186564,0.0,3.20568,2.88365186564
 02/22  04:00:00,55.6993659386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.921099345,0.0,0.0,0.0,15.863942322,29.242365,6.08941556186,0.0,3.20568,2.88373556186
 02/22  06:00:00,55.8766745107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,68.5101761576,7.87832893743,7.0885825191,0.0,15.863942322,29.818365,43.1058487708,37.0165489231,3.20568,2.88361984765
 02/22  08:00:00,124.662270231,7.87832893743,4.17706141981,0.0,80.527626,29.818365,34.0183287659,27.9257821395,3.20568,2.88686662645
 02/22  09:00:00,167.994996009,7.88542372294,2.22507388503,0.0,80.527626,75.0917375,54.1785280241,21.468675685,24.0426,8.6672523391
