Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  10:00:00,167.323943051,7.94288910864,1.48296636396,0.0,80.527626,75.0917375,62.3407537569,23.778468263,24.0426,14.5196854938
 02/22  11:00:00,170.492734837,8.17719065086,0.423870859583,0.0,80.527626,79.0911225,71.3484476758,24.7592857253,32.0568,14.5323619505
 02/22  12:00:00,171.729885283,8.42154723635,0.717079231668,0.0,80.527626,79.0911225,56.0131914242,6.48650968365,32.0568,17.4698817405
 02/22  13:00:00,172.38339212,8.7489120603,1.74197056644,0.0,80.527626,79.0911225,55.6034431053,3.1368420131,32.0568,20.4098010922
 02/22  14:00:00,169.809116217,8.99891827541,2.89061336011,0.0,80.527626,75.0917375,52.7995907446,16.3427302142,16.0284,20.4284605304
 02/22  15:00:00,173.985766298,9.67590751708,6.37877176745,0.0,80.527626,75.0917375,43.2232955291,12.6731080345,16.0284,14.5217874946
 02/22  16:00:00,175.117863309,10.4301626606,8.77332620291,0.0,80.527626,73.092045,35.0138720813,14.3677429012,3.20568,17.4404491801
 02/22  17:00:00,170.681018426,8.49779569076,6.39029616699,0.0,80.527626,73.092045,20.8879739499,14.7954877923,3.20568,2.88680615761
 02/22  18:00:00,125.081943089,7.88624388707,3.2691531926,0.0,80.527626,29.818365,24.769993385,18.6772715191,3.20568,2.88704186594
 02/22  19:00:00,129.016491848,7.87832893743,0.0817634142616,0.0,80.527626,29.818365,36.0615823052,29.963105166,3.20568,2.8927971392
 02/22  20:00:00,129.151706031,7.87832893743,0.0,0.0,80.527626,29.818365,71.395866798,59.5397041735,3.20568,8.65048262454
 02/22  21:00:00,129.188018844,7.87832893743,0.0,0.0,80.527626,29.818365,113.384351903,104.409025972,3.20568,5.76964593036
 02/22  22:00:00,55.605405099,0.0,0.0,0.0,15.863942322,29.242365,8.97516972775,0.0,3.20568,5.76948972775
 02/22  23:00:00,55.4862880764,0.0,0.0,0.0,15.863942322,29.242365,6.09387684348,0.0,3.20568,2.88819684348
 02/22  24:00:00,56.236169508,0.0,0.0,0.0,15.863942322,29.242365,6.09207653729,0.0,3.20568,2.88639653729
 02/23  01:00:00,55.5115281158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.5073752833,0.0,0.0,0.0,15.863942322,29.242365,6.08941741048,0.0,3.20568,2.88373741048
 02/23  03:00:00,55.5014943396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  04:00:00,55.4965586221,0.0,0.0,0.0,15.863942322,29.242365,6.08929890729,0.0,3.20568,2.88361890729
 02/23  05:00:00,55.7026851143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.6857516753,0.0,0.0,0.0,15.863942322,29.242365,6.08937966204,0.0,3.20568,2.88369966204
 02/23  07:00:00,61.7968688701,7.87832893743,0.0,0.0,15.863942322,29.818365,302.864594119,299.638914119,3.20568,0.02
 02/23  08:00:00,120.769448361,7.87832893743,0.00150744557871,0.0,80.527626,29.818365,214.546342238,208.453783543,3.20568,2.88687869542
 02/23  09:00:00,165.870476906,7.87832893743,0.00638723764156,0.0,80.527626,75.0917375,156.434033692,123.723515918,24.0426,8.66791777421
 02/23  10:00:00,165.789080373,7.87832893743,0.00472538725904,0.0,80.527626,75.0917375,120.086646455,81.525319055,24.0426,14.5187273998
 02/23  11:00:00,169.745084277,7.87833178877,0.00648531040225,0.0,80.527626,79.0911225,96.7954694355,47.3078123098,32.0568,17.4308571257
 02/23  12:00:00,176.103058302,8.44963450211,5.04191939836,0.0,80.527626,79.0911225,53.2835870774,3.75929244931,32.0568,17.4674946281
 02/23  13:00:00,184.232872576,9.10057007019,13.1704738525,0.0,80.527626,79.0911225,52.4690522615,0.0,32.0568,20.4122522615
 02/23  14:00:00,180.34832088,9.08760215265,13.2821604521,0.0,80.527626,75.0917375,39.6225531907,3.16292480579,16.0284,20.4312283849
 02/23  15:00:00,182.793676408,10.0015074146,14.8207370964,0.0,80.527626,75.0917375,34.2807876358,3.72986966721,16.0284,14.5225179686
 02/23  16:00:00,186.964342852,10.8796037943,20.1144912205,0.0,80.527626,73.092045,21.3802508135,3.64235583915,3.20568,14.5322149744
 02/23  17:00:00,183.141626388,8.77550414658,18.4919057187,0.0,80.527626,73.092045,7.29522281247,1.20251114474,3.20568,2.88703166773
 02/23  18:00:00,135.394027087,7.93085944233,13.4550811835,0.0,80.527626,29.818365,11.6044380241,5.51167204799,3.20568,2.88708597614
 02/23  19:00:00,136.569652488,7.87832893743,7.5765888733,0.0,80.527626,29.818365,23.0542252739,14.0826641274,3.20568,5.76588114652
 02/23  20:00:00,139.285739336,7.87832893743,10.0395057744,0.0,80.527626,29.818365,20.8206277559,11.8415939585,3.20568,5.77335379738
 02/23  21:00:00,143.37621896,7.87832893743,14.10454254,0.0,80.527626,29.818365,15.8074652337,6.83259490372,3.20568,5.76919032996
 02/23  22:00:00,55.8043379402,0.0,0.0,0.0,15.863942322,29.242365,8.9752326967,0.0,3.20568,5.7695526967
 02/23  23:00:00,55.6565980357,0.0,0.0,0.0,15.863942322,29.242365,6.09387729254,0.0,3.20568,2.88819729254
 02/23  24:00:00,56.37715555,0.0,0.0,0.0,15.863942322,29.242365,6.09204310566,0.0,3.20568,2.88636310566
 02/24  01:00:00,55.6647881718,0.0,0.0,0.0,15.863942322,29.242365,6.08931573399,0.0,3.20568,2.88363573399
 02/24  02:00:00,55.6599318786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.6618370763,0.0,0.0,0.0,15.863942322,29.242365,6.08939332071,0.0,3.20568,2.88371332071
 02/24  04:00:00,55.6630019029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  05:00:00,56.8995741822,0.0,0.0,0.0,15.863942322,29.242365,6.08947087135,0.0,3.20568,2.88379087135
 02/24  06:00:00,56.7362933239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  07:00:00,90.1987848893,7.87832893743,28.2604993782,0.0,15.863942322,29.818365,17.4329572389,11.3436076582,3.20568,2.88366958065
 02/24  08:00:00,153.1287777,7.87832893743,32.4594491855,0.0,80.527626,29.818365,8.47991693047,2.38730119955,3.20568,2.88693573092
 02/24  09:00:00,203.070847204,7.9943079218,36.9504542858,0.0,80.527626,75.0917375,32.7196848509,0.0091078468145,24.0426,8.66797700405
 02/24  10:00:00,214.086479236,8.76990382201,47.1603356977,0.0,80.527626,75.0917375,38.5617423095,0.0,24.0426,14.5191423095
 02/24  11:00:00,229.320033756,9.52253168993,57.620870208,0.0,80.527626,79.0911225,46.5862139535,0.0,32.0568,14.5294139535
 02/24  12:00:00,249.466560294,10.7414964595,75.8226032077,0.0,80.527626,79.0911225,49.5279112733,0.0,32.0568,17.4711112733
 02/24  13:00:00,259.422756507,11.8198360697,85.3949168531,0.0,80.527626,79.0911225,52.4636616836,0.0,32.0568,20.4068616836
 02/24  14:00:00,252.566252131,11.8887610861,82.4647793399,0.0,80.527626,75.0917375,36.4713330492,0.013940711389,16.0284,20.4289923378
 02/24  15:00:00,256.848067768,12.1757196403,86.4567317221,0.0,80.527626,75.0917375,30.5485477177,0.0,16.0284,14.5201477177
 02/24  16:00:00,255.407433119,11.9309199108,87.2654160986,0.0,80.527626,73.092045,20.670210156,0.0238824962602,3.20568,17.4406476597
 02/24  17:00:00,241.126029113,9.30732634768,75.6168603599,0.0,80.527626,73.092045,6.10871932589,0.0161135062032,3.20568,2.88692581969
 02/24  18:00:00,182.586523434,8.05991664836,60.183180109,0.0,80.527626,29.818365,6.09247182966,0.0,3.20568,2.88679182966
 02/24  19:00:00,185.305311268,7.88840806058,55.9347406763,0.0,80.527626,29.818365,8.97111257224,0.0,3.20568,5.76543257224
 02/24  20:00:00,182.255454807,7.87838842168,52.9268338577,0.0,80.527626,29.818365,8.97914197402,0.0,3.20568,5.77346197402
 02/24  21:00:00,177.648127095,7.87832893743,48.3710901888,0.0,80.527626,29.818365,8.97543885286,0.0,3.20568,5.76975885286
 02/24  22:00:00,55.8172981901,0.0,0.0,0.0,15.863942322,29.242365,8.97525548925,0.0,3.20568,5.76957548925
 02/24  23:00:00,55.8283134857,0.0,0.0,0.0,15.863942322,29.242365,6.09392929005,0.0,3.20568,2.88824929005
 02/24  24:00:00,56.5203994666,0.0,0.0,0.0,15.863942322,29.242365,6.09212817486,0.0,3.20568,2.88644817486
 02/25  01:00:00,55.7552214195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.6876494863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.6655917959,0.0,0.0,0.0,15.863942322,29.242365,6.08815161224,0.0,3.20568,2.88247161224
 02/25  04:00:00,55.6590697582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  05:00:00,55.8893255695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.8670304547,0.0,0.0,0.0,15.863942322,29.242365,6.08810531621,0.0,3.20568,2.88242531621
 02/25  07:00:00,53.0178926269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,47.2416841355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.2548343568,0.0,0.0,0.0,15.863942322,29.242365,6.0880588985,0.0,3.20568,2.8823788985
 02/25  10:00:00,47.2917618878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.3236025935,0.0,0.0,0.0,15.863942322,29.242365,6.08933286019,0.0,3.20568,2.88365286019
 02/25  12:00:00,48.0285867249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,47.3603868287,0.0,0.0,0.0,15.863942322,29.242365,6.08940735068,0.0,3.20568,2.88372735068
 02/25  14:00:00,59.1963901155,1.10042768176,10.6751359189,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,63.2060822432,1.5175803304,14.229328476,0.0,15.863942322,29.242365,6.0881353829,0.0,3.20568,2.8824553829
 02/25  16:00:00,64.9270289764,1.75363612777,15.7161722346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,62.815609249,1.60689553938,13.8582632946,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,56.7383653141,0.883574224468,7.09707682991,0.0,15.863942322,29.242365,6.08814195617,0.0,3.20568,2.88246195617
 02/25  19:00:00,55.8520848459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,56.0863958799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,56.0530776687,0.0,0.0,0.0,15.863942322,29.242365,6.08806817745,0.0,3.20568,2.88238817745
 02/25  22:00:00,55.8864844031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.6920490341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  24:00:00,56.3617631463,0.0,0.0,0.0,15.863942322,29.242365,6.08802159422,0.0,3.20568,2.88234159422
 02/26  01:00:00,55.6568214426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.6436369854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.637995422,0.0,0.0,0.0,15.863942322,29.242365,6.08810495649,0.0,3.20568,2.88242495649
 02/26  04:00:00,55.6331747026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,55.859792147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.83596151,0.0,0.0,0.0,15.863942322,29.242365,6.08805587636,0.0,3.20568,2.88237587636
 02/26  07:00:00,52.9848921673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.2034701774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.2153040909,0.0,0.0,0.0,15.863942322,29.242365,6.08939717098,0.0,3.20568,2.88371717098
 02/26  10:00:00,47.2416919169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,47.2312633464,0.0,0.0,0.0,15.863942322,29.242365,6.08946831941,0.0,3.20568,2.88378831941
 02/26  12:00:00,47.8862720337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.199385377,0.0,0.0,0.0,15.863942322,29.242365,6.08934116918,0.0,3.20568,2.88366116918
 02/26  14:00:00,47.2140600374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,47.2037543488,0.0,0.0,0.0,15.863942322,29.242365,6.08808783537,0.0,3.20568,2.88240783537
 02/26  16:00:00,47.1913808397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,47.0990157899,0.0,0.0,0.0,15.863942322,29.242365,6.08803856931,0.0,3.20568,2.88235856931
 02/26  18:00:00,47.09747247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,55.659810318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.8741960653,0.0,0.0,0.0,15.863942322,29.242365,6.08812204286,0.0,3.20568,2.88244204286
 02/26  21:00:00,55.8616677107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  22:00:00,55.7395215462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.576204195,0.0,0.0,0.0,15.863942322,29.242365,6.08807269421,0.0,3.20568,2.88239269421
 02/26  24:00:00,56.2641261855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.5784304628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.585600628,0.0,0.0,0.0,15.863942322,29.242365,6.08933984741,0.0,3.20568,2.88365984741
 02/27  03:00:00,55.592713843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.605445917,0.0,0.0,0.0,15.863942322,29.242365,6.08940756803,0.0,3.20568,2.88372756803
 02/27  05:00:00,55.8458622986,0.0,0.0,0.0,15.863942322,29.242365,6.08927730819,0.0,3.20568,2.88359730819
 02/27  06:00:00,55.8316577395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,74.154216533,7.87832893743,12.6758994099,0.0,15.863942322,29.818365,67.2953020231,61.2059568233,3.20568,2.88366519981
 02/27  08:00:00,135.970813661,7.87832893743,15.4001729995,0.0,80.527626,29.818365,33.6362780412,30.4105980412,3.20568,0.02
 02/27  09:00:00,187.505415565,7.87832893743,21.6245212559,0.0,80.527626,75.0917375,36.3813652634,3.6698273097,24.0426,8.6689379537
 02/27  10:00:00,194.064909205,7.89524998703,28.1037223969,0.0,80.527626,75.0917375,41.8802840658,0.420548016138,24.0426,17.4171360497
 02/27  11:00:00,205.958231844,8.14598914924,35.7062528409,0.0,80.527626,79.0911225,46.5865665211,0.0,32.0568,14.5297665211
 02/27  12:00:00,219.23546537,8.59800399765,47.8015809199,0.0,80.527626,79.0911225,49.5226752209,0.0,32.0568,17.4658752209
 02/27  13:00:00,227.876724657,8.97873939415,56.7487573567,0.0,80.527626,79.0911225,52.4664018143,0.0,32.0568,20.4096018143
 02/27  14:00:00,228.453688638,9.56839130367,60.7217708554,0.0,80.527626,75.0917375,36.4872317283,0.0330502644477,16.0284,20.4257814639
 02/27  15:00:00,243.150683891,10.9198105552,74.0491941048,0.0,80.527626,75.0917375,30.5503634561,0.0,16.0284,14.5219634562
 02/27  16:00:00,214.676096768,10.3313244712,48.2231655915,0.0,80.527626,73.092045,17.8269477874,0.0855653441549,3.20568,14.5357024432
 02/27  17:00:00,188.377065271,8.39117595819,23.9230045847,0.0,80.527626,73.092045,7.0016560505,0.9089535432,3.20568,2.8870225073
 02/27  18:00:00,141.941656448,7.87832893743,21.3888139062,0.0,80.527626,29.818365,7.73774614717,1.64500564744,3.20568,2.88706049973
 02/27  19:00:00,148.590105016,7.87832893743,19.4965792389,0.0,80.527626,29.818365,13.0532773181,4.08188648616,3.20568,5.76571083193
 02/27  20:00:00,145.218163689,7.87832893743,15.9051602203,0.0,80.527626,29.818365,16.7408335267,7.76208002172,3.20568,5.77307350494
 02/27  21:00:00,144.11054439,7.87832893743,14.8257866817,0.0,80.527626,29.818365,18.3901165576,9.41555886911,3.20568,5.76887768849
 02/27  22:00:00,55.8119368733,0.0,0.0,0.0,15.863942322,29.242365,8.97561714583,0.0,3.20568,5.76993714583
 02/27  23:00:00,55.6657300511,0.0,0.0,0.0,15.863942322,29.242365,6.09371178051,0.0,3.20568,2.88803178051
 02/27  24:00:00,56.3760070402,0.0,0.0,0.0,15.863942322,29.242365,6.09187591139,0.0,3.20568,2.88619591139
 02/28  01:00:00,55.6700674888,0.0,0.0,0.0,15.863942322,29.242365,6.08935077559,0.0,3.20568,2.88367077559
 02/28  02:00:00,55.6643583273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  03:00:00,55.6603301179,0.0,0.0,0.0,15.863942322,29.242365,6.08941503957,0.0,3.20568,2.88373503957
 02/28  04:00:00,55.6471012543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  05:00:00,56.7969213496,0.0,0.0,0.0,15.863942322,29.242365,6.08928161717,0.0,3.20568,2.88360161717
 02/28  06:00:00,56.6286369357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,73.1105264038,7.87832893743,11.2680497715,0.0,15.863942322,29.818365,63.1123136379,57.0229675934,3.20568,2.88366604449
 02/28  08:00:00,132.212817144,7.87832893743,11.6724071481,0.0,80.527626,29.818365,24.6244051603,18.5316656224,3.20568,2.88705953792
 02/28  09:00:00,182.002645454,7.9865089776,16.0362046963,0.0,80.527626,75.0917375,37.6892161685,4.97937851444,24.0426,8.66723765405
 02/28  10:00:00,184.622519551,8.23514952973,18.3723418982,0.0,80.527626,75.0917375,44.3888512813,5.8278852358,24.0426,14.5183660455
 02/28  11:00:00,179.216965889,8.39214639815,8.86094002486,0.0,80.527626,79.0911225,60.4157178091,13.83165357,32.0568,14.5272642391
 02/28  12:00:00,171.606504037,8.46006069907,0.543109089243,0.0,80.527626,79.0911225,55.6027058218,6.07957887457,32.0568,17.4663269472
 02/28  13:00:00,170.422158393,8.52167584759,0.0,0.0,80.527626,79.0911225,66.0649596061,13.6022459178,32.0568,20.4059136883
 02/28  14:00:00,166.455846729,8.53634185749,0.0,0.0,80.527626,75.0917375,77.8669966292,41.41265767,16.0284,20.4259389592
 02/28  15:00:00,166.483230724,8.56659390267,0.0,0.0,80.527626,75.0917375,78.4317793301,47.8823291081,16.0284,14.521050222
 02/28  16:00:00,164.47138671,8.58192547503,0.0,0.0,80.527626,73.092045,71.7485074082,51.1088472743,3.20568,17.4339801339
 02/28  17:00:00,163.647996487,7.87832893743,0.0,0.0,80.527626,73.092045,54.2621034503,49.6699050016,3.20568,1.38651844866
 02/28  18:00:00,120.37481189,7.87832893743,0.0,0.0,80.527626,29.818365,71.585080751,66.8595938041,3.20568,1.51980694691
 02/28  19:00:00,128.950880078,7.87832893743,0.0,0.0,80.527626,29.818365,83.0496582914,74.0785363007,3.20568,5.76544199065
 02/28  20:00:00,128.951463355,7.87832893743,0.0,0.0,80.527626,29.818365,83.3571585344,74.3785028369,3.20568,5.7729756975
 02/28  21:00:00,128.95986294,7.87832893743,0.0,0.0,80.527626,29.818365,92.9569994352,83.9820891331,3.20568,5.76923030213
 02/28  22:00:00,55.4850889871,0.0,0.0,0.0,15.863942322,29.242365,8.97506407553,0.0,3.20568,5.76938407553
 02/28  23:00:00,55.5174297361,0.0,0.0,0.0,15.863942322,29.242365,6.09388659781,0.0,3.20568,2.88820659781
 02/28  24:00:00,56.2486496207,0.0,0.0,0.0,15.863942322,29.242365,6.09204995017,0.0,3.20568,2.88636995017
 03/01  01:00:00,55.5335181608,0.0,0.0,0.0,15.863942322,29.242365,6.08932771842,0.0,3.20568,2.88364771842
 03/01  02:00:00,55.5267542046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,55.5201345518,0.0,0.0,0.0,15.863942322,29.242365,6.08938842581,0.0,3.20568,2.88370842581
 03/01  04:00:00,55.5138513625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  05:00:00,55.7236988813,0.0,0.0,0.0,15.863942322,29.242365,6.08944913082,0.0,3.20568,2.88376913082
 03/01  06:00:00,55.7065318648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  07:00:00,61.5643268473,7.87832893743,0.0,0.0,15.863942322,29.818365,254.24786419,248.158551738,3.20568,2.88363245214
 03/01  08:00:00,120.576035859,7.87832893743,0.00156961922508,0.0,80.527626,29.818365,189.629508156,183.53697472,3.20568,2.88685343569
 03/01  09:00:00,165.810820643,7.87832893743,0.00672943423841,0.0,80.527626,75.0917375,156.393164455,123.683178568,24.0426,8.66738588683
 03/01  10:00:00,165.801875895,7.87832893743,0.00459203090084,0.0,80.527626,75.0917375,134.878022344,96.3187024315,24.0426,14.5167199122
 03/01  11:00:00,169.781162485,7.87832893743,0.00289606066436,0.0,80.527626,79.0911225,125.083203771,78.4979150479,32.0568,14.5284887226
 03/01  12:00:00,170.477552005,7.88663816378,0.0,0.0,80.527626,79.0911225,99.0637826323,49.5405658147,32.0568,17.4664168176
 03/01  13:00:00,169.781481853,7.9101747911,0.0,0.0,80.527626,79.0911225,79.6772714471,27.2147509042,32.0568,20.4057205429
 03/01  14:00:00,165.965899747,8.07330552397,0.0,0.0,80.527626,75.0917375,64.7368176706,28.282880219,16.0284,20.4255374516
 03/01  15:00:00,166.380153243,8.4883501247,0.0,0.0,80.527626,75.0917375,55.8657169339,25.3165388237,16.0284,14.5207781102
 03/01  16:00:00,164.508034247,8.63993612819,0.0,0.0,80.527626,73.092045,48.8430777597,28.203911314,3.20568,17.4334864457
 03/01  17:00:00,163.62911806,7.87855857614,0.0,0.0,80.527626,73.092045,31.0868685093,27.8611885093,3.20568,0.02
 03/01  18:00:00,120.349179615,7.87832893743,0.0,0.0,80.527626,29.818365,46.4423864978,40.3496467238,3.20568,2.88705977399
 03/01  19:00:00,128.939466302,7.87832893743,0.0,0.0,80.527626,29.818365,73.9540180302,64.9829910579,3.20568,5.76534697231
 03/01  20:00:00,129.1756093,7.87832893743,0.0,0.0,80.527626,29.818365,94.5807589135,85.6017710668,3.20568,5.77330784668
 03/01  21:00:00,129.186827573,7.87832893743,0.0,0.0,80.527626,29.818365,110.794332669,101.819556423,3.20568,5.76909624601
 03/01  22:00:00,55.6203260287,0.0,0.0,0.0,15.863942322,29.242365,8.97491445024,0.0,3.20568,5.76923445024
 03/01  23:00:00,55.5033901065,0.0,0.0,0.0,15.863942322,29.242365,6.09381735812,0.0,3.20568,2.88813735812
 03/01  24:00:00,56.2426329548,0.0,0.0,0.0,15.863942322,29.242365,6.09198031914,0.0,3.20568,2.88630031914
 03/02  01:00:00,55.5261505927,0.0,0.0,0.0,15.863942322,29.242365,6.08925940658,0.0,3.20568,2.88357940658
 03/02  02:00:00,55.5226475698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  03:00:00,55.5183904388,0.0,0.0,0.0,15.863942322,29.242365,6.08931654086,0.0,3.20568,2.88363654086
 03/02  04:00:00,55.5115772379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,55.7164342466,0.0,0.0,0.0,15.863942322,29.242365,6.0893736817,0.0,3.20568,2.8836936817
 03/02  06:00:00,55.6932749574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,60.3599975407,7.87832893743,0.0,0.0,15.863942322,29.818365,303.752365528,297.662934744,3.20568,2.8837507838
 03/02  08:00:00,120.756330619,7.87832893743,0.00136469555498,0.0,80.527626,29.818365,215.27417699,209.181732298,3.20568,2.88676469197
 03/02  09:00:00,165.901211732,7.87832893743,0.00575579085949,0.0,80.527626,75.0917375,167.860270129,135.150663581,24.0426,8.66700654846
 03/02  10:00:00,165.834336696,7.87832893743,0.00442269655629,0.0,80.527626,75.0917375,135.243472184,96.683034033,24.0426,14.5178381514
 03/02  11:00:00,169.911519225,8.03449635444,0.00662778113714,0.0,80.527626,79.0911225,101.497525152,54.913268285,32.0568,14.5274568673
 03/02  12:00:00,171.175876417,8.60907971654,0.0,0.0,80.527626,79.0911225,64.1954111694,14.6736508205,32.0568,17.4649603489
 03/02  13:00:00,172.524992465,9.10404890379,1.5539532662,0.0,80.527626,79.0911225,55.9164143272,3.45310016115,32.0568,20.4065141661
 03/02  14:00:00,170.392258454,9.36460965722,3.12813514116,0.0,80.527626,75.0917375,51.3584814599,14.9039480929,16.0284,20.426133367
 03/02  15:00:00,170.618275379,9.48381332829,3.23210486648,0.0,80.527626,75.0917375,45.3964029938,14.8467728831,16.0284,14.5212301107
 03/02  16:00:00,170.052062155,9.67341594874,4.49305300212,0.0,80.527626,73.092045,34.4647322642,16.7289770111,3.20568,14.5300752531
 03/02  17:00:00,166.483680113,8.2047612986,2.5162971288,0.0,80.527626,73.092045,24.7398367805,18.6472012029,3.20568,2.88695557763
 03/02  18:00:00,120.454879809,7.87832893743,0.112669393601,0.0,80.527626,29.818365,30.5541197158,24.4614556275,3.20568,2.8869840883
 03/02  19:00:00,128.915625834,7.87832893743,0.0,0.0,80.527626,29.818365,44.8573169764,35.8861771189,3.20568,5.76545985753
 03/02  20:00:00,129.145805067,7.87832893743,0.0,0.0,80.527626,29.818365,65.0957055134,56.1164370523,3.20568,5.77358846113
 03/02  21:00:00,129.151930965,7.87832893743,0.0,0.0,80.527626,29.818365,84.6470471861,75.6720935444,3.20568,5.76927364179
 03/02  22:00:00,55.6187775719,0.0,0.0,0.0,15.863942322,29.242365,8.97542894651,0.0,3.20568,5.76974894651
 03/02  23:00:00,55.5023329166,0.0,0.0,0.0,15.863942322,29.242365,6.09394979315,0.0,3.20568,2.88826979315
 03/02  24:00:00,56.2459922877,0.0,0.0,0.0,15.863942322,29.242365,6.09201433291,0.0,3.20568,2.88633433291
 03/03  01:00:00,55.5205338905,0.0,0.0,0.0,15.863942322,29.242365,6.08936094604,0.0,3.20568,2.88368094604
 03/03  02:00:00,55.5125963414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.50807862,0.0,0.0,0.0,15.863942322,29.242365,6.08941423592,0.0,3.20568,2.88373423592
 03/03  04:00:00,55.5026986551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  05:00:00,56.5504714757,0.0,0.0,0.0,15.863942322,29.242365,6.08927079203,0.0,3.20568,2.88359079203
 03/03  06:00:00,56.3687369399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,61.0435332594,7.87832893743,0.0,0.0,15.863942322,29.818365,347.103336092,341.014011816,3.20568,2.88364427522
 03/03  08:00:00,120.995551821,7.87832893743,0.00158554944717,0.0,80.527626,29.818365,216.854639025,210.76214907,3.20568,2.88680995494
 03/03  09:00:00,165.952999229,7.87832893743,0.00565166073512,0.0,80.527626,75.0917375,155.949264791,126.122443034,24.0426,5.78422175685
 03/03  10:00:00,165.835298638,7.87832893743,0.00395897783152,0.0,80.527626,75.0917375,136.551632708,95.093007055,24.0426,17.4160256528
 03/03  11:00:00,169.822429146,7.87832893743,0.00238858376523,0.0,80.527626,79.0911225,140.744695186,94.1595848203,32.0568,14.5283103654
 03/03  12:00:00,170.554830734,7.87832893743,0.0,0.0,80.527626,79.0911225,132.780663314,83.2618465994,32.0568,17.4620167144
 03/03  13:00:00,169.882481125,7.87832893743,0.0,0.0,80.527626,79.0911225,150.454491766,97.9917504424,32.0568,20.4059413239
 03/03  14:00:00,165.976834382,7.87832893743,0.0,0.0,80.527626,75.0917375,167.532922071,131.0795573,16.0284,20.4249647707
 03/03  15:00:00,166.012353542,7.87832893743,0.0,0.0,80.527626,75.0917375,162.959008543,132.410125668,16.0284,14.5204828749
 03/03  16:00:00,163.937209483,7.87832893743,0.0,0.0,80.527626,73.092045,141.732421221,123.993056977,3.20568,14.5336842433
 03/03  17:00:00,163.840289962,7.87832893743,0.0,0.0,80.527626,73.092045,137.282732812,131.190079468,3.20568,2.88697334391
 03/03  18:00:00,120.626674867,7.87832893743,0.0,0.0,80.527626,29.818365,165.742167195,159.64949381,3.20568,2.88699338519
 03/03  19:00:00,129.197529893,7.87832893743,0.0,0.0,80.527626,29.818365,176.364740937,167.394033887,3.20568,5.76502705066
 03/03  20:00:00,129.189889628,7.87832893743,0.0,0.0,80.527626,29.818365,166.450598759,157.472456309,3.20568,5.77246245049
 03/03  21:00:00,129.18894986,7.87832893743,0.0,0.0,80.527626,29.818365,164.634022637,155.659451609,3.20568,5.76889102815
 03/03  22:00:00,55.4301870286,0.0,0.0,0.0,15.863942322,29.242365,8.97467676247,0.0,3.20568,5.76899676247
 03/03  23:00:00,55.4692157774,0.0,0.0,0.0,15.863942322,29.242365,6.09380923569,0.0,3.20568,2.88812923569
 03/03  24:00:00,56.2198477427,0.0,0.0,0.0,15.863942322,29.242365,6.09177638505,0.0,3.20568,2.88609638505
 03/04  01:00:00,55.4860842171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.4719528132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  03:00:00,55.4681655609,0.0,0.0,0.0,15.863942322,29.242365,6.08808446216,0.0,3.20568,2.88240446216
 03/04  04:00:00,55.4697434717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.6864506737,0.0,0.0,0.0,15.863942322,29.242365,6.08801706527,0.0,3.20568,2.88233706527
 03/04  06:00:00,55.6708500267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,51.394224657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  08:00:00,47.0516612339,0.0,0.0,0.0,15.863942322,29.242365,6.08808123693,0.0,3.20568,2.88240123693
 03/04  09:00:00,47.061868673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.084888972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  11:00:00,47.081301714,0.0,0.0,0.0,15.863942322,29.242365,6.08938288679,0.0,3.20568,2.88370288679
 03/04  12:00:00,47.7618734174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,47.0830282659,0.0,0.0,0.0,15.863942322,29.242365,6.08943241049,0.0,3.20568,2.88375241049
 03/04  14:00:00,47.1359181578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.1597639259,0.0,0.0,0.0,15.863942322,29.242365,6.08811278033,0.0,3.20568,2.88243278033
 03/04  16:00:00,47.1591631273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,47.0726875343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,47.0773699862,0.0,0.0,0.0,15.863942322,29.242365,6.08804504646,0.0,3.20568,2.88236504646
 03/04  19:00:00,55.6474743858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.8633045873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,55.8497169746,0.0,0.0,0.0,15.863942322,29.242365,6.08810897427,0.0,3.20568,2.88242897427
 03/04  22:00:00,55.7316524265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.5674652816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.2553514907,0.0,0.0,0.0,15.863942322,29.242365,6.08804125539,0.0,3.20568,2.88236125539
 03/05  01:00:00,55.5651655244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.5679838175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  03:00:00,55.570197663,0.0,0.0,0.0,15.863942322,29.242365,6.08810172425,0.0,3.20568,2.88242172425
 03/05  04:00:00,55.565152164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.7938657116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  06:00:00,55.7826672194,0.0,0.0,0.0,15.863942322,29.242365,6.08803104752,0.0,3.20568,2.88235104752
 03/05  07:00:00,51.506626244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,47.163051025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.1729944406,0.0,0.0,0.0,15.863942322,29.242365,6.08926786548,0.0,3.20568,2.88358786548
 03/05  10:00:00,47.1895950124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,47.190727948,0.0,0.0,0.0,15.863942322,29.242365,6.08931361623,0.0,3.20568,2.88363361623
 03/05  12:00:00,47.8740789801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.1829484323,0.0,0.0,0.0,15.863942322,29.242365,6.08935932085,0.0,3.20568,2.88367932085
 03/05  14:00:00,47.2211116817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,47.2325938035,0.0,0.0,0.0,15.863942322,29.242365,6.08809764883,0.0,3.20568,2.88241764883
 03/05  16:00:00,47.2154093447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,47.117002552,0.0,0.0,0.0,15.863942322,29.242365,6.08802672282,0.0,3.20568,2.88234672282
 03/05  18:00:00,47.116660067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,55.690555267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.932011914,0.0,0.0,0.0,15.863942322,29.242365,6.08808722996,0.0,3.20568,2.88240722996
 03/05  21:00:00,55.9171938938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  22:00:00,55.7933795159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.6084936754,0.0,0.0,0.0,15.863942322,29.242365,6.08801622626,0.0,3.20568,2.88233622626
 03/05  24:00:00,56.273042983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.5762850753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  02:00:00,55.5631457611,0.0,0.0,0.0,15.863942322,29.242365,6.08924254201,0.0,3.20568,2.88356254201
 03/06  03:00:00,55.5496518552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  04:00:00,55.5400162158,0.0,0.0,0.0,15.863942322,29.242365,6.08928415494,0.0,3.20568,2.88360415494
 03/06  05:00:00,55.745472752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.7214405257,0.0,0.0,0.0,15.863942322,29.242365,6.08916652065,0.0,3.20568,2.88348652065
 03/06  07:00:00,60.057073757,7.87832893743,0.0,0.0,15.863942322,29.818365,154.32624782,151.10056782,3.20568,0.02
 03/06  08:00:00,120.483789031,7.87832893743,0.00188419545696,0.0,80.527626,29.818365,120.940932986,114.848296819,3.20568,2.88695616689
 03/06  09:00:00,165.743063548,7.87832893743,0.00697568777586,0.0,80.527626,75.0917375,110.301754805,77.5917797167,24.0426,8.66737508867
 03/06  10:00:00,165.762204625,7.87832893743,0.00507379994001,0.0,80.527626,75.0917375,105.805506632,67.2486325843,24.0426,14.5142740481
 03/06  11:00:00,169.758660215,7.87832893743,0.00307414647699,0.0,80.527626,79.0911225,109.835841457,60.3528797532,32.0568,17.4261617041
 03/06  12:00:00,170.466144359,7.88787031521,0.0,0.0,80.527626,79.0911225,99.3113471593,49.7977988351,32.0568,17.4567483242
 03/06  13:00:00,169.778279475,7.90015819945,0.0,0.0,80.527626,79.0911225,101.436322275,51.8906647253,32.0568,17.4888575496
 03/06  14:00:00,165.808291535,7.90936886984,0.0,0.0,80.527626,75.0917375,101.94428541,65.494422425,16.0284,20.4214629849
 03/06  15:00:00,165.820397521,7.92185968081,0.0,0.0,80.527626,75.0917375,95.5003877736,64.9550510719,16.0284,14.5169367016
 03/06  16:00:00,163.856952826,7.98294259294,0.0,0.0,80.527626,73.092045,88.5496472643,67.908947959,3.20568,17.4350193053
 03/06  17:00:00,163.628818605,7.87832893743,0.0,0.0,80.527626,73.092045,67.7337475456,61.6411840237,3.20568,2.88688352186
 03/06  18:00:00,120.358757224,7.87832893743,0.0,0.0,80.527626,29.818365,80.543062429,74.4506687854,3.20568,2.88671364366
 03/06  19:00:00,128.965477864,7.87832893743,0.0,0.0,80.527626,29.818365,106.535613315,100.437632402,3.20568,2.89230091323
 03/06  20:00:00,129.224073513,7.87832893743,0.0,0.0,80.527626,29.818365,132.254296023,120.399321812,3.20568,8.64929421095
 03/06  21:00:00,129.295633563,7.87832893743,0.0,0.0,80.527626,29.818365,150.868360136,144.767818481,3.20568,2.8948616546
 03/06  22:00:00,55.5814979289,0.0,0.0,0.0,15.863942322,29.242365,8.97516172422,0.0,3.20568,5.76948172422
 03/06  23:00:00,55.4661585715,0.0,0.0,0.0,15.863942322,29.242365,6.09373511017,0.0,3.20568,2.88805511017
 03/06  24:00:00,56.2208699165,0.0,0.0,0.0,15.863942322,29.242365,6.09199251104,0.0,3.20568,2.88631251104
 03/07  01:00:00,55.4889552334,0.0,0.0,0.0,15.863942322,29.242365,6.08940734514,0.0,3.20568,2.88372734514
 03/07  02:00:00,55.4859747769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  03:00:00,55.4835875675,0.0,0.0,0.0,15.863942322,29.242365,6.08924926016,0.0,3.20568,2.88356926016
 03/07  04:00:00,55.4793047721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.5372607879,0.0,0.0,0.0,15.863942322,29.242365,6.08928682164,0.0,3.20568,2.88360682164
 03/07  06:00:00,56.3719172615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  07:00:00,60.6742529195,7.87832893743,0.0,0.0,15.863942322,29.818365,280.413942108,274.324617722,3.20568,2.88364438575
 03/07  08:00:00,120.635252496,7.87832893743,0.00181903567968,0.0,80.527626,29.818365,193.154255961,187.062356072,3.20568,2.88621988958
 03/07  09:00:00,165.811758021,7.87832893743,0.00673962210732,0.0,80.527626,75.0917375,149.926146654,117.217004503,24.0426,8.66654215065
 03/07  10:00:00,165.792254424,7.87832893743,0.00497572381445,0.0,80.527626,75.0917375,125.532468911,86.9751861478,24.0426,14.5146827631
 03/07  11:00:00,169.767365569,7.87832893743,0.00681502617143,0.0,80.527626,79.0911225,107.089673661,60.5072669285,32.0568,14.525606732
 03/07  12:00:00,170.732944739,7.89443652261,0.2490559919,0.0,80.527626,79.0911225,67.1706687325,17.6522821008,32.0568,17.4615866317
 03/07  13:00:00,176.179186402,8.15698273677,6.10383927554,0.0,80.527626,79.0911225,54.2712846867,1.81054215087,32.0568,20.4039425359
 03/07  14:00:00,181.999715122,9.29085370772,14.7255693086,0.0,80.527626,75.0917375,42.2407352476,5.78869065035,16.0284,20.4236445972
 03/07  15:00:00,191.839067437,10.3347189998,23.4814334641,0.0,80.527626,75.0917375,31.0271374182,0.480175000352,16.0284,14.5185624179
 03/07  16:00:00,195.999718324,11.2927694874,28.6832579765,0.0,80.527626,73.092045,17.7482436432,0.0103102414964,3.20568,14.5322534017
 03/07  17:00:00,187.431506307,8.98966619907,22.5343916452,0.0,80.527626,73.092045,6.1187415519,0.0261679655196,3.20568,2.88689358638
 03/07  18:00:00,135.764322536,7.95394006459,15.2139521609,0.0,80.527626,29.818365,8.69969909615,2.60729798745,3.20568,2.8867211087
 03/07  19:00:00,135.396901151,7.87832893743,6.40597019882,0.0,80.527626,29.818365,23.6445702084,14.6739048723,3.20568,5.76498533607
 03/07  20:00:00,128.948221354,7.87832893743,0.0,0.0,80.527626,29.818365,41.0105393759,32.0315330172,3.20568,5.77332635871
 03/07  21:00:00,128.961713247,7.87832893743,0.0,0.0,80.527626,29.818365,72.8559976982,63.8808050162,3.20568,5.76951268202
 03/07  22:00:00,55.4888960057,0.0,0.0,0.0,15.863942322,29.242365,8.97483027864,0.0,3.20568,5.76915027864
 03/07  23:00:00,55.5228012496,0.0,0.0,0.0,15.863942322,29.242365,6.09378537027,0.0,3.20568,2.88810537027
 03/07  24:00:00,56.2541072637,0.0,0.0,0.0,15.863942322,29.242365,6.09197907591,0.0,3.20568,2.88629907591
 03/08  01:00:00,55.5307869013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  02:00:00,55.520869659,0.0,0.0,0.0,15.863942322,29.242365,6.0893351791,0.0,3.20568,2.8836551791
 03/08  03:00:00,55.5071216999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.4928829259,0.0,0.0,0.0,15.863942322,29.242365,6.08936843004,0.0,3.20568,2.88368843004
 03/08  05:00:00,55.6990618653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  06:00:00,55.6833218206,0.0,0.0,0.0,15.863942322,29.242365,6.08940170409,0.0,3.20568,2.88372170409
 03/08  07:00:00,60.343884877,7.87832893743,0.0,0.0,15.863942322,29.818365,286.984738629,283.759058629,3.20568,0.02
 03/08  08:00:00,120.552377444,7.87832893743,0.00185971737326,0.0,80.527626,29.818365,149.08580502,142.993186636,3.20568,2.88693838418
 03/08  09:00:00,165.740505291,7.87832893743,0.0125650633183,0.0,80.527626,75.0917375,84.3890359789,51.6805733851,24.0426,8.66586259382
 03/08  10:00:00,169.840386348,7.87832893743,4.05289527409,0.0,80.527626,75.0917375,63.0525482586,24.4964401886,24.0426,14.5135080701
 03/08  11:00:00,180.626258069,7.89148602316,10.7769202107,0.0,80.527626,79.0911225,59.5563581292,12.9754472889,32.0568,14.5241108402
 03/08  12:00:00,189.377758973,8.10022784895,18.5513357724,0.0,80.527626,79.0911225,49.5256824535,0.00421786824132,32.0568,17.4646645853
 03/08  13:00:00,199.529485766,8.81137234286,28.6366098459,0.0,80.527626,79.0911225,52.4557529418,0.0,32.0568,20.3989529418
 03/08  14:00:00,199.517761828,9.23276201304,32.1772539633,0.0,80.527626,75.0917375,36.4615010513,0.0106128183589,16.0284,20.4224882329
 03/08  15:00:00,204.185923309,9.75851507138,36.3100940345,0.0,80.527626,75.0917375,30.5470127062,0.0,16.0284,14.5186127062
 03/08  16:00:00,207.711417329,10.5485945261,41.0328640495,0.0,80.527626,73.092045,17.7460855154,0.0104962115066,3.20568,14.5299093039
 03/08  17:00:00,199.709581346,8.68451831448,34.9929584034,0.0,80.527626,73.092045,6.10828029543,0.0162749581077,3.20568,2.88632533732
 03/08  18:00:00,150.741540291,7.8933479372,30.1176206088,0.0,80.527626,29.818365,6.09247976698,0.0,3.20568,2.88679976698
 03/08  19:00:00,151.138231269,7.87832893743,22.0126542384,0.0,80.527626,29.818365,10.0013940956,1.03053147102,3.20568,5.76518262454
 03/08  20:00:00,141.734999349,7.87832893743,12.4426514263,0.0,80.527626,29.818365,17.5948819068,8.61676117053,3.20568,5.77244073624
 03/08  21:00:00,143.293849896,7.87832893743,14.015850953,0.0,80.527626,29.818365,16.4651519905,7.49065539764,3.20568,5.76881659285
 03/08  22:00:00,55.8489992826,0.0,0.0,0.0,15.863942322,29.242365,8.97450861416,0.0,3.20568,5.76882861416
 03/08  23:00:00,55.6975850829,0.0,0.0,0.0,15.863942322,29.242365,6.0937577475,0.0,3.20568,2.8880777475
 03/08  24:00:00,56.4066332726,0.0,0.0,0.0,15.863942322,29.242365,6.09172406358,0.0,3.20568,2.88604406358
 03/09  01:00:00,55.6940996705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.6756568602,0.0,0.0,0.0,15.863942322,29.242365,6.08933914108,0.0,3.20568,2.88365914108
 03/09  03:00:00,55.6641853057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  04:00:00,55.6602559881,0.0,0.0,0.0,15.863942322,29.242365,6.08936811654,0.0,3.20568,2.88368811654
 03/09  05:00:00,55.9025274299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  06:00:00,55.882324988,0.0,0.0,0.0,15.863942322,29.242365,6.0893971186,0.0,3.20568,2.8837171186
 03/09  07:00:00,72.6097196302,7.87832893743,12.5884694687,0.0,15.863942322,29.818365,33.481724881,30.256044881,3.20568,0.02
 03/09  08:00:00,134.666046483,7.87832893743,14.1141332305,0.0,80.527626,29.818365,15.0822319123,8.98959579758,3.20568,2.88695611476
 03/09  09:00:00,185.25859877,8.2544438324,19.0075154877,0.0,80.527626,75.0917375,33.144540887,0.434898704125,24.0426,8.66704218283
 03/09  10:00:00,194.812114125,9.42435157527,27.3330360094,0.0,80.527626,75.0917375,38.5555692417,0.0,24.0426,14.5129692417
 03/09  11:00:00,201.840102057,9.95305962689,29.8150399188,0.0,80.527626,79.0911225,46.5789558022,0.0,32.0568,14.5221558022
 03/09  12:00:00,217.616073655,12.0541315692,42.7441068138,0.0,80.527626,79.0911225,49.5241750831,0.00135065016036,32.0568,17.466024433
 03/09  13:00:00,230.323780858,14.342084407,53.8427256694,0.0,80.527626,79.0911225,52.4580200418,0.00396000670207,32.0568,20.3972600351
 03/09  14:00:00,233.393633935,16.4485580084,58.7958131413,0.0,80.527626,75.0917375,36.4671585612,0.0196165883744,16.0284,20.4191419728
 03/09  15:00:00,236.750300642,17.8776488881,60.7310327412,0.0,80.527626,75.0917375,30.5523417724,0.00669212916925,16.0284,14.5172496432
 03/09  16:00:00,231.462955669,18.4219711399,56.9140654617,0.0,80.527626,73.092045,17.7618870023,0.0290871114576,3.20568,14.5271198909
 03/09  17:00:00,209.784135483,12.4970146245,41.2313491129,0.0,80.527626,73.092045,6.11460676322,0.0221530750364,3.20568,2.88677368819
 03/09  18:00:00,146.854436338,8.8815631336,25.2957788486,0.0,80.527626,29.818365,6.14801334993,0.0553821662523,3.20568,2.88695118368
 03/09  19:00:00,145.326175836,8.14077748506,15.989785279,0.0,80.527626,29.818365,9.54559885805,0.575131512632,3.20568,5.76478734541
 03/09  20:00:00,139.046791048,7.9013400088,9.760218481,0.0,80.527626,29.818365,15.7233401589,6.74499197496,3.20568,5.77266818394
 03/09  21:00:00,134.115002546,7.87832893743,4.91502744229,0.0,80.527626,29.818365,23.3310914549,14.3563789653,3.20568,5.76903248961
 03/09  22:00:00,55.7260297684,0.0,0.0,0.0,15.863942322,29.242365,8.97431664038,0.0,3.20568,5.76863664038
 03/09  23:00:00,55.5797567731,0.0,0.0,0.0,15.863942322,29.242365,6.09386249147,0.0,3.20568,2.88818249147
 03/09  24:00:00,56.2926416714,0.0,0.0,0.0,15.863942322,29.242365,6.09182788247,0.0,3.20568,2.88614788247
 03/10  01:00:00,55.5732435141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  02:00:00,55.5577481623,0.0,0.0,0.0,15.863942322,29.242365,6.08924928968,0.0,3.20568,2.88356928968
 03/10  03:00:00,55.5411808911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  04:00:00,55.5271097744,0.0,0.0,0.0,15.863942322,29.242365,6.08927399394,0.0,3.20568,2.88359399394
 03/10  05:00:00,56.5738800682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.4018431275,0.0,0.0,0.0,15.863942322,29.242365,6.08929873707,0.0,3.20568,2.88361873707
 03/10  07:00:00,60.8989297811,7.87832893743,0.0,0.0,15.863942322,29.818365,335.276943783,332.051263783,3.20568,0.02
 03/10  08:00:00,120.792886473,7.87832893743,0.00151026339608,0.0,80.527626,29.818365,179.327466338,173.234919177,3.20568,2.88686716062
 03/10  09:00:00,165.835048167,7.87832893743,0.00810901617741,0.0,80.527626,75.0917375,129.298147053,96.5889792775,24.0426,8.66656777514
 03/10  10:00:00,165.784443687,7.89000667809,0.00362287949548,0.0,80.527626,75.0917375,106.762251701,68.2067629953,24.0426,14.5128887062
 03/10  11:00:00,170.336157341,8.46774993695,0.00637351093611,0.0,80.527626,79.0911225,83.8406632923,37.2619592745,32.0568,14.5219040179
 03/10  12:00:00,175.416775426,9.31225049891,3.50880849118,0.0,80.527626,79.0911225,50.5137459594,0.991519488251,32.0568,17.4654264712
 03/10  13:00:00,183.640146767,10.7505520435,10.9613145087,0.0,80.527626,79.0911225,52.4531005795,0.0,32.0568,20.3963005795
 03/10  14:00:00,188.683084706,12.1868215123,18.5200692643,0.0,80.527626,75.0917375,36.8423206446,0.395271205517,16.0284,20.4186494391
 03/10  15:00:00,196.514334757,13.607429857,24.9095459188,0.0,80.527626,75.0917375,30.5447451614,0.0,16.0284,14.5163451614
 03/10  16:00:00,198.880027679,14.4282025326,28.4592709802,0.0,80.527626,73.092045,17.7480863131,0.0130931934294,3.20568,14.5293131197
 03/10  17:00:00,187.83748026,10.5085675299,21.4511981115,0.0,80.527626,73.092045,6.10828369177,0.0159740596231,3.20568,2.88662963215
 03/10  18:00:00,134.830009047,8.25489608573,13.9991894774,0.0,80.527626,29.818365,7.94755777689,1.85507614376,3.20568,2.88680163313
 03/10  19:00:00,136.411217542,7.92123206848,7.38132633319,0.0,80.527626,29.818365,20.02576591,11.0549920421,3.20568,5.76509386796
 03/10  20:00:00,132.216535869,7.87832893743,3.26095668158,0.0,80.527626,29.818365,26.4608929688,17.4829224224,3.20568,5.7722905464
 03/10  21:00:00,130.66506492,7.87832893743,1.72659750714,0.0,80.527626,29.818365,29.271679193,20.2973554095,3.20568,5.76864378352
 03/10  22:00:00,55.5332722186,0.0,0.0,0.0,15.863942322,29.242365,8.9739123895,0.0,3.20568,5.7682323895
 03/10  23:00:00,55.5587047346,0.0,0.0,0.0,15.863942322,29.242365,6.09366583536,0.0,3.20568,2.88798583536
 03/10  24:00:00,56.2728367087,0.0,0.0,0.0,15.863942322,29.242365,6.09195421425,0.0,3.20568,2.88627421425
 03/11  01:00:00,55.5471169267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.5330448748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.5199563093,0.0,0.0,0.0,15.863942322,29.242365,6.08800588651,0.0,3.20568,2.88232588651
 03/11  04:00:00,55.5126424055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.7201940646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.6968273919,0.0,0.0,0.0,15.863942322,29.242365,6.08800530922,0.0,3.20568,2.88232530922
 03/11  07:00:00,49.9914607103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.0914494784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.1211858508,0.0,0.0,0.0,15.863942322,29.242365,6.08804316373,0.0,3.20568,2.88236316373
 03/11  10:00:00,47.1801568148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.2159843016,0.0,0.0,0.0,15.863942322,29.242365,6.08936144861,0.0,3.20568,2.88368144861
 03/11  12:00:00,47.9537101349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.3001809566,0.0,0.0,0.0,15.863942322,29.242365,6.08938168151,0.0,3.20568,2.88370168151
 03/11  14:00:00,47.3723828988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,54.6480584328,0.795234100756,6.44120084167,0.0,15.863942322,29.242365,6.08809614421,0.0,3.20568,2.88241614421
 03/11  16:00:00,56.8596080694,1.03095881151,8.41474907585,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,55.1993315141,0.883574224468,7.00173505505,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,47.2944025255,0.0,0.0,0.0,15.863942322,29.242365,6.08802899533,0.0,3.20568,2.88234899533
 03/11  19:00:00,55.8257289618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,56.0149448734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.9549808577,0.0,0.0,0.0,15.863942322,29.242365,6.08806658675,0.0,3.20568,2.88238658675
