Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  22:00:00,55.786999845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.6216770826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.2862078265,0.0,0.0,0.0,15.863942322,29.242365,6.08797401737,0.0,3.20568,2.88229401737
 03/12  01:00:00,55.5798806433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.5638740887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.550926518,0.0,0.0,0.0,15.863942322,29.242365,6.0880072921,0.0,3.20568,2.8823272921
 03/12  04:00:00,55.7598610075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  05:00:00,55.7412176345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.7480307217,0.0,0.0,0.0,15.863942322,29.242365,6.0880412685,0.0,3.20568,2.8823612685
 03/12  07:00:00,49.9658391107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.1512273641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  09:00:00,47.2145954067,0.0,0.0,0.0,15.863942322,29.242365,6.08922540964,0.0,3.20568,2.88354540964
 03/12  10:00:00,47.2431033587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,47.9716245463,0.0,0.0,0.0,15.863942322,29.242365,6.089241255,0.0,3.20568,2.883561255
 03/12  12:00:00,47.3233282102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.3996463048,0.0,0.0,0.0,15.863942322,29.242365,6.08925709091,0.0,3.20568,2.88357709091
 03/12  14:00:00,47.4398835462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.4306880769,0.0,0.0,0.0,15.863942322,29.242365,6.08799303095,0.0,3.20568,2.88231303095
 03/12  16:00:00,47.2712584774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,47.2282395887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.2411262062,0.0,0.0,0.0,15.863942322,29.242365,6.08802658675,0.0,3.20568,2.88234658675
 03/12  19:00:00,54.6423152454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,56.0346284721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.8800406208,0.0,0.0,0.0,15.863942322,29.242365,6.08806010813,0.0,3.20568,2.88238010813
 03/12  22:00:00,55.6870204186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.3615549171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.6644749437,0.0,0.0,0.0,15.863942322,29.242365,6.08796369953,0.0,3.20568,2.88228369953
 03/13  01:00:00,55.6664268957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.6875397561,0.0,0.0,0.0,15.863942322,29.242365,6.0892013491,0.0,3.20568,2.8835213491
 03/13  03:00:00,55.7019208333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,55.9630889778,0.0,0.0,0.0,15.863942322,29.242365,6.08921253728,0.0,3.20568,2.88353253728
 03/13  05:00:00,55.946010052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  06:00:00,91.588891705,7.87832893743,27.2091666061,0.0,15.863942322,29.818365,13.1080713869,7.01884761799,3.20568,2.88354376896
 03/13  07:00:00,150.892292258,7.87832893743,27.399181955,0.0,80.527626,29.818365,7.8061250757,1.71365525796,3.20568,2.88678981774
 03/13  08:00:00,197.361910113,8.01313251223,31.2775590105,0.0,80.527626,75.0917375,29.8335764616,0.00741016204182,24.0426,5.78356629956
 03/13  09:00:00,205.981049252,8.60926662942,39.2654425195,0.0,80.527626,75.0917375,38.5552378035,0.0,24.0426,14.5126378035
 03/13  10:00:00,195.942703983,8.49378837821,25.3868361733,0.0,80.527626,79.0911225,52.018744217,2.53788895733,32.0568,17.4240552596
 03/13  11:00:00,186.449676754,8.31834068129,15.4354433794,0.0,80.527626,79.0911225,49.510296774,0.0,32.0568,17.453496774
 03/13  12:00:00,184.785763639,8.31969409221,14.4667987712,0.0,80.527626,79.0911225,49.5385645639,0.0,32.0568,17.4817645639
 03/13  13:00:00,180.091247082,8.31677161054,13.7693330993,0.0,80.527626,75.0917375,43.3393909852,6.89607143273,16.0284,20.4149195524
 03/13  14:00:00,180.010585688,8.37672784199,13.6342887886,0.0,80.527626,75.0917375,38.7311213374,8.18696825004,16.0284,14.5157530874
 03/13  15:00:00,178.918282584,8.33858549666,14.6010806697,0.0,80.527626,73.092045,28.5133419845,10.7805667275,3.20568,14.527095257
 03/13  16:00:00,177.402467329,7.87832893743,13.6545797725,0.0,80.527626,73.092045,16.4256283356,10.3330993441,3.20568,2.8868489915
 03/13  17:00:00,134.134948639,7.87832893743,13.6654306231,0.0,80.527626,29.818365,16.3657681034,10.2733231671,3.20568,2.88676493632
 03/13  18:00:00,134.515224985,7.87832893743,14.0424979738,0.0,80.527626,29.818365,21.370982107,12.4004088009,3.20568,5.76489330607
 03/13  19:00:00,140.897430526,7.87832893743,13.0393819947,0.0,80.527626,29.818365,23.1295797545,14.151922916,3.20568,5.77197683853
 03/13  20:00:00,137.739495146,7.87832893743,8.50042390111,0.0,80.527626,29.818365,27.4970013124,18.52302726,3.20568,5.7682940524
 03/13  21:00:00,55.7466344267,0.0,0.0,0.0,15.863942322,29.242365,8.97423758985,0.0,3.20568,5.76855758985
 03/13  22:00:00,55.5956893149,0.0,0.0,0.0,15.863942322,29.242365,6.09348183301,0.0,3.20568,2.88780183301
 03/13  23:00:00,56.3050122685,0.0,0.0,0.0,15.863942322,29.242365,6.09176750748,0.0,3.20568,2.88608750748
 03/13  24:00:00,55.5875924563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.5739579573,0.0,0.0,0.0,15.863942322,29.242365,6.08926273748,0.0,3.20568,2.88358273748
 03/14  02:00:00,55.5741388402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.5681259924,0.0,0.0,0.0,15.863942322,29.242365,6.08926913235,0.0,3.20568,2.88358913235
 03/14  04:00:00,56.6451231397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  05:00:00,56.4738367083,0.0,0.0,0.0,15.863942322,29.242365,6.08927560819,0.0,3.20568,2.88359560819
 03/14  06:00:00,64.636909312,7.87832893743,0.0,0.0,15.863942322,29.818365,126.182842894,122.957162894,3.20568,0.02
 03/14  07:00:00,123.332250095,7.87832893743,0.00195794378014,0.0,80.527626,29.818365,84.3556016044,78.263339637,3.20568,2.88658196734
 03/14  08:00:00,167.454207088,7.87832893743,1.6997118897,0.0,80.527626,75.0917375,58.1419668527,25.4339099861,24.0426,8.66545686654
 03/14  09:00:00,170.3475985,7.87899626322,4.54984110425,0.0,80.527626,75.0917375,60.0975045579,21.5426796696,24.0426,14.5122248884
 03/14  10:00:00,176.372548293,7.90062294138,6.5366612603,0.0,80.527626,79.0911225,63.7614287877,17.182654962,32.0568,14.5219738257
 03/14  11:00:00,178.296144086,8.0433264004,7.61205882331,0.0,80.527626,79.0911225,49.7330580504,0.218387469519,32.0568,17.4578705809
 03/14  12:00:00,182.801879863,8.50253651464,12.3302850367,0.0,80.527626,79.0911225,52.4561046265,0.0,32.0568,20.3993046265
 03/14  13:00:00,182.567795406,8.92059895124,15.6420651414,0.0,80.527626,75.0917375,37.5061907552,3.97756276029,16.0284,17.5002279949
 03/14  14:00:00,185.213273558,9.27739462309,17.9294687368,0.0,80.527626,75.0917375,33.6799627258,3.13703672663,16.0284,14.5145259992
 03/14  15:00:00,188.454503982,9.71163996434,22.7385051205,0.0,80.527626,73.092045,23.5129809291,2.87679767296,3.20568,17.4305032562
 03/14  16:00:00,188.053988565,8.64569442109,23.4942831965,0.0,80.527626,73.092045,6.19051713025,0.0981946471419,3.20568,2.88664248311
 03/14  17:00:00,143.359807066,7.97241916415,22.7334291377,0.0,80.527626,29.818365,6.09246867823,0.0,3.20568,2.88678867823
 03/14  18:00:00,141.013898489,7.88047380818,20.4896747557,0.0,80.527626,29.818365,6.40481038333,0.306611772976,3.20568,2.89251861036
 03/14  19:00:00,143.36095701,7.87832893743,15.7252068701,0.0,80.527626,29.818365,14.277457234,5.2996722641,3.20568,5.77210496991
 03/14  20:00:00,139.169300061,7.87832893743,10.1395180446,0.0,80.527626,29.818365,21.1400037938,12.165726687,3.20568,5.76859710686
 03/14  21:00:00,55.5982523545,0.0,0.0,0.0,15.863942322,29.242365,8.97429195489,0.0,3.20568,5.76861195489
 03/14  22:00:00,55.6128917745,0.0,0.0,0.0,15.863942322,29.242365,6.09353162851,0.0,3.20568,2.88785162851
 03/14  23:00:00,56.3059024152,0.0,0.0,0.0,15.863942322,29.242365,6.09168728496,0.0,3.20568,2.88600728496
 03/14  24:00:00,55.5834166819,0.0,0.0,0.0,15.863942322,29.242365,6.08918140354,0.0,3.20568,2.88350140354
 03/15  01:00:00,55.5705573616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.5563181695,0.0,0.0,0.0,15.863942322,29.242365,6.0891813175,0.0,3.20568,2.8835013175
 03/15  03:00:00,55.544191502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  04:00:00,55.7481951567,0.0,0.0,0.0,15.863942322,29.242365,6.08918309563,0.0,3.20568,2.88350309563
 03/15  05:00:00,55.7226052108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,64.3246194309,7.87832893743,0.0,0.0,15.863942322,29.818365,207.831221047,201.742036122,3.20568,2.88350492485
 03/15  07:00:00,123.337051088,7.87832893743,0.00185761646814,0.0,80.527626,29.818365,115.223038624,109.130826663,3.20568,2.88653196086
 03/15  08:00:00,165.750577093,7.87832893743,0.0124820579907,0.0,80.527626,75.0917375,78.5110146683,48.6841067477,24.0426,5.78430792056
 03/15  09:00:00,165.773462085,7.87832893743,0.00537900966462,0.0,80.527626,75.0917375,72.3519962331,33.7974160496,24.0426,14.5119801835
 03/15  10:00:00,172.926360101,7.90913818188,3.1035929078,0.0,80.527626,79.0911225,71.3917594339,21.9153623884,32.0568,17.4195970455
 03/15  11:00:00,182.107784406,8.3847119209,11.0576378254,0.0,80.527626,79.0911225,46.6099017941,0.0,32.0568,14.5531017941
 03/15  12:00:00,194.198535218,9.62182572849,22.5455425684,0.0,80.527626,79.0911225,52.4492961911,0.0,32.0568,20.3924961911
 03/15  13:00:00,200.993409388,11.0276740833,31.870262357,0.0,80.527626,75.0917375,36.4679042038,0.0244726574598,16.0284,20.4150315463
 03/15  14:00:00,209.266896342,12.6695999803,38.4824506566,0.0,80.527626,75.0917375,30.5472581137,0.00537719513603,16.0284,14.5134809185
 03/15  15:00:00,214.500139993,14.4617500583,43.9344809356,0.0,80.527626,73.092045,17.7553850176,0.0197811081847,3.20568,14.5299239094
 03/15  16:00:00,206.001163831,11.4798070367,38.5253755288,0.0,80.527626,73.092045,6.10641263971,0.0141728542946,3.20568,2.88655978542
 03/15  17:00:00,153.742932858,9.251771633,31.7728296359,0.0,80.527626,29.818365,6.09238122686,0.0,3.20568,2.88670122686
 03/15  18:00:00,148.279977301,8.52421221509,27.0595291144,0.0,80.527626,29.818365,8.97022552175,0.0,3.20568,5.76454552175
 03/15  19:00:00,143.51323444,7.99874244714,15.5000131117,0.0,80.527626,29.818365,11.9155218326,2.93748559579,3.20568,5.77235623685
 03/15  20:00:00,134.924891923,7.87832893743,5.70449566996,0.0,80.527626,29.818365,22.7312674571,13.7575611824,3.20568,5.76802627468
 03/15  21:00:00,55.7483040597,0.0,0.0,0.0,15.863942322,29.242365,6.10023250852,0.0,3.20568,2.89455250852
 03/15  22:00:00,55.605808429,0.0,0.0,0.0,15.863942322,29.242365,8.96145237517,0.0,3.20568,5.75577237517
 03/15  23:00:00,56.3224150028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  24:00:00,55.6051647107,0.0,0.0,0.0,15.863942322,29.242365,6.08917350091,0.0,3.20568,2.88349350091
 03/16  01:00:00,55.5871733305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.5712523828,0.0,0.0,0.0,15.863942322,29.242365,6.08916978473,0.0,3.20568,2.88348978473
 03/16  03:00:00,55.5575567526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  04:00:00,55.7622139123,0.0,0.0,0.0,15.863942322,29.242365,6.08916670234,0.0,3.20568,2.88348670234
 03/16  05:00:00,55.7449625171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,64.3177281006,7.87832893743,0.0,0.0,15.863942322,29.818365,207.38831976,201.299156067,3.20568,2.88348369374
 03/16  07:00:00,123.364001761,7.87832893743,0.00164333056392,0.0,80.527626,29.818365,148.465330475,142.372925005,3.20568,2.88672546965
 03/16  08:00:00,167.93452355,7.87832893743,2.18557567677,0.0,80.527626,75.0917375,66.4472096236,33.7395790454,24.0426,8.66503057818
 03/16  09:00:00,177.760570648,7.93384789696,11.8588737171,0.0,80.527626,75.0917375,48.068246009,9.51520886835,24.0426,14.5104371407
 03/16  10:00:00,189.55167397,8.30090614782,19.2375933729,0.0,80.527626,79.0911225,48.515551021,1.9378174366,32.0568,14.5209335844
 03/16  11:00:00,196.20902036,9.08602569765,24.3691716938,0.0,80.527626,79.0911225,49.5267426936,0.0171806842061,32.0568,17.4527620094
 03/16  12:00:00,195.479901418,9.38460054696,24.0341971255,0.0,80.527626,79.0911225,49.5360754004,0.0,32.0568,17.4792754004
 03/16  13:00:00,192.16964373,9.54685369861,24.5563813421,0.0,80.527626,75.0917375,36.5007797845,0.0586373692476,16.0284,20.4137424153
 03/16  14:00:00,195.245289825,9.89972182855,27.2752931326,0.0,80.527626,75.0917375,30.5413874602,0.0,16.0284,14.5129874602
 03/16  15:00:00,193.547228553,9.9986508217,27.5043585182,0.0,80.527626,73.092045,17.7498031693,0.0171035277582,3.20568,14.5270196416
 03/16  16:00:00,187.943663909,8.4124225255,23.6030224188,0.0,80.527626,73.092045,6.1159649376,0.023575337749,3.20568,2.88670959985
 03/16  17:00:00,141.429279835,7.87832893743,20.9035486446,0.0,80.527626,29.818365,6.09234821779,0.0,3.20568,2.88666821779
 03/16  18:00:00,139.612772678,7.87832893743,19.1031304012,0.0,80.527626,29.818365,10.6603683164,1.69018834048,3.20568,5.76449997589
 03/16  19:00:00,145.182492443,7.87832893743,17.2900215113,0.0,80.527626,29.818365,14.0633057554,5.08514795857,3.20568,5.77247779686
 03/16  20:00:00,145.988110189,7.87832893743,16.6882141967,0.0,80.527626,29.818365,15.3134815192,6.33923980481,3.20568,5.76856171442
 03/16  21:00:00,55.8274617767,0.0,0.0,0.0,15.863942322,29.242365,8.97370618743,0.0,3.20568,5.76802618743
 03/16  22:00:00,55.6766831225,0.0,0.0,0.0,15.863942322,29.242365,6.09370450241,0.0,3.20568,2.88802450241
 03/16  23:00:00,56.391569234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  24:00:00,55.6818716069,0.0,0.0,0.0,15.863942322,29.242365,6.08924697416,0.0,3.20568,2.88356697416
 03/17  01:00:00,55.6764804668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  02:00:00,55.6724764424,0.0,0.0,0.0,15.863942322,29.242365,6.08923866542,0.0,3.20568,2.88355866542
 03/17  03:00:00,55.6689923067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,56.8650306589,0.0,0.0,0.0,15.863942322,29.242365,6.08923058431,0.0,3.20568,2.88355058431
 03/17  05:00:00,56.6803334381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,78.2020052652,7.87832893743,13.5021242555,0.0,15.863942322,29.818365,39.1938864622,33.10456638,3.20568,2.88364008213
 03/17  07:00:00,136.233588111,7.87832893743,12.8290230762,0.0,80.527626,29.818365,23.8984425787,17.8061485143,3.20568,2.88661406436
 03/17  08:00:00,178.764817678,7.8958896652,12.9073944916,0.0,80.527626,75.0917375,41.7648243876,9.05680776103,24.0426,8.66541662656
 03/17  09:00:00,183.199972609,8.25828944862,16.9438097468,0.0,80.527626,75.0917375,46.6597167569,8.1080241693,24.0426,14.5090925876
 03/17  10:00:00,191.68016865,8.69374022624,20.9701556558,0.0,80.527626,79.0911225,50.8493724929,4.27173835387,32.0568,14.520834139
 03/17  11:00:00,196.568613101,9.12994688583,24.6982207777,0.0,80.527626,79.0911225,49.5085845652,0.0,32.0568,17.4517845652
 03/17  12:00:00,199.76224072,9.33763195558,28.3532238946,0.0,80.527626,79.0911225,49.5360909898,0.0,32.0568,17.4792909898
 03/17  13:00:00,201.623159491,10.2194414148,33.3128014798,0.0,80.527626,75.0917375,36.4776939675,0.0372780345872,16.0284,20.4120159329
 03/17  14:00:00,206.942836064,10.7467533158,38.0882394196,0.0,80.527626,75.0917375,30.5411299152,0.0,16.0284,14.5127299152
 03/17  15:00:00,214.428417962,12.1354763734,46.1664850815,0.0,80.527626,73.092045,17.7311685814,0.0,3.20568,14.5254885814
 03/17  16:00:00,209.275426696,10.4519482568,42.7756378062,0.0,80.527626,73.092045,6.10453305313,0.0121597417872,3.20568,2.88669331134
 03/17  17:00:00,158.564600812,8.83517523364,36.9729314788,0.0,80.527626,29.818365,6.09232664632,0.0,3.20568,2.88664664632
 03/17  18:00:00,153.181367533,8.33284275932,32.1116740317,0.0,80.527626,29.818365,8.98683246127,0.0167414455526,3.20568,5.76441101572
 03/17  19:00:00,151.511289515,7.95000007686,23.7326229695,0.0,80.527626,29.818365,9.0664572777,0.0884326921405,3.20568,5.77234458556
 03/17  20:00:00,144.432603834,7.87832893743,15.3581654428,0.0,80.527626,29.818365,13.0485294465,4.07443272062,3.20568,5.7684167259
 03/17  21:00:00,55.6387460237,0.0,0.0,0.0,15.863942322,29.242365,8.97354135937,0.0,3.20568,5.76786135937
 03/17  22:00:00,55.6682864467,0.0,0.0,0.0,15.863942322,29.242365,6.09362858152,0.0,3.20568,2.88794858152
 03/17  23:00:00,56.3682793648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  24:00:00,55.6450315157,0.0,0.0,0.0,15.863942322,29.242365,6.0891774235,0.0,3.20568,2.8834974235
 03/18  01:00:00,55.622108786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.6012001822,0.0,0.0,0.0,15.863942322,29.242365,6.08803191667,0.0,3.20568,2.88235191667
 03/18  03:00:00,55.6043638974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.8414056164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.8321400696,0.0,0.0,0.0,15.863942322,29.242365,6.08804013801,0.0,3.20568,2.88236013801
 03/18  06:00:00,55.8486748215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,50.0716360488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.2241125422,0.0,0.0,0.0,15.863942322,29.242365,6.08804809635,0.0,3.20568,2.88236809635
 03/18  09:00:00,47.2429578444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.238344944,0.0,0.0,0.0,15.863942322,29.242365,6.08917943927,0.0,3.20568,2.88349943927
 03/18  11:00:00,47.9214818047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  12:00:00,47.2543794657,0.0,0.0,0.0,15.863942322,29.242365,6.08916659407,0.0,3.20568,2.88348659407
 03/18  13:00:00,47.3116132912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  14:00:00,47.3254356205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.3134517271,0.0,0.0,0.0,15.863942322,29.242365,6.08803045278,0.0,3.20568,2.88235045278
 03/18  16:00:00,47.2265332508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,47.225253678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,47.1865339226,0.0,0.0,0.0,15.863942322,29.242365,6.08803815638,0.0,3.20568,2.88235815638
 03/18  19:00:00,54.5288557428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.9183954185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,55.772397247,0.0,0.0,0.0,15.863942322,29.242365,6.08804583141,0.0,3.20568,2.88236583141
 03/18  22:00:00,55.5873354766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  23:00:00,56.2538318892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.5591730738,0.0,0.0,0.0,15.863942322,29.242365,6.08805348717,0.0,3.20568,2.88237348717
 03/19  01:00:00,55.5483846903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.5330073899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.5255971113,0.0,0.0,0.0,15.863942322,29.242365,6.08805619421,0.0,3.20568,2.88237619421
 03/19  04:00:00,55.7392652291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.7208587402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  06:00:00,55.7261947847,0.0,0.0,0.0,15.863942322,29.242365,6.08755288298,0.0,3.20568,2.88187288298
 03/19  07:00:00,48.5176806922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.1376678852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  09:00:00,47.2247941816,0.0,0.0,0.0,15.863942322,29.242365,6.08919093941,0.0,3.20568,2.88351093941
 03/19  10:00:00,47.2823771387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,48.0065619203,0.0,0.0,0.0,15.863942322,29.242365,6.08917299496,0.0,3.20568,2.88349299496
 03/19  12:00:00,47.3435052675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,47.3997183234,0.0,0.0,0.0,15.863942322,29.242365,6.08915509333,0.0,3.20568,2.88347509333
 03/19  14:00:00,47.4328969373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,55.3870940997,0.795216802021,7.15570887016,0.0,15.863942322,29.242365,6.08803631796,0.0,3.20568,2.88235631796
 03/19  16:00:00,58.99685397,1.19282520303,10.4573887306,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,55.6094464633,0.883574224468,7.38371253727,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  18:00:00,54.2911032454,0.771752595744,6.19285949809,0.0,15.863942322,29.242365,6.08803946358,0.0,3.20568,2.88235946358
 03/19  19:00:00,54.7111644975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,56.0847618558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.9088098934,0.0,0.0,0.0,15.863942322,29.242365,6.08801635529,0.0,3.20568,2.88233635529
 03/19  22:00:00,55.7005698453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.3614308239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.6589445342,0.0,0.0,0.0,15.863942322,29.242365,6.0880194751,0.0,3.20568,2.8823394751
 03/20  01:00:00,55.6494857688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.6348773638,0.0,0.0,0.0,15.863942322,29.242365,6.08913491846,0.0,3.20568,2.88345491846
 03/20  03:00:00,55.6037456155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  04:00:00,55.7997118175,0.0,0.0,0.0,15.863942322,29.242365,6.08930208026,0.0,3.20568,2.88362208026
 03/20  05:00:00,55.7820598789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  06:00:00,64.6671664372,7.87832893743,0.421166622711,0.0,15.863942322,29.818365,88.830180053,82.7409011569,3.20568,2.88359889614
 03/20  07:00:00,128.024333573,7.87832893743,6.09728340569,0.0,80.527626,29.818365,43.7712583217,40.5455783217,3.20568,0.02
 03/20  08:00:00,178.336756486,7.89049479257,12.4939936255,0.0,80.527626,75.0917375,38.53758911,5.82953929297,24.0426,8.66544981703
 03/20  09:00:00,183.827664237,8.19873753888,17.6183322864,0.0,80.527626,75.0917375,38.9710970007,0.420025348002,24.0426,14.5084716527
 03/20  10:00:00,195.977224763,9.11255725246,24.8108137292,0.0,80.527626,79.0911225,46.5746893072,0.0,32.0568,14.5178893072
 03/20  11:00:00,205.507301605,10.245491303,32.4625532153,0.0,80.527626,79.0911225,49.5117173108,0.0,32.0568,17.4549173108
 03/20  12:00:00,212.81311143,11.7410957316,38.9573399172,0.0,80.527626,79.0911225,52.4523045553,0.0011290762919,32.0568,20.394375479
 03/20  13:00:00,214.875400592,13.274238399,43.4559206178,0.0,80.527626,75.0917375,33.5426545708,0.0213441402983,16.0284,17.4929104305
 03/20  14:00:00,218.683746765,14.0726495958,46.4633871825,0.0,80.527626,75.0917375,30.5523907378,0.012674255884,16.0284,14.5113164819
 03/20  15:00:00,220.772530183,15.8786023119,48.7531046266,0.0,80.527626,73.092045,17.7633198594,0.0345770946106,3.20568,14.5230627648
 03/20  16:00:00,202.733607189,11.5421504712,35.1955206716,0.0,80.527626,73.092045,6.10862737733,0.0161939206456,3.20568,2.88675345669
 03/20  17:00:00,146.101201825,9.09332894769,24.3393161432,0.0,80.527626,29.818365,6.09220176058,0.0,3.20568,2.88652176058
 03/20  18:00:00,138.56647032,8.30912565708,17.6317209871,0.0,80.527626,29.818365,8.96983017818,0.0,3.20568,5.76415017818
 03/20  19:00:00,139.70549114,7.93781955057,11.8004322416,0.0,80.527626,29.818365,11.1486157734,2.17136166351,3.20568,5.77157410989
 03/20  20:00:00,138.369630062,7.87832893743,9.14167742451,0.0,80.527626,29.818365,16.0216717638,7.04819277226,3.20568,5.76779899149
 03/20  21:00:00,55.7830625226,0.0,0.0,0.0,15.863942322,29.242365,8.97355421561,0.0,3.20568,5.76787421561
 03/20  22:00:00,55.6502422344,0.0,0.0,0.0,15.863942322,29.242365,6.09361931268,0.0,3.20568,2.88793931268
 03/20  23:00:00,56.374520889,0.0,0.0,0.0,15.863942322,29.242365,6.0918050729,0.0,3.20568,2.8861250729
 03/20  24:00:00,55.6591055645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  01:00:00,55.6494143914,0.0,0.0,0.0,15.863942322,29.242365,6.08918503812,0.0,3.20568,2.88350503812
 03/21  02:00:00,55.639344547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.6335286349,0.0,0.0,0.0,15.863942322,29.242365,6.08915665337,0.0,3.20568,2.88347665337
 03/21  04:00:00,56.7509090596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.5569903525,0.0,0.0,0.0,15.863942322,29.242365,6.08912838425,0.0,3.20568,2.88344838425
 03/21  06:00:00,64.5803725588,7.87832893743,0.0035393423173,0.0,15.863942322,29.818365,71.8346886338,68.6090086338,3.20568,0.02
 03/21  07:00:00,121.86199572,7.87832893743,0.0,0.0,80.527626,29.818365,53.5951951642,47.503015338,3.20568,2.88649982619
 03/21  08:00:00,166.109728949,7.90016241079,0.352303352754,0.0,80.527626,75.0917375,55.8137091125,23.1059897996,24.0426,8.66511931289
 03/21  09:00:00,170.482970726,8.28524682901,4.2900334825,0.0,80.527626,75.0917375,53.1149137993,14.564513135,24.0426,14.5078006643
 03/21  10:00:00,180.057069455,9.05399957215,9.06656720195,0.0,80.527626,79.0911225,54.863372572,8.28822717519,32.0568,14.5183453968
 03/21  11:00:00,183.461930099,9.64000464919,11.1587117941,0.0,80.527626,79.0911225,49.5050335244,0.0,32.0568,17.4482335244
 03/21  12:00:00,186.947073281,10.1022442582,14.8608052053,0.0,80.527626,79.0911225,49.5312302283,0.0,32.0568,17.4744302283
 03/21  13:00:00,187.936700442,10.9613309479,18.9596032135,0.0,80.527626,75.0917375,36.4739035314,0.0358173370997,16.0284,20.4096861943
 03/21  14:00:00,189.579665944,11.146117307,20.4197475206,0.0,80.527626,75.0917375,30.540107297,0.0,16.0284,14.511707297
 03/21  15:00:00,189.397259373,11.4961731963,21.909573291,0.0,80.527626,73.092045,17.7470139231,0.0155177468232,3.20568,14.5258161762
 03/21  16:00:00,183.977002209,9.28718001421,18.8124376216,0.0,80.527626,73.092045,6.1182593619,0.0258461524502,3.20568,2.88673320945
 03/21  17:00:00,136.22212748,8.02094189228,15.6060177061,0.0,80.527626,29.818365,6.09217362199,0.0,3.20568,2.88649362199
 03/21  18:00:00,133.785179344,7.88181913151,13.3221904161,0.0,80.527626,29.818365,8.4437373581,2.3456323202,3.20568,2.8924250379
 03/21  19:00:00,138.25153362,7.87832893743,10.6621862416,0.0,80.527626,29.818365,16.2307125608,7.25337061772,3.20568,5.77166194306
 03/21  20:00:00,137.728178783,7.87832893743,8.72400396537,0.0,80.527626,29.818365,19.9077405018,10.9340023511,3.20568,5.76805815076
 03/21  21:00:00,55.5991270021,0.0,0.0,0.0,15.863942322,29.242365,8.97388768665,0.0,3.20568,5.76820768665
 03/21  22:00:00,55.6343309608,0.0,0.0,0.0,15.863942322,29.242365,6.0936469969,0.0,3.20568,2.8879669969
 03/21  23:00:00,56.3607234869,0.0,0.0,0.0,15.863942322,29.242365,6.09170457205,0.0,3.20568,2.88602457205
 03/21  24:00:00,55.6495905916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  01:00:00,55.6351854733,0.0,0.0,0.0,15.863942322,29.242365,6.08927073306,0.0,3.20568,2.88359073306
 03/22  02:00:00,55.6174601003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.6040811654,0.0,0.0,0.0,15.863942322,29.242365,6.08923698651,0.0,3.20568,2.88355698651
 03/22  04:00:00,55.8053557178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  05:00:00,55.7580938176,0.0,0.0,0.0,15.863942322,29.242365,6.08920337581,0.0,3.20568,2.88352337581
 03/22  06:00:00,64.3205171815,7.87832893743,0.00287735496856,0.0,15.863942322,29.818365,215.289258385,212.063578385,3.20568,0.02
 03/22  07:00:00,121.934858753,7.87832893743,0.0,0.0,80.527626,29.818365,148.193905104,142.101592972,3.20568,2.8866321315
 03/22  08:00:00,165.753858684,7.88131248412,0.0119004829021,0.0,80.527626,75.0917375,83.1391565581,50.4321669628,24.0426,8.66438959521
 03/22  09:00:00,171.70917695,8.05231064461,5.73633252412,0.0,80.527626,75.0917375,52.7156300782,14.1655470328,24.0426,14.5074830454
 03/22  10:00:00,184.818037569,8.81267477934,14.0332337525,0.0,80.527626,79.0911225,50.2863059369,3.71184183776,32.0568,14.5176640991
 03/22  11:00:00,192.726096457,9.77912413145,20.2085631558,0.0,80.527626,79.0911225,49.5220810616,0.0146946455566,32.0568,17.4505864161
 03/22  12:00:00,201.665817046,11.3993297624,28.2035540225,0.0,80.527626,79.0911225,49.5348514942,0.0,32.0568,17.4780514942
 03/22  13:00:00,205.832628293,13.0746852937,34.6545455949,0.0,80.527626,75.0917375,36.4580186486,0.0230942270369,16.0284,20.4065244216
 03/22  14:00:00,207.969735278,13.6415679823,36.2153839586,0.0,80.527626,75.0917375,30.538785131,0.0,16.0284,14.510385131
 03/22  15:00:00,206.187786299,13.9304300089,36.17596295,0.0,80.527626,73.092045,17.7455908271,0.0160994476811,3.20568,14.5238113794
 03/22  16:00:00,193.464056233,10.1196447483,27.3961029477,0.0,80.527626,73.092045,6.11339505812,0.0211334823483,3.20568,2.88658157577
 03/22  17:00:00,139.922316946,8.30262048658,18.9847141479,0.0,80.527626,29.818365,6.09236291651,0.0,3.20568,2.88668291651
 03/22  18:00:00,136.591881412,7.96113956435,16.0203360014,0.0,80.527626,29.818365,8.9698594811,0.0,3.20568,5.7641794811
 03/22  19:00:00,140.694648145,7.87833775637,12.8384429474,0.0,80.527626,29.818365,12.0084315464,3.03149663566,3.20568,5.77125491071
 03/22  20:00:00,140.932413247,7.87832893743,11.6730439931,0.0,80.527626,29.818365,11.5660895284,5.46669162532,3.20568,2.89371790307
 03/22  21:00:00,55.7878569608,0.0,0.0,0.0,15.863942322,29.242365,8.97406963394,0.0,3.20568,5.76838963394
 03/22  22:00:00,55.6184673771,0.0,0.0,0.0,15.863942322,29.242365,6.09331988675,0.0,3.20568,2.88763988675
 03/22  23:00:00,56.3195026085,0.0,0.0,0.0,15.863942322,29.242365,6.09156291352,0.0,3.20568,2.88588291352
 03/22  24:00:00,55.5974003136,0.0,0.0,0.0,15.863942322,29.242365,6.08919168331,0.0,3.20568,2.88351168331
 03/23  01:00:00,55.5815290012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.5702092873,0.0,0.0,0.0,15.863942322,29.242365,6.08915110059,0.0,3.20568,2.88347110059
 03/23  03:00:00,55.5592959244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  04:00:00,55.7641355515,0.0,0.0,0.0,15.863942322,29.242365,6.08911221288,0.0,3.20568,2.88343221288
 03/23  05:00:00,55.74014689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,64.3636037526,7.87832893743,0.0,0.0,15.863942322,29.818365,215.648259951,209.558997614,3.20568,2.8835823373
 03/23  07:00:00,121.977682189,7.87832893743,0.0,0.0,80.527626,29.818365,166.103778411,160.011598014,3.20568,2.886500397
 03/23  08:00:00,166.298097684,7.87832893743,0.558651795671,0.0,80.527626,75.0917375,76.1095137447,46.2834646841,24.0426,5.78344906061
 03/23  09:00:00,174.259567106,7.97284794737,8.34868675782,0.0,80.527626,75.0917375,48.8640605439,10.3140872424,24.0426,14.5073733014
 03/23  10:00:00,185.901019936,8.59107393107,15.3262024879,0.0,80.527626,79.0911225,47.4109293516,0.837906565836,32.0568,14.5162227857
 03/23  11:00:00,193.797831433,9.64552567468,21.4048974974,0.0,80.527626,79.0911225,49.5272373133,0.0179982254054,32.0568,17.4524390879
 03/23  12:00:00,201.135350563,11.0108812346,28.0590556385,0.0,80.527626,79.0911225,49.5362196411,0.0,32.0568,17.4794196411
 03/23  13:00:00,203.457072092,12.6195134495,32.7405254366,0.0,80.527626,75.0917375,36.4438812446,0.0139356669275,16.0284,20.4015455777
 03/23  14:00:00,211.779343302,14.5832719371,39.0805711095,0.0,80.527626,75.0917375,30.5414654412,0.00377126378265,16.0284,14.5092941774
 03/23  15:00:00,218.343251214,16.6144728522,45.622443037,0.0,80.527626,73.092045,17.7561241449,0.0276947743069,3.20568,14.5227493706
 03/23  16:00:00,208.775666277,12.7853718136,39.9878922361,0.0,80.527626,73.092045,6.1485659681,0.0564521109505,3.20568,2.88643385715
 03/23  17:00:00,156.355501357,9.95790156343,33.674048218,0.0,80.527626,29.818365,6.09221002749,0.0,3.20568,2.88653002749
 03/23  18:00:00,151.744730335,9.06813669921,29.9626025516,0.0,80.527626,29.818365,8.96956929991,0.0,3.20568,5.76388929991
 03/23  19:00:00,146.632229122,8.20046675232,18.3881338014,0.0,80.527626,29.818365,9.57704664858,0.599396339846,3.20568,5.77197030873
 03/23  20:00:00,136.692418104,7.90130797389,7.43664158868,0.0,80.527626,29.818365,18.2188235257,9.24560131541,3.20568,5.76754221024
 03/23  21:00:00,55.7507930937,0.0,0.0,0.0,15.863942322,29.242365,6.09990796889,0.0,3.20568,2.89422796889
 03/23  22:00:00,55.6085644102,0.0,0.0,0.0,15.863942322,29.242365,6.09345771822,0.0,3.20568,2.88777771822
 03/23  23:00:00,56.3318671,0.0,0.0,0.0,15.863942322,29.242365,6.09170016514,0.0,3.20568,2.88602016514
 03/23  24:00:00,55.6083326047,0.0,0.0,0.0,15.863942322,29.242365,6.08914096014,0.0,3.20568,2.88346096014
 03/24  01:00:00,55.5886175093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.573259431,0.0,0.0,0.0,15.863942322,29.242365,6.08875253041,0.0,3.20568,2.88307253041
 03/24  03:00:00,55.5585257559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  04:00:00,56.607335427,0.0,0.0,0.0,15.863942322,29.242365,6.08923965485,0.0,3.20568,2.88355965485
 03/24  05:00:00,56.4314539034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,64.7838498047,7.87832893743,0.0,0.0,15.863942322,29.818365,236.229848277,230.140652909,3.20568,2.8835153677
 03/24  07:00:00,121.997739898,7.87832893743,0.00151864560999,0.0,80.527626,29.818365,160.923003869,154.830716039,3.20568,2.88660783018
 03/24  08:00:00,166.012402796,7.87832893743,0.269575839746,0.0,80.527626,75.0917375,77.612927436,47.7871107198,24.0426,5.78321671624
 03/24  09:00:00,177.069060987,7.98357110155,11.1228258386,0.0,80.527626,75.0917375,47.1969838149,8.64507658926,24.0426,14.5093072256
 03/24  10:00:00,194.973717876,8.73300700959,24.1856763964,0.0,80.527626,79.0911225,46.5748581691,0.0,32.0568,14.5180581691
 03/24  11:00:00,208.090005078,9.99368763342,35.2731764103,0.0,80.527626,79.0911225,49.5081481519,0.0,32.0568,17.4513481519
 03/24  12:00:00,214.884888472,11.5671940647,41.1900199706,0.0,80.527626,79.0911225,49.5375309203,0.00231356845407,32.0568,17.4784173518
 03/24  13:00:00,219.58368236,13.5162461642,47.9102539248,0.0,80.527626,75.0917375,36.4695220132,0.0377671133593,16.0284,20.4033548999
 03/24  14:00:00,233.003817985,15.9036783601,58.9278004458,0.0,80.527626,75.0917375,30.5434963473,0.00496952402929,16.0284,14.5101268233
 03/24  15:00:00,238.872220888,17.8693070441,64.8270719248,0.0,80.527626,73.092045,17.7520609288,0.0249299445883,3.20568,14.5214509842
 03/24  16:00:00,227.245298063,13.6166375466,57.5366611721,0.0,80.527626,73.092045,6.11082624764,0.0185427743701,3.20568,2.88660347327
 03/24  17:00:00,169.866353645,10.4262616196,46.6584868612,0.0,80.527626,29.818365,6.09530061819,0.00292806031512,3.20568,2.88669255788
 03/24  18:00:00,161.392563973,9.35118292339,39.2767877704,0.0,80.527626,29.818365,8.96977863124,0.0,3.20568,5.76409863124
 03/24  19:00:00,157.985105453,8.43694089731,29.6718026931,0.0,80.527626,29.818365,8.97676274499,0.0,3.20568,5.77108274499
 03/24  20:00:00,151.564864092,8.03019823841,22.2803149388,0.0,80.527626,29.818365,6.1575127084,0.0582085744422,3.20568,2.89362413396
 03/24  21:00:00,55.6853818237,0.0,0.0,0.0,15.863942322,29.242365,8.97383827101,0.0,3.20568,5.76815827101
 03/24  22:00:00,55.7009768565,0.0,0.0,0.0,15.863942322,29.242365,6.09362742583,0.0,3.20568,2.88794742583
 03/24  23:00:00,56.3887009825,0.0,0.0,0.0,15.863942322,29.242365,6.09110106281,0.0,3.20568,2.88542106281
 03/24  24:00:00,55.662244485,0.0,0.0,0.0,15.863942322,29.242365,6.089094711,0.0,3.20568,2.883414711
 03/25  01:00:00,55.6389341104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.6217944984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.613121155,0.0,0.0,0.0,15.863942322,29.242365,6.08800574768,0.0,3.20568,2.88232574768
 03/25  04:00:00,55.8454657269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.8320037435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.8278737141,0.0,0.0,0.0,15.863942322,29.242365,6.08798086486,0.0,3.20568,2.88230086486
 03/25  07:00:00,48.6264797902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.2539565844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.3189696704,0.0,0.0,0.0,15.863942322,29.242365,6.08919590767,0.0,3.20568,2.88351590767
 03/25  10:00:00,47.3589171846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,48.0458785221,0.0,0.0,0.0,15.863942322,29.242365,6.08914625434,0.0,3.20568,2.88346625434
 03/25  12:00:00,47.3710813958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  13:00:00,47.4288869016,0.0,0.0,0.0,15.863942322,29.242365,6.08798329853,0.0,3.20568,2.88230329853
 03/25  14:00:00,47.4448168476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,47.4501843744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,47.3760211097,0.0,0.0,0.0,15.863942322,29.242365,6.08795795768,0.0,3.20568,2.88227795768
 03/25  17:00:00,55.9163739106,0.795216802021,7.76009920814,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.3464487216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,54.7432883096,0.0,0.0,0.0,15.863942322,29.242365,6.08793260666,0.0,3.20568,2.88225260666
 03/25  20:00:00,56.1341600269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.9521968268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.7259082805,0.0,0.0,0.0,15.863942322,29.242365,6.08790727492,0.0,3.20568,2.88222727492
 03/25  23:00:00,56.3852128774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.6852776029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.6707406918,0.0,0.0,0.0,15.863942322,29.242365,6.08800566229,0.0,3.20568,2.88232566229
 03/26  02:00:00,55.6658807097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  03:00:00,55.6641668239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.9059125507,0.0,0.0,0.0,15.863942322,29.242365,6.08797606041,0.0,3.20568,2.88229606041
 03/26  05:00:00,55.8769928292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.8647874762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,48.6423336701,0.0,0.0,0.0,15.863942322,29.242365,6.08794614034,0.0,3.20568,2.88226614034
 03/26  08:00:00,47.2097512149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.2197062548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.2170749207,0.0,0.0,0.0,15.863942322,29.242365,6.08925799693,0.0,3.20568,2.88357799693
 03/26  11:00:00,47.9145024126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.2361340763,0.0,0.0,0.0,15.863942322,29.242365,6.0892028083,0.0,3.20568,2.8835228083
 03/26  13:00:00,47.2801817357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.2996677719,0.0,0.0,0.0,15.863942322,29.242365,6.08790820119,0.0,3.20568,2.88222820119
 03/26  15:00:00,47.3014125759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,47.2221128674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,47.2148646694,0.0,0.0,0.0,15.863942322,29.242365,6.08800433552,0.0,3.20568,2.88232433552
 03/26  18:00:00,47.1958270621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,54.5694674306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.9587908429,0.0,0.0,0.0,15.863942322,29.242365,6.08797405072,0.0,3.20568,2.88229405072
 03/26  21:00:00,55.8100972337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  22:00:00,55.6291584131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.2912304684,0.0,0.0,0.0,15.863942322,29.242365,6.08794375552,0.0,3.20568,2.88226375552
 03/26  24:00:00,55.5911997332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.5777508418,0.0,0.0,0.0,15.863942322,29.242365,6.08920163496,0.0,3.20568,2.88352163496
 03/27  02:00:00,55.5576434803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.5420108893,0.0,0.0,0.0,15.863942322,29.242365,6.08914074798,0.0,3.20568,2.88346074798
 03/27  04:00:00,55.7529254993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,55.7379030105,0.0,0.0,0.0,15.863942322,29.242365,6.08908000148,0.0,3.20568,2.88340000148
 03/27  06:00:00,64.2793970503,7.87832893743,0.0,0.0,15.863942322,29.818365,137.469598194,134.243918194,3.20568,0.02
 03/27  07:00:00,120.478316721,7.87832893743,0.00178083593212,0.0,80.527626,29.818365,113.760982683,107.66878596,3.20568,2.8865167227
 03/27  08:00:00,165.747659861,7.87832893743,0.0108684964491,0.0,80.527626,75.0917375,77.8920417177,45.1863373146,24.0426,8.66310440312
 03/27  09:00:00,170.191652186,7.89983968125,4.37386951192,0.0,80.527626,75.0917375,55.3626458033,19.711794789,24.0426,11.6082510143
 03/27  10:00:00,187.053501694,8.41545292103,16.6442130648,0.0,80.527626,79.0911225,51.7505977855,5.17924982661,32.0568,14.5145479588
 03/27  11:00:00,203.984615022,9.52689899195,31.6658581768,0.0,80.527626,79.0911225,49.5260572293,0.0181202389078,32.0568,17.4511369904
 03/27  12:00:00,217.710396239,10.9458238528,44.6342050927,0.0,80.527626,79.0911225,49.5339240414,0.0,32.0568,17.4771240414
 03/27  13:00:00,223.639583118,12.7613277434,52.7232404503,0.0,80.527626,75.0917375,36.4628994185,0.0364736136406,16.0284,20.3980258048
 03/27  14:00:00,238.353466352,14.9681975979,65.2128822366,0.0,80.527626,75.0917375,30.5419017236,0.00522901107167,16.0284,14.5082727126
 03/27  15:00:00,247.677583474,17.0681110354,74.4235579325,0.0,80.527626,73.092045,17.7535495374,0.0268723900001,3.20568,14.5209971474
 03/27  16:00:00,236.0763456,13.1650005647,66.752518182,0.0,80.527626,73.092045,6.11556093684,0.0235239385586,3.20568,2.88635699828
 03/27  17:00:00,181.184235056,10.2479177535,58.1216105973,0.0,80.527626,29.818365,6.09210603041,0.0,3.20568,2.88642603041
 03/27  18:00:00,167.962583558,9.31581316975,45.8531020353,0.0,80.527626,29.818365,6.09762047695,0.0,3.20568,2.89194047695
 03/27  19:00:00,160.96267091,8.42371206835,33.8023086761,0.0,80.527626,29.818365,8.97737858396,0.0,3.20568,5.77169858396
 03/27  20:00:00,156.907498807,8.036118656,27.3382969975,0.0,80.527626,29.818365,9.00984960231,0.0361719669691,3.20568,5.76799763534
 03/27  21:00:00,55.9007391431,0.0,0.0,0.0,15.863942322,29.242365,8.9732648122,0.0,3.20568,5.7675848122
 03/27  22:00:00,55.7296118748,0.0,0.0,0.0,15.863942322,29.242365,6.09318960792,0.0,3.20568,2.88750960792
 03/27  23:00:00,56.435285282,0.0,0.0,0.0,15.863942322,29.242365,6.09164518456,0.0,3.20568,2.88596518456
 03/27  24:00:00,55.714779436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.6967846629,0.0,0.0,0.0,15.863942322,29.242365,6.08921919725,0.0,3.20568,2.88353919725
 03/28  02:00:00,55.6751163397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  03:00:00,55.6464305635,0.0,0.0,0.0,15.863942322,29.242365,6.08915264992,0.0,3.20568,2.88347264992
 03/28  04:00:00,56.813236831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,56.6741826144,0.0,0.0,0.0,15.863942322,29.242365,6.08908625913,0.0,3.20568,2.88340625913
 03/28  06:00:00,78.806209205,7.87832893743,14.1047933748,0.0,15.863942322,29.818365,32.0591228032,28.8334428032,3.20568,0.02
 03/28  07:00:00,136.591865342,7.87832893743,16.0250514245,0.0,80.527626,29.818365,17.0380109111,10.9457346632,3.20568,2.88659624791
 03/28  08:00:00,186.205337549,8.0614659165,20.1385156026,0.0,80.527626,75.0917375,33.4869372566,0.780836344994,24.0426,8.6635009116
 03/28  09:00:00,195.89038953,8.98690797599,28.8373154608,0.0,80.527626,75.0917375,38.5469310511,0.0,24.0426,14.5043310511
 03/28  10:00:00,208.102984486,9.86999614156,36.1303066214,0.0,80.527626,79.0911225,46.570863896,0.0,32.0568,14.514063896
 03/28  11:00:00,220.271494125,10.8719344265,46.5657415277,0.0,80.527626,79.0911225,49.499027239,0.0,32.0568,17.442227239
 03/28  12:00:00,235.048356165,12.8643362769,60.0294638674,0.0,80.527626,79.0911225,49.5238969599,0.00067422815625,32.0568,17.4664227318
 03/28  13:00:00,239.058204354,14.9850324553,65.9085353506,0.0,80.527626,75.0917375,33.5336440513,0.0167419717254,16.0284,17.4885020795
 03/28  14:00:00,240.094530218,14.9821073408,66.9488727432,0.0,80.527626,75.0917375,30.5392932469,0.00331169571486,16.0284,14.5075815511
 03/28  15:00:00,236.116640568,14.514457291,65.4437858923,0.0,80.527626,73.092045,17.7489742697,0.0253032847173,3.20568,14.517990985
 03/28  16:00:00,217.857691093,10.5768468108,51.1376469778,0.0,80.527626,73.092045,6.10807674665,0.0160648962625,3.20568,2.88633185039
 03/28  17:00:00,147.869381017,8.47878788844,26.6713393983,0.0,80.527626,29.818365,6.18207326265,0.0898225851415,3.20568,2.88657067751
 03/28  18:00:00,132.485183872,7.98363213858,11.902192915,0.0,80.527626,29.818365,12.7987909916,3.82906593059,3.20568,5.76404506099
 03/28  19:00:00,130.652239443,7.87832893743,4.51550722419,0.0,80.527626,29.818365,22.8174858169,13.84034716,3.20568,5.77145865687
 03/28  20:00:00,129.111789603,7.87832893743,0.149817608442,0.0,80.527626,29.818365,32.501288513,23.5282281273,3.20568,5.7673803857
 03/28  21:00:00,55.556792029,0.0,0.0,0.0,15.863942322,29.242365,6.09906835847,0.0,3.20568,2.89338835847
 03/28  22:00:00,55.5935866431,0.0,0.0,0.0,15.863942322,29.242365,6.09338652511,0.0,3.20568,2.88770652511
 03/28  23:00:00,56.3125550784,0.0,0.0,0.0,15.863942322,29.242365,6.0916238829,0.0,3.20568,2.8859438829
 03/28  24:00:00,55.5991334401,0.0,0.0,0.0,15.863942322,29.242365,6.08907253241,0.0,3.20568,2.88339253241
 03/29  01:00:00,55.5883675309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  02:00:00,55.5811531457,0.0,0.0,0.0,15.863942322,29.242365,6.08918527376,0.0,3.20568,2.88350527376
 03/29  03:00:00,55.571015835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.7765343277,0.0,0.0,0.0,15.863942322,29.242365,6.08911314906,0.0,3.20568,2.88343314906
 03/29  05:00:00,55.7543309114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,64.2920977051,7.87832893743,0.0,0.0,15.863942322,29.818365,188.180710199,182.091482979,3.20568,2.88354721937
 03/29  07:00:00,120.482537367,7.87832893743,0.0,0.0,80.527626,29.818365,148.210551598,142.118495431,3.20568,2.88637616673
 03/29  08:00:00,165.754646807,7.87832893743,0.00537721721335,0.0,80.527626,75.0917375,133.354469711,103.529363843,24.0426,5.78250586803
 03/29  09:00:00,165.776005413,7.87881103067,0.00366848279021,0.0,80.527626,75.0917375,133.902707997,95.3553447377,24.0426,14.5047632593
 03/29  10:00:00,169.770360971,7.89369778301,0.00248125511654,0.0,80.527626,79.0911225,120.11640482,73.5461142597,32.0568,14.5134905606
 03/29  11:00:00,170.470755375,7.90848575952,0.0,0.0,80.527626,79.0911225,83.427248341,33.927346731,32.0568,17.44310161
