Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  12:00:00,169.872434461,8.02708945706,0.0,0.0,80.527626,79.0911225,69.3056669592,19.7805322967,32.0568,17.4683346625
 03/29  13:00:00,166.098884324,8.23246902285,0.0,0.0,80.527626,75.0917375,71.0114916522,36.7344329555,16.0284,18.2486586967
 03/29  14:00:00,166.187888756,8.31849730284,0.0,0.0,80.527626,75.0917375,76.7375884613,46.9590716817,16.0284,13.7501167795
 03/29  15:00:00,164.321245738,8.47602966612,0.0,0.0,80.527626,73.092045,66.7480702617,49.0236715355,3.20568,14.5187187262
 03/29  16:00:00,163.603623791,7.880040089,0.0,0.0,80.527626,73.092045,39.5815056123,33.4892070747,3.20568,2.88661853766
 03/29  17:00:00,120.321201744,7.87832893743,0.0,0.0,80.527626,29.818365,36.9203033439,30.8281176371,3.20568,2.88650570676
 03/29  18:00:00,120.323904859,7.87832893743,0.0,0.0,80.527626,29.818365,46.5639879192,37.5949940744,3.20568,5.76331384483
 03/29  19:00:00,126.266600964,7.87832893743,0.0,0.0,80.527626,29.818365,65.547244388,56.5712515235,3.20568,5.7703128645
 03/29  20:00:00,129.12683261,7.87832893743,0.0,0.0,80.527626,29.818365,85.2804292276,76.3069413889,3.20568,5.76780783865
 03/29  21:00:00,55.6172195935,0.0,0.0,0.0,15.863942322,29.242365,8.9726495416,0.0,3.20568,5.7669695416
 03/29  22:00:00,55.5034994943,0.0,0.0,0.0,15.863942322,29.242365,6.09327936726,0.0,3.20568,2.88759936726
 03/29  23:00:00,56.2480304097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  24:00:00,55.5237436274,0.0,0.0,0.0,15.863942322,29.242365,6.08909577868,0.0,3.20568,2.88341577868
 03/30  01:00:00,55.5174160285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.5018145663,0.0,0.0,0.0,15.863942322,29.242365,6.0892027257,0.0,3.20568,2.8835227257
 03/30  03:00:00,55.4841094717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.6837933235,0.0,0.0,0.0,15.863942322,29.242365,6.08912484324,0.0,3.20568,2.88344484324
 03/30  05:00:00,55.6584097735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  06:00:00,65.03110717,7.87832893743,0.0,0.0,15.863942322,29.818365,421.46850461,415.379457522,3.20568,2.8833670878
 03/30  07:00:00,121.115453417,7.87832893743,0.00115165084467,0.0,80.527626,29.818365,290.802112287,284.709879755,3.20568,2.88655253209
 03/30  08:00:00,166.210027756,7.87832893743,0.0109503982352,0.0,80.527626,75.0917375,185.684381101,155.859535959,24.0426,5.78224514103
 03/30  09:00:00,165.849012241,7.87832893743,0.00417337981445,0.0,80.527626,75.0917375,125.872276933,87.3265431516,24.0426,14.5031337816
 03/30  10:00:00,169.777755419,7.8850011347,0.00511638700859,0.0,80.527626,79.0911225,111.454329923,64.8849866644,32.0568,14.5125432587
 03/30  11:00:00,170.686456471,8.11450812857,0.0,0.0,80.527626,79.0911225,77.8130258403,28.3134484244,32.0568,17.4427774159
 03/30  12:00:00,170.487593636,8.63724543797,0.0,0.0,80.527626,79.0911225,64.4515488941,14.9270512595,32.0568,17.4676976346
 03/30  13:00:00,167.52018805,9.20666533947,0.440938708418,0.0,80.527626,75.0917375,53.6677998645,20.1514649721,16.0284,17.4879348924
 03/30  14:00:00,172.673054816,10.0473092503,4.72317113244,0.0,80.527626,75.0917375,43.9199034027,13.385466335,16.0284,14.5060370678
 03/30  15:00:00,172.559788944,10.7686701099,5.90629257638,0.0,80.527626,73.092045,33.7078987888,15.9844901534,3.20568,14.5177286354
 03/30  16:00:00,169.225335105,8.86189851365,4.593142826,0.0,80.527626,73.092045,21.2682958961,15.1761108974,3.20568,2.8865049987
 03/30  17:00:00,124.888746204,8.01426351536,4.38010673682,0.0,80.527626,29.818365,20.7106138478,14.618383327,3.20568,2.88655052086
 03/30  18:00:00,122.524043635,7.87832893743,2.16702650003,0.0,80.527626,29.818365,27.1067465314,18.1374347158,3.20568,5.76363181567
 03/30  19:00:00,126.283703946,7.87832893743,0.0,0.0,80.527626,29.818365,52.1736414859,43.1964067623,3.20568,5.77155472358
 03/30  20:00:00,129.298033749,7.87832893743,0.0,0.0,80.527626,29.818365,130.460459283,121.48733855,3.20568,5.76744073303
 03/30  21:00:00,55.580557011,0.0,0.0,0.0,15.863942322,29.242365,6.09907870224,0.0,3.20568,2.89339870224
 03/30  22:00:00,55.4577865853,0.0,0.0,0.0,15.863942322,29.242365,6.09342141978,0.0,3.20568,2.88774141978
 03/30  23:00:00,56.2243130063,0.0,0.0,0.0,15.863942322,29.242365,6.0916564403,0.0,3.20568,2.8859764403
 03/30  24:00:00,55.4705539061,0.0,0.0,0.0,15.863942322,29.242365,6.08910825516,0.0,3.20568,2.88342825516
 03/31  01:00:00,55.4613782858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.4497838171,0.0,0.0,0.0,15.863942322,29.242365,6.08920840546,0.0,3.20568,2.88352840546
 03/31  03:00:00,55.4375542786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.4857655134,0.0,0.0,0.0,15.863942322,29.242365,6.08912475138,0.0,3.20568,2.88344475138
 03/31  05:00:00,56.3104752591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,65.4152675566,7.87832893743,0.0,0.0,15.863942322,29.818365,416.576690999,410.487649782,3.20568,2.88336121689
 03/31  07:00:00,121.126852255,7.87832893743,0.0011753540364,0.0,80.527626,29.818365,336.625452209,330.533427664,3.20568,2.88634454516
 03/31  08:00:00,166.233841498,7.87832893743,0.0146370879095,0.0,80.527626,75.0917375,201.43425967,171.609425419,24.0426,5.78223425116
 03/31  09:00:00,166.172105151,7.87832893743,0.420011251445,0.0,80.527626,75.0917375,83.4364517361,44.8905909851,24.0426,14.503260751
 03/31  10:00:00,175.932846748,7.89520389726,6.12993308884,0.0,80.527626,79.0911225,60.1829292448,13.6142102889,32.0568,14.5119189559
 03/31  11:00:00,183.867552323,8.36356818814,12.8222465216,0.0,80.527626,79.0911225,49.4981527752,0.0,32.0568,17.4413527752
 03/31  12:00:00,189.748230241,9.09767002165,18.630399686,0.0,80.527626,79.0911225,49.5214108056,0.0,32.0568,17.4646108056
 03/31  13:00:00,192.704727839,10.2434775197,24.40650129,0.0,80.527626,75.0917375,33.5517610778,0.0373832951363,16.0284,17.4859777826
 03/31  14:00:00,204.913762358,11.6516960192,35.1768895116,0.0,80.527626,75.0917375,30.5336615792,0.0,16.0284,14.5052615792
 03/31  15:00:00,215.652386901,13.0887737994,46.4580056201,0.0,80.527626,73.092045,17.7392781951,0.0167566357889,3.20568,14.5168415593
 03/31  16:00:00,207.577345413,10.5263339466,41.0445784108,0.0,80.527626,73.092045,6.10638890556,0.0142027725824,3.20568,2.88650613298
 03/31  17:00:00,154.479944796,8.68585984793,33.0682418949,0.0,80.527626,29.818365,6.09205842651,0.0,3.20568,2.88637842651
 03/31  18:00:00,147.883250379,8.22354166113,26.9565773819,0.0,80.527626,29.818365,8.96884930529,0.0,3.20568,5.76316930529
 03/31  19:00:00,144.417935213,7.92591281751,18.1311328603,0.0,80.527626,29.818365,9.25187477973,0.275768737327,3.20568,5.77042604241
 03/31  20:00:00,141.451100426,7.87832893743,12.4073153078,0.0,80.527626,29.818365,10.7873074787,4.68835989673,3.20568,2.89326758192
 03/31  21:00:00,55.6224524478,0.0,0.0,0.0,15.863942322,29.242365,8.9731371319,0.0,3.20568,5.7674571319
 03/31  22:00:00,55.646316483,0.0,0.0,0.0,15.863942322,29.242365,6.09325165948,0.0,3.20568,2.88757165948
 03/31  23:00:00,56.3538057981,0.0,0.0,0.0,15.863942322,29.242365,6.09139524633,0.0,3.20568,2.88571524633
 03/31  24:00:00,55.634816719,0.0,0.0,0.0,15.863942322,29.242365,6.08909858084,0.0,3.20568,2.88341858084
 04/01  01:00:00,55.612557722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.5931602761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.5756038787,0.0,0.0,0.0,15.863942322,29.242365,6.08787595155,0.0,3.20568,2.88219595155
 04/01  04:00:00,55.7751088797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,55.7462176013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.7481088275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,47.1260553328,0.0,0.0,0.0,15.863942322,29.242365,6.08794007521,0.0,3.20568,2.88226007521
 04/01  08:00:00,47.158632921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.202472884,0.0,0.0,0.0,15.863942322,29.242365,6.08908796656,0.0,3.20568,2.88340796656
 04/01  10:00:00,47.2450758997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,47.9420826732,0.0,0.0,0.0,15.863942322,29.242365,6.08918327049,0.0,3.20568,2.88350327049
 04/01  12:00:00,47.2624457158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  13:00:00,47.3211481704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.3540449258,0.0,0.0,0.0,15.863942322,29.242365,6.08795014337,0.0,3.20568,2.88227014337
 04/01  15:00:00,53.7469810225,0.771752595744,5.60166811549,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,52.8150507815,0.662680668351,4.85528822885,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,54.4171308605,0.861484868856,6.26298311417,0.0,15.863942322,29.242365,6.08795170205,0.0,3.20568,2.88227170205
 04/01  18:00:00,51.4761614004,0.530144534681,3.66950042147,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,53.1810494015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.9391349399,0.0,0.0,0.0,15.863942322,29.242365,6.08795250943,0.0,3.20568,2.88227250943
 04/01  21:00:00,55.7680016392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.5935906048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.2745868815,0.0,0.0,0.0,15.863942322,29.242365,6.08789141018,0.0,3.20568,2.88221141018
 04/01  24:00:00,55.5498267904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.5318168671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.5165066812,0.0,0.0,0.0,15.863942322,29.242365,6.08795060527,0.0,3.20568,2.88227060527
 04/02  03:00:00,55.5015918044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,55.7028342093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.674877122,0.0,0.0,0.0,15.863942322,29.242365,6.08788489385,0.0,3.20568,2.88220489385
 04/02  06:00:00,55.6769188245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,47.0514424296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.1177748213,0.0,0.0,0.0,15.863942322,29.242365,6.08908780592,0.0,3.20568,2.88340780592
 04/02  09:00:00,47.2101760469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  10:00:00,47.256469098,0.0,0.0,0.0,15.863942322,29.242365,6.08917672298,0.0,3.20568,2.88349672298
 04/02  11:00:00,47.9775244482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.3100450288,0.0,0.0,0.0,15.863942322,29.242365,6.08908149937,0.0,3.20568,2.88340149937
 04/02  13:00:00,47.374701017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.4114815914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,54.9898208744,0.861501644005,6.70141972623,0.0,15.863942322,29.242365,6.08795693005,0.0,3.20568,2.88227693005
 04/02  16:00:00,57.8654326801,1.19282520303,9.33082200034,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,55.8870746879,0.975939260064,7.57082146123,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,54.1278483282,0.795216802021,6.0021961628,0.0,15.863942322,29.242365,6.08796500017,0.0,3.20568,2.88228500017
 04/02  19:00:00,53.243619843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.9951142474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.8143728041,0.0,0.0,0.0,15.863942322,29.242365,6.0878981294,0.0,3.20568,2.8822181294
 04/02  22:00:00,55.6268017445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.2972832618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.5896575499,0.0,0.0,0.0,15.863942322,29.242365,6.08795601217,0.0,3.20568,2.88227601217
 04/03  01:00:00,55.5813933895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.5756437046,0.0,0.0,0.0,15.863942322,29.242365,6.08907064417,0.0,3.20568,2.88339064417
 04/03  03:00:00,55.5703569822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.7827401696,0.0,0.0,0.0,15.863942322,29.242365,6.08915307027,0.0,3.20568,2.88347307027
 04/03  05:00:00,55.7668520382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,64.2490163028,7.87832893743,0.00350464898472,0.0,15.863942322,29.818365,91.0356969151,84.9466450271,3.20568,2.88337188793
 04/03  07:00:00,120.4433395,7.87832893743,0.00175624565482,0.0,80.527626,29.818365,62.542955208,59.317275208,3.20568,0.02
 04/03  08:00:00,165.920889476,7.87939137225,0.189239767639,0.0,80.527626,75.0917375,61.4861054571,28.7813949694,24.0426,8.66211048773
 04/03  09:00:00,174.054631595,8.03145054853,8.09158532076,0.0,80.527626,75.0917375,51.1628514503,12.6193392183,24.0426,14.5009122321
 04/03  10:00:00,187.136551249,8.6807472938,16.4689749528,0.0,80.527626,79.0911225,48.3585187309,1.79105503594,32.0568,14.5106636949
 04/03  11:00:00,193.898319031,9.25614594089,21.8939246975,0.0,80.527626,79.0911225,46.6135748897,0.017740777761,32.0568,14.5390341119
 04/03  12:00:00,201.188892649,9.80606926003,29.2982083543,0.0,80.527626,79.0911225,49.5280353765,0.0,32.0568,17.4712353765
 04/03  13:00:00,202.892479627,10.8059821973,33.9502806719,0.0,80.527626,75.0917375,36.4497686968,0.0325468301173,16.0284,20.3888218667
 04/03  14:00:00,214.909989004,13.0500269189,43.7097632421,0.0,80.527626,75.0917375,30.5366285604,0.00476813806309,16.0284,14.5034604223
 04/03  15:00:00,218.594869286,13.6050928092,48.8393467518,0.0,80.527626,73.092045,17.750582326,0.0281881426836,3.20568,14.5167141833
 04/03  16:00:00,213.992716908,11.3306509336,46.618521776,0.0,80.527626,73.092045,6.11229368155,0.0202803802863,3.20568,2.88633330126
 04/03  17:00:00,161.479425123,9.27955310529,39.4353093514,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/03  18:00:00,154.613409583,8.67462280034,33.1962134865,0.0,80.527626,29.818365,8.96938566152,0.0,3.20568,5.76370566152
 04/03  19:00:00,153.52520558,8.25923808737,26.5777984398,0.0,80.527626,29.818365,8.97612350567,0.0,3.20568,5.77044350567
 04/03  20:00:00,151.23916039,7.9827459206,21.769732613,0.0,80.527626,29.818365,8.97243467829,0.0,3.20568,5.76675467829
 04/03  21:00:00,55.8814768698,0.0,0.0,0.0,15.863942322,29.242365,8.97255227582,0.0,3.20568,5.76687227582
 04/03  22:00:00,55.7272177135,0.0,0.0,0.0,15.863942322,29.242365,6.09327450481,0.0,3.20568,2.88759450481
 04/03  23:00:00,56.4459764809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  24:00:00,55.729265193,0.0,0.0,0.0,15.863942322,29.242365,6.08912518333,0.0,3.20568,2.88344518333
 04/04  01:00:00,55.711651683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  02:00:00,55.6963080685,0.0,0.0,0.0,15.863942322,29.242365,6.08901704434,0.0,3.20568,2.88333704434
 04/04  03:00:00,55.6819654281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.8324330962,0.0,0.0,0.0,15.863942322,29.242365,6.08909301984,0.0,3.20568,2.88341301984
 04/04  05:00:00,56.6385991599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,69.8139464462,7.87832893743,6.6035890231,0.0,15.863942322,29.818365,33.7834537101,27.6942847375,3.20568,2.88348897256
 04/04  07:00:00,128.011961791,7.87832893743,7.49986032281,0.0,80.527626,29.818365,23.3471849111,17.2550978291,3.20568,2.88640708194
 04/04  08:00:00,181.365280059,8.19842564466,15.1967050385,0.0,80.527626,75.0917375,33.6456349866,3.82171334818,24.0426,5.78132163846
 04/04  09:00:00,199.541960272,9.21676813704,32.2416308123,0.0,80.527626,75.0917375,38.5454433641,0.0,24.0426,14.5028433641
 04/04  10:00:00,219.882285105,10.487475035,47.2487286095,0.0,80.527626,79.0911225,46.566995559,0.0,32.0568,14.510195559
 04/04  11:00:00,237.571617585,12.3537841052,62.3417007849,0.0,80.527626,79.0911225,46.5899806379,0.000351123776966,32.0568,14.5328295142
 04/04  12:00:00,251.782177648,15.1067258662,74.4891932321,0.0,80.527626,79.0911225,52.4325935017,0.00427200568274,32.0568,20.371521496
 04/04  13:00:00,257.33726637,18.0084601795,81.1251219616,0.0,80.527626,75.0917375,33.5102390214,0.00597155847573,16.0284,17.4758674629
 04/04  14:00:00,266.4390829,20.7672534147,87.4621934743,0.0,80.527626,75.0917375,30.5388363722,0.00810534212641,16.0284,14.5023310301
 04/04  15:00:00,266.466177938,22.5281877853,87.7355589644,0.0,80.527626,73.092045,17.7523756411,0.0314749722275,3.20568,14.5152206689
 04/04  16:00:00,253.152027809,17.5082078525,79.4473697296,0.0,80.527626,73.092045,6.15491914345,0.0630528284511,3.20568,2.886186315
 04/04  17:00:00,194.964794469,12.6278879737,69.4506199397,0.0,80.527626,29.818365,6.09774899689,0.00586887602987,3.20568,2.88620012086
 04/04  18:00:00,184.10514034,11.0581683606,60.2344963043,0.0,80.527626,29.818365,6.09713453832,0.0,3.20568,2.89145453832
 04/04  19:00:00,175.206662278,9.72256216059,46.9829325007,0.0,80.527626,29.818365,8.97639350257,0.0,3.20568,5.77071350257
 04/04  20:00:00,166.301914123,8.9519142513,36.0270183467,0.0,80.527626,29.818365,8.9894007749,0.0170113028936,3.20568,5.76670947201
 04/04  21:00:00,55.7628586261,0.0,0.0,0.0,15.863942322,29.242365,8.97277589668,0.0,3.20568,5.76709589668
 04/04  22:00:00,55.7824627369,0.0,0.0,0.0,15.863942322,29.242365,6.09297172723,0.0,3.20568,2.88729172723
 04/04  23:00:00,56.4538525879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  24:00:00,55.7219745073,0.0,0.0,0.0,15.863942322,29.242365,6.08906854855,0.0,3.20568,2.88338854855
 04/05  01:00:00,55.695995671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.6742919901,0.0,0.0,0.0,15.863942322,29.242365,6.08913752091,0.0,3.20568,2.88345752091
 04/05  03:00:00,55.6541745473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.8590503482,0.0,0.0,0.0,15.863942322,29.242365,6.08902426835,0.0,3.20568,2.88334426835
 04/05  05:00:00,55.8249085362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  06:00:00,62.7844567817,7.87832893743,0.00634414483458,0.0,15.863942322,29.818365,80.3279604959,74.2388667185,3.20568,2.88341377742
 04/05  07:00:00,120.419531109,7.87832893743,0.0,0.0,80.527626,29.818365,76.3985986377,70.3067509885,3.20568,2.88616764917
 04/05  08:00:00,165.738173081,7.89735021806,0.0028763564996,0.0,80.527626,75.0917375,91.0657011173,61.2414837886,24.0426,5.78161732872
 04/05  09:00:00,166.084321149,8.21191057352,0.00332019827002,0.0,80.527626,75.0917375,102.516176784,63.9729997566,24.0426,14.5005770278
 04/05  10:00:00,170.413062511,8.53166612819,0.00235187628957,0.0,80.527626,79.0911225,110.515265024,63.948728315,32.0568,14.5097367093
 04/05  11:00:00,171.353216513,8.76085141167,0.0,0.0,80.527626,79.0911225,93.2554095542,46.6665182822,32.0568,14.532091272
 04/05  12:00:00,170.846945213,8.9678296288,0.0,0.0,80.527626,79.0911225,90.8680063725,38.4382383586,32.0568,20.3729680139
 04/05  13:00:00,167.069656452,9.18023284761,0.0,0.0,80.527626,75.0917375,75.4192641379,41.9153475081,16.0284,17.4755166298
 04/05  14:00:00,167.261770433,9.37804902165,0.0,0.0,80.527626,75.0917375,62.7729822131,32.2436221599,16.0284,14.5009600532
 04/05  15:00:00,165.34800216,9.48695962993,0.0,0.0,80.527626,73.092045,55.245725666,37.5264080707,3.20568,14.5136375953
 04/05  16:00:00,163.777667197,8.03781409201,0.0,0.0,80.527626,73.092045,43.6142115708,37.5222382755,3.20568,2.8862932953
 04/05  17:00:00,120.337568152,7.87832893743,0.0,0.0,80.527626,29.818365,46.9372834178,43.7116034178,3.20568,0.02
 04/05  18:00:00,120.354348962,7.87832893743,0.0,0.0,80.527626,29.818365,72.5314956624,63.5623067257,3.20568,5.76350893671
 04/05  19:00:00,126.410003737,7.87832893743,0.0,0.0,80.527626,29.818365,136.69199728,127.716174138,3.20568,5.77014314215
 04/05  20:00:00,129.459246473,7.87832893743,0.0,0.0,80.527626,29.818365,161.071182764,152.098688969,3.20568,5.76681379482
 04/05  21:00:00,55.5987198564,0.0,0.0,0.0,15.863942322,29.242365,8.97215978162,0.0,3.20568,5.76647978162
 04/05  22:00:00,55.4838278344,0.0,0.0,0.0,15.863942322,29.242365,6.09309585304,0.0,3.20568,2.88741585304
 04/05  23:00:00,56.2386602364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  24:00:00,55.4927476796,0.0,0.0,0.0,15.863942322,29.242365,6.08914343286,0.0,3.20568,2.88346343286
 04/06  01:00:00,55.4887131405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.4814574959,0.0,0.0,0.0,15.863942322,29.242365,6.08902267343,0.0,3.20568,2.88334267343
 04/06  03:00:00,55.4748920865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.6858562821,0.0,0.0,0.0,15.863942322,29.242365,6.08908554899,0.0,3.20568,2.88340554899
 04/06  05:00:00,55.6689192268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  06:00:00,63.5460457187,7.87832893743,0.0,0.0,15.863942322,29.818365,311.639854473,305.550706055,3.20568,2.88346841724
 04/06  07:00:00,121.110907792,7.87832893743,0.0013795038655,0.0,80.527626,29.818365,247.248391848,241.156541219,3.20568,2.88617062921
 04/06  08:00:00,166.183918338,7.87832893743,0.00859448735835,0.0,80.527626,75.0917375,172.63826233,142.814525975,24.0426,5.78113635486
 04/06  09:00:00,165.906518518,7.87832893743,0.00425956547567,0.0,80.527626,75.0917375,135.822289587,97.2814746026,24.0426,14.4982149849
 04/06  10:00:00,169.800708903,7.8874385556,0.00586412978478,0.0,80.527626,79.0911225,115.56118127,68.9952853136,32.0568,14.5090959562
 04/06  11:00:00,170.702016791,8.12478074705,0.0,0.0,80.527626,79.0911225,80.2185712056,33.6267518476,32.0568,14.535019358
 04/06  12:00:00,170.588010834,8.72821893937,0.0,0.0,80.527626,79.0911225,72.2423976794,22.7184305989,32.0568,17.4671670805
 04/06  13:00:00,167.554880806,9.42768617561,0.252311090916,0.0,80.527626,75.0917375,58.903755968,22.4871344098,16.0284,20.3882215582
 04/06  14:00:00,170.363041979,10.0984904748,2.37547251764,0.0,80.527626,75.0917375,42.9887277619,15.3544465693,16.0284,11.6058811926
 04/06  15:00:00,171.656497571,10.8325580101,4.94909260766,0.0,80.527626,73.092045,33.7581910018,16.0387215038,3.20568,14.5137894979
 04/06  16:00:00,169.538212774,8.93880341097,4.83270594656,0.0,80.527626,73.092045,19.8829837104,13.790870799,3.20568,2.8864329114
 04/06  17:00:00,125.218664767,8.01088236913,4.71572902954,0.0,80.527626,29.818365,18.8285990972,12.7365989946,3.20568,2.88632010252
 04/06  18:00:00,123.569469177,7.88194087651,3.20509750858,0.0,80.527626,29.818365,24.4073742353,15.4383158711,3.20568,5.76337836419
 04/06  19:00:00,126.467159494,7.87832893743,0.187203544894,0.0,80.527626,29.818365,37.2531087143,28.2770914004,3.20568,5.77033731387
 04/06  20:00:00,129.159490846,7.87832893743,0.0,0.0,80.527626,29.818365,73.7514348749,67.6525707854,3.20568,2.89318408947
 04/06  21:00:00,55.6162963585,0.0,0.0,0.0,15.863942322,29.242365,8.9726574258,0.0,3.20568,5.7669774258
 04/06  22:00:00,55.4942950755,0.0,0.0,0.0,15.863942322,29.242365,6.09315393425,0.0,3.20568,2.88747393425
 04/06  23:00:00,56.251525615,0.0,0.0,0.0,15.863942322,29.242365,6.09129270405,0.0,3.20568,2.88561270405
 04/06  24:00:00,55.5037529002,0.0,0.0,0.0,15.863942322,29.242365,6.08900258169,0.0,3.20568,2.88332258169
 04/07  01:00:00,55.4930484142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.4786413482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.4648797122,0.0,0.0,0.0,15.863942322,29.242365,6.08905584521,0.0,3.20568,2.88337584521
 04/07  04:00:00,56.5147379852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.3404327197,0.0,0.0,0.0,15.863942322,29.242365,6.08911210263,0.0,3.20568,2.88343210263
 04/07  06:00:00,63.9016985464,7.87832893743,0.0,0.0,15.863942322,29.818365,393.364757212,390.139077212,3.20568,0.02
 04/07  07:00:00,121.100483606,7.87832893743,0.00366217528587,0.0,80.527626,29.818365,292.612733501,286.520615922,3.20568,2.88643757889
 04/07  08:00:00,166.079976823,7.87832893743,0.0146816015077,0.0,80.527626,75.0917375,161.382713434,128.678270179,24.0426,8.66184325462
 04/07  09:00:00,165.772208263,7.90073209474,0.00824238208127,0.0,80.527626,75.0917375,83.5457914001,45.0057498636,24.0426,14.4974415365
 04/07  10:00:00,170.030157474,8.03681556008,0.140675920597,0.0,80.527626,79.0911225,66.706788662,23.0407773415,32.0568,11.6092113205
 04/07  11:00:00,174.469821152,8.65061265957,3.22597710667,0.0,80.527626,79.0911225,49.6950881122,0.199679934979,32.0568,17.4386081772
 04/07  12:00:00,178.679854237,9.64616574705,7.12438261121,0.0,80.527626,79.0911225,49.5175196993,0.0,32.0568,17.4607196993
 04/07  13:00:00,183.785395557,11.0760674116,14.7511908005,0.0,80.527626,75.0917375,33.8461006419,0.338376413078,16.0284,17.4793242288
 04/07  14:00:00,195.584947472,12.8123440507,24.7776552903,0.0,80.527626,75.0917375,30.5303083206,0.0,16.0284,14.5019083206
 04/07  15:00:00,202.630537731,14.5074806073,32.1235815936,0.0,80.527626,73.092045,17.7364149435,0.0168915574774,3.20568,14.5138433861
 04/07  16:00:00,194.337292326,11.578417919,26.8694944236,0.0,80.527626,73.092045,6.1423758733,0.0504308020227,3.20568,2.88626507127
 04/07  17:00:00,142.731058352,9.42913518869,20.6937078973,0.0,80.527626,29.818365,6.0919385216,0.0,3.20568,2.8862585216
 04/07  18:00:00,139.35682149,8.83059392004,17.9225061182,0.0,80.527626,29.818365,6.09744792087,0.0,3.20568,2.89176792087
 04/07  19:00:00,135.258409709,8.1222718348,8.87528480882,0.0,80.527626,29.818365,14.4554114937,5.47967674305,3.20568,5.7700547507
 04/07  20:00:00,129.457935658,7.88158260487,0.52006874615,0.0,80.527626,29.818365,33.2898826311,24.317744996,3.20568,5.76645763509
 04/07  21:00:00,55.5156764438,0.0,0.0,0.0,15.863942322,29.242365,8.97278784242,0.0,3.20568,5.76710784242
 04/07  22:00:00,55.5584572645,0.0,0.0,0.0,15.863942322,29.242365,6.09320073331,0.0,3.20568,2.88752073331
 04/07  23:00:00,56.3017493663,0.0,0.0,0.0,15.863942322,29.242365,6.09137327424,0.0,3.20568,2.88569327424
 04/07  24:00:00,55.5769304348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.5691558508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.5564101461,0.0,0.0,0.0,15.863942322,29.242365,6.08785515568,0.0,3.20568,2.88217515568
 04/08  03:00:00,55.5458077359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.7524012335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.7332801963,0.0,0.0,0.0,15.863942322,29.242365,6.08787943835,0.0,3.20568,2.88219943835
 04/08  06:00:00,54.306665832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,47.1288594273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.2035233398,0.0,0.0,0.0,15.863942322,29.242365,6.08790333126,0.0,3.20568,2.88222333126
 04/08  09:00:00,47.2915748808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.3378962907,0.0,0.0,0.0,15.863942322,29.242365,6.08902528979,0.0,3.20568,2.88334528979
 04/08  11:00:00,48.045442283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.3815767242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  13:00:00,47.4492003942,0.0,0.0,0.0,15.863942322,29.242365,6.08788706689,0.0,3.20568,2.88220706689
 04/08  14:00:00,57.1021032998,0.987705786768,8.64059943142,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,60.323618996,1.30036042849,11.5325201561,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,64.7886001166,1.74037185304,15.5832707365,0.0,15.863942322,29.242365,6.08793579694,0.0,3.20568,2.88225579694
 04/08  17:00:00,61.692965381,1.41711680638,12.8306043586,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,64.7393625168,1.80184908344,15.5102764221,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,53.3684724524,0.0,0.0,0.0,15.863942322,29.242365,6.08793424098,0.0,3.20568,2.88225424098
 04/08  20:00:00,56.1447209185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.9493686212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.7328473455,0.0,0.0,0.0,15.863942322,29.242365,6.08783533251,0.0,3.20568,2.88215533251
 04/08  23:00:00,56.388353581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.6775254221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.6504197736,0.0,0.0,0.0,15.863942322,29.242365,6.08785609823,0.0,3.20568,2.88217609823
 04/09  02:00:00,55.6265057331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.6038153941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.8001985286,0.0,0.0,0.0,15.863942322,29.242365,6.08787469184,0.0,3.20568,2.88219469184
 04/09  05:00:00,55.77034586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,54.3513503364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.1697322879,0.0,0.0,0.0,15.863942322,29.242365,6.08789282068,0.0,3.20568,2.88221282068
 04/09  08:00:00,47.2175103309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.275582362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.2850194889,0.0,0.0,0.0,15.863942322,29.242365,6.08906254652,0.0,3.20568,2.88338254652
 04/09  11:00:00,47.9744801324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.2992637666,0.0,0.0,0.0,15.863942322,29.242365,6.08910553761,0.0,3.20568,2.88342553761
 04/09  13:00:00,47.3603373217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,47.3830505953,0.0,0.0,0.0,15.863942322,29.242365,6.08784757297,0.0,3.20568,2.88216757297
 04/09  15:00:00,54.1084843501,0.795216802021,5.91638826593,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,55.1111344455,0.908419497783,6.84724391635,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,58.6023781555,1.32638818758,9.9460482904,0.0,15.863942322,29.242365,6.08791473939,0.0,3.20568,2.88223473939
 04/09  18:00:00,57.1883283352,1.19833703844,8.67176643124,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,53.2311086364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,56.0209778544,0.0,0.0,0.0,15.863942322,29.242365,6.0878829481,0.0,3.20568,2.8822029481
 04/09  21:00:00,55.8769202954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.6931036215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.3641331254,0.0,0.0,0.0,15.863942322,29.242365,6.08790057102,0.0,3.20568,2.88222057102
 04/09  24:00:00,55.6634673213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.6502688998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.6397159523,0.0,0.0,0.0,15.863942322,29.242365,6.08907369676,0.0,3.20568,2.88339369676
 04/10  03:00:00,55.6304857741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.8517758597,0.0,0.0,0.0,15.863942322,29.242365,6.08910980191,0.0,3.20568,2.88342980191
 04/10  05:00:00,55.8292394487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  06:00:00,62.7672620058,7.87832893743,0.00399380742749,0.0,15.863942322,29.818365,53.0742834279,46.9853174308,3.20568,2.88328599702
 04/10  07:00:00,120.404485075,7.87832893743,0.0,0.0,80.527626,29.818365,45.4407163708,39.3489340887,3.20568,2.8861022821
 04/10  08:00:00,165.919240264,7.88822977447,0.203973991656,0.0,80.527626,75.0917375,54.252944473,24.4298406559,24.0426,5.78050381706
 04/10  09:00:00,169.297226414,8.22879868324,3.19215333763,0.0,80.527626,75.0917375,55.2019739323,16.6625800129,24.0426,14.4967939193
 04/10  10:00:00,177.759982635,8.9668897682,6.89177425507,0.0,80.527626,79.0911225,55.9931824246,9.43140442098,32.0568,14.5049780037
 04/10  11:00:00,183.710492644,9.644944767,11.3982793111,0.0,80.527626,79.0911225,46.591508863,0.0,32.0568,14.534708863
 04/10  12:00:00,193.528320354,10.8870545721,20.6298859786,0.0,80.527626,79.0911225,49.5159909725,0.0,32.0568,17.4591909725
 04/10  13:00:00,201.466664482,12.4876141464,30.9049975071,0.0,80.527626,75.0917375,33.5189607495,0.0142566807241,16.0284,17.4763040688
 04/10  14:00:00,214.911082572,14.9250297262,41.8758527991,0.0,80.527626,75.0917375,30.5281861709,0.0,16.0284,14.4997861709
 04/10  15:00:00,224.094124349,17.2862961147,50.6929478539,0.0,80.527626,73.092045,17.7361826996,0.0193807685702,3.20568,14.511121931
 04/10  16:00:00,217.233377455,13.5677978735,47.6480659145,0.0,80.527626,73.092045,6.14528940162,0.0533063284736,3.20568,2.88630307315
 04/10  17:00:00,163.106744675,10.7547180827,39.6120703567,0.0,80.527626,29.818365,6.0919543472,0.0,3.20568,2.8862743472
 04/10  18:00:00,158.036542097,10.0229714292,35.281884702,0.0,80.527626,29.818365,6.0970559238,0.0,3.20568,2.8913759238
 04/10  19:00:00,152.733774836,8.93698420215,25.1335306827,0.0,80.527626,29.818365,9.0327635669,0.0568022039292,3.20568,5.77028136297
 04/10  20:00:00,143.508222022,8.26873716829,13.8309526258,0.0,80.527626,29.818365,10.4588236734,1.48696854355,3.20568,5.76617512989
 04/10  21:00:00,55.794099255,0.0,0.0,0.0,15.863942322,29.242365,8.97203599429,0.0,3.20568,5.76635599429
 04/10  22:00:00,55.6551615198,0.0,0.0,0.0,15.863942322,29.242365,6.09307944155,0.0,3.20568,2.88739944155
 04/10  23:00:00,56.3886555251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  24:00:00,55.6742155404,0.0,0.0,0.0,15.863942322,29.242365,6.08898070013,0.0,3.20568,2.88330070013
 04/11  01:00:00,55.6684252916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.6628732708,0.0,0.0,0.0,15.863942322,29.242365,6.08900913933,0.0,3.20568,2.88332913933
 04/11  03:00:00,55.6592035734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.8120688605,0.0,0.0,0.0,15.863942322,29.242365,6.08903855607,0.0,3.20568,2.88335855607
 04/11  05:00:00,56.6435554674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  06:00:00,68.0591561299,7.87832893743,4.86473113483,0.0,15.863942322,29.818365,36.8894039769,30.8003359696,3.20568,2.88338800733
 04/11  07:00:00,124.927415775,7.87832893743,4.4414909175,0.0,80.527626,29.818365,25.8896637344,22.6639837344,3.20568,0.02
 04/11  08:00:00,177.512036087,8.07081960812,11.4964169803,0.0,80.527626,75.0917375,41.1806654398,8.47735127921,24.0426,8.66071416063
 04/11  09:00:00,190.811719592,8.83908245112,23.9433451203,0.0,80.527626,75.0917375,39.5418406216,1.00371020439,24.0426,14.4955304172
 04/11  10:00:00,204.215071882,9.35876868288,32.7708433249,0.0,80.527626,79.0911225,43.6652553003,0.0,32.0568,11.6084553003
 04/11  11:00:00,217.672717131,9.91375293604,44.9138890521,0.0,80.527626,79.0911225,49.4928712781,0.0,32.0568,17.4360712781
 04/11  12:00:00,230.895450364,10.8287763188,57.8936458326,0.0,80.527626,79.0911225,49.5134252798,0.0,32.0568,17.4566252798
 04/11  13:00:00,235.238465529,12.3414822501,64.7026176376,0.0,80.527626,75.0917375,33.5365788342,0.035776444906,16.0284,17.4724023892
 04/11  14:00:00,247.790844519,14.4761218424,75.104053571,0.0,80.527626,75.0917375,30.5321800566,0.00453671520645,16.0284,14.4992433414
 04/11  15:00:00,251.451664751,15.4908207122,79.743320675,0.0,80.527626,73.092045,17.7418620679,0.0257473199277,3.20568,14.510434748
 04/11  16:00:00,237.441079289,12.0200202824,69.2101934397,0.0,80.527626,73.092045,6.11352847795,0.0216511551555,3.20568,2.88619732279
 04/11  17:00:00,178.133921834,9.43390247071,55.8495011312,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/11  18:00:00,170.788193089,8.98802214609,48.9879849096,0.0,80.527626,29.818365,8.96863801211,0.0,3.20568,5.76295801211
 04/11  19:00:00,166.032602082,8.58775833478,40.37766736,0.0,80.527626,29.818365,8.97495368367,0.0,3.20568,5.76927368367
 04/11  20:00:00,163.376098677,8.2697825649,33.7794774345,0.0,80.527626,29.818365,8.97218063204,0.0,3.20568,5.76650063204
 04/11  21:00:00,55.7575159069,0.0,0.0,0.0,15.863942322,29.242365,6.09848984961,0.0,3.20568,2.89280984961
 04/11  22:00:00,55.7755780514,0.0,0.0,0.0,15.863942322,29.242365,6.09297089685,0.0,3.20568,2.88729089685
 04/11  23:00:00,56.4863414655,0.0,0.0,0.0,15.863942322,29.242365,6.09119297177,0.0,3.20568,2.88551297177
 04/11  24:00:00,55.7704376024,0.0,0.0,0.0,15.863942322,29.242365,6.08902460205,0.0,3.20568,2.88334460205
 04/12  01:00:00,55.7550998231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  02:00:00,55.7439446701,0.0,0.0,0.0,15.863942322,29.242365,6.08904459178,0.0,3.20568,2.88336459178
 04/12  03:00:00,55.7344794088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.9793486679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  05:00:00,55.9676252257,0.0,0.0,0.0,15.863942322,29.242365,6.08906720125,0.0,3.20568,2.88338720125
 04/12  06:00:00,82.2424394656,7.87832893743,20.73914831,0.0,15.863942322,29.818365,6.30916212084,3.08348212084,3.20568,0.02
 04/12  07:00:00,142.821045186,7.87832893743,22.2070096104,0.0,80.527626,29.818365,6.42685321816,0.334846041839,3.20568,2.88632717632
 04/12  08:00:00,194.927886244,8.77873761027,28.1018328451,0.0,80.527626,75.0917375,32.7124747519,0.00950627864781,24.0426,8.66036847322
 04/12  09:00:00,200.756366141,9.44671705515,33.2290072399,0.0,80.527626,75.0917375,35.642461033,0.0,24.0426,11.599861033
 04/12  10:00:00,213.8327907,9.97852889797,41.7423523084,0.0,80.527626,79.0911225,46.5617985608,0.0,32.0568,14.5049985608
 04/12  11:00:00,228.835875629,10.7204100482,55.2678561996,0.0,80.527626,79.0911225,49.488068946,0.0,32.0568,17.431268946
 04/12  12:00:00,239.042164212,11.7400032997,65.1417801376,0.0,80.527626,79.0911225,49.5083152286,0.0,32.0568,17.4515152286
 04/12  13:00:00,237.87260871,12.7250060651,66.9804043897,0.0,80.527626,75.0917375,33.5108614703,0.0144803098661,16.0284,17.4679811604
 04/12  14:00:00,243.493024206,13.6460978528,71.6698872298,0.0,80.527626,75.0917375,27.6303393416,0.0,16.0284,11.6019393416
 04/12  15:00:00,236.773217011,14.3779628941,66.2075391019,0.0,80.527626,73.092045,17.7429002637,0.0274426835619,3.20568,14.5097775802
 04/12  16:00:00,220.465616929,10.9936320919,53.297795378,0.0,80.527626,73.092045,6.11265960643,0.0209207088233,3.20568,2.88605889761
 04/12  17:00:00,172.263503519,9.25242029473,50.1669333175,0.0,80.527626,29.818365,6.09169856554,0.0,3.20568,2.88601856554
 04/12  18:00:00,169.566468164,8.87398469943,47.8784097621,0.0,80.527626,29.818365,8.96809574072,0.0,3.20568,5.76241574072
 04/12  19:00:00,166.491270648,8.551917279,40.5813359043,0.0,80.527626,29.818365,8.97470782466,0.0,3.20568,5.76902782466
 04/12  20:00:00,164.837348578,8.30613068152,34.9494502218,0.0,80.527626,29.818365,6.09886092253,0.0,3.20568,2.89318092253
 04/12  21:00:00,55.9413688573,0.0,0.0,0.0,15.863942322,29.242365,8.97233526581,0.0,3.20568,5.76665526581
 04/12  22:00:00,55.7599128056,0.0,0.0,0.0,15.863942322,29.242365,6.09284510098,0.0,3.20568,2.88716510098
 04/12  23:00:00,56.4661630254,0.0,0.0,0.0,15.863942322,29.242365,6.09118669608,0.0,3.20568,2.88550669608
 04/12  24:00:00,55.7484030007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  01:00:00,55.7298172379,0.0,0.0,0.0,15.863942322,29.242365,6.08902549303,0.0,3.20568,2.88334549303
 04/13  02:00:00,55.7153101086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.7020647103,0.0,0.0,0.0,15.863942322,29.242365,6.08904123805,0.0,3.20568,2.88336123805
 04/13  04:00:00,55.9297553412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.908834,0.0,0.0,0.0,15.863942322,29.242365,6.0890570523,0.0,3.20568,2.8833770523
 04/13  06:00:00,70.9941282903,7.87832893743,9.56318294072,0.0,15.863942322,29.818365,21.2516904584,18.0260104584,3.20568,0.02
 04/13  07:00:00,130.967034288,7.87832893743,10.4370848146,0.0,80.527626,29.818365,15.8142728372,9.72238181578,3.20568,2.88621102143
 04/13  08:00:00,180.901573363,8.49809657433,14.4425233763,0.0,80.527626,75.0917375,34.9895764754,5.16733410733,24.0426,5.77964236802
 04/13  09:00:00,190.928084247,9.45967747823,23.4448396677,0.0,80.527626,75.0917375,39.2101574176,0.672684417478,24.0426,14.4948730001
 04/13  10:00:00,208.483933522,10.3376576691,36.0606939402,0.0,80.527626,79.0911225,46.5607300278,0.0,32.0568,14.5039300278
 04/13  11:00:00,231.359390022,11.558766791,56.9499973573,0.0,80.527626,79.0911225,46.5881533559,0.0,32.0568,14.5313533559
 04/13  12:00:00,250.364504217,13.6291901835,74.5715472668,0.0,80.527626,79.0911225,49.5148750091,0.0,32.0568,17.4580750091
 04/13  13:00:00,259.776782634,16.4604666423,85.131594503,0.0,80.527626,75.0917375,33.5190088131,0.0173107012937,16.0284,17.4732981118
 04/13  14:00:00,280.058911351,19.8038974234,102.043250911,0.0,80.527626,75.0917375,30.532253845,0.00585421423971,16.0284,14.4979996308
 04/13  15:00:00,292.670988138,22.2986697549,114.139082911,0.0,80.527626,73.092045,17.7396444265,0.025347625606,3.20568,14.5086168009
 04/13  16:00:00,281.014395834,17.6324225974,107.142712389,0.0,80.527626,73.092045,6.14898741161,0.057225089428,3.20568,2.88608232218
 04/13  17:00:00,219.230631469,13.4570971769,92.8088357326,0.0,80.527626,29.818365,6.09646667349,0.00475488981409,3.20568,2.88603178367
 04/13  18:00:00,210.744660519,12.2060679036,85.6219121597,0.0,80.527626,29.818365,6.09715017675,0.000414887728452,3.20568,2.89105528902
 04/13  19:00:00,198.782470749,10.4703644241,70.9083299258,0.0,80.527626,29.818365,8.97514314086,0.0,3.20568,5.76946314086
 04/13  20:00:00,181.607571786,9.26225217925,50.7329283838,0.0,80.527626,29.818365,8.97166312511,0.0,3.20568,5.76598312511
 04/13  21:00:00,55.9760462321,0.0,0.0,0.0,15.863942322,29.242365,6.09854254185,0.0,3.20568,2.89286254185
 04/13  22:00:00,55.8026989956,0.0,0.0,0.0,15.863942322,29.242365,6.09304991392,0.0,3.20568,2.88736991392
 04/13  23:00:00,56.5073322607,0.0,0.0,0.0,15.863942322,29.242365,6.09126924683,0.0,3.20568,2.88558924683
 04/13  24:00:00,55.7933832307,0.0,0.0,0.0,15.863942322,29.242365,6.08892385321,0.0,3.20568,2.88324385321
 04/14  01:00:00,55.782300137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.7762361542,0.0,0.0,0.0,15.863942322,29.242365,6.08893075761,0.0,3.20568,2.88325075761
 04/14  03:00:00,55.7719648504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,57.0558608712,0.0,0.0,0.0,15.863942322,29.242365,6.08893979105,0.0,3.20568,2.88325979105
 04/14  05:00:00,56.8711967937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,94.2158141679,7.89702313065,32.209214049,0.0,15.863942322,29.818365,3.35512949385,0.129449493847,3.20568,0.02
 04/14  07:00:00,153.833905733,7.87832893743,33.1464818604,0.0,80.527626,29.818365,6.09197036629,0.0,3.20568,2.88629036629
 04/14  08:00:00,215.757449716,9.22242408647,48.4142880692,0.0,80.527626,75.0917375,32.7108905116,0.00888171763167,24.0426,8.659408794
 04/14  09:00:00,226.919114531,10.014025981,58.7601652173,0.0,80.527626,75.0917375,35.6413215405,0.0,24.0426,11.5987215405
 04/14  10:00:00,239.381484201,10.6517219614,66.5762212719,0.0,80.527626,79.0911225,46.5599091106,0.0,32.0568,14.5031091106
 04/14  11:00:00,255.794598541,11.4365448401,81.5002257386,0.0,80.527626,79.0911225,49.4850931434,0.0,32.0568,17.4282931434
 04/14  12:00:00,266.00646366,12.3882653648,91.4463584661,0.0,80.527626,79.0911225,46.6049200081,0.0,32.0568,14.5481200081
 04/14  13:00:00,230.711975394,12.7276948046,59.866040285,0.0,80.527626,75.0917375,36.4961537253,0.0876341877315,16.0284,20.3801195376
 04/14  14:00:00,212.549728784,12.6566461351,41.8225429126,0.0,80.527626,75.0917375,27.6523112226,0.0213597292547,16.0284,11.6025514933
 04/14  15:00:00,213.701523178,12.8858665762,44.740765504,0.0,80.527626,73.092045,17.7321684205,0.0171275426872,3.20568,14.5093608778
 04/14  16:00:00,207.614978695,9.96825069918,41.5572297323,0.0,80.527626,73.092045,6.10427872345,0.012546146146,3.20568,2.88605257731
 04/14  17:00:00,158.424514277,8.44528455033,37.1487812886,0.0,80.527626,29.818365,6.09167645097,0.0,3.20568,2.88599645097
 04/14  18:00:00,158.767899087,8.21396164155,37.7966459456,0.0,80.527626,29.818365,6.09673768685,0.0,3.20568,2.89105768685
 04/14  19:00:00,159.591757249,8.0288198249,34.5447090462,0.0,80.527626,29.818365,8.97475524238,0.0,3.20568,5.76907524238
 04/14  20:00:00,162.988504645,7.91202281583,33.7706755941,0.0,80.527626,29.818365,8.97142720507,0.0,3.20568,5.76574720507
 04/14  21:00:00,55.7354985226,0.0,0.0,0.0,15.863942322,29.242365,8.9718449923,0.0,3.20568,5.7661649923
 04/14  22:00:00,55.7377012776,0.0,0.0,0.0,15.863942322,29.242365,6.09280124248,0.0,3.20568,2.88712124248
 04/14  23:00:00,56.4305173133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  24:00:00,55.7104022294,0.0,0.0,0.0,15.863942322,29.242365,6.08893342863,0.0,3.20568,2.88325342863
 04/15  01:00:00,55.6866721739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.6666698554,0.0,0.0,0.0,15.863942322,29.242365,6.08785475301,0.0,3.20568,2.88217475301
 04/15  03:00:00,55.6480024644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.8581419819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.8228276301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,52.9520745978,0.0,0.0,0.0,15.863942322,29.242365,6.08783730097,0.0,3.20568,2.88215730097
 04/15  07:00:00,47.1872251996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.2122975399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.2440545507,0.0,0.0,0.0,15.863942322,29.242365,6.08903543407,0.0,3.20568,2.88335543407
 04/15  10:00:00,47.252233621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.9482212649,0.0,0.0,0.0,15.863942322,29.242365,6.08903757112,0.0,3.20568,2.88335757112
 04/15  12:00:00,47.2663492097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  13:00:00,47.3269981753,0.0,0.0,0.0,15.863942322,29.242365,6.08782957242,0.0,3.20568,2.88214957242
 04/15  14:00:00,47.3503399525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,49.7755934795,0.26507226734,2.14503113299,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,56.5209453768,1.06028906936,8.14792609566,0.0,15.863942322,29.242365,6.08787188872,0.0,3.20568,2.88219188872
 04/15  17:00:00,58.3967326706,1.28908372968,9.80622898021,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,55.7159651913,0.997334320143,7.42242347598,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,51.7954497521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,56.009759096,0.0,0.0,0.0,15.863942322,29.242365,6.08779324452,0.0,3.20568,2.88211324452
 04/15  21:00:00,55.8354854903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.641261993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.3024948295,0.0,0.0,0.0,15.863942322,29.242365,6.0878952628,0.0,3.20568,2.8822152628
 04/15  24:00:00,55.5924869249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
