Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/16  01:00:00,55.5715136931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.5523123972,0.0,0.0,0.0,15.863942322,29.242365,6.08787258634,0.0,3.20568,2.88219258634
 04/16  03:00:00,55.5341847421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.7332361125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.7100009704,0.0,0.0,0.0,15.863942322,29.242365,6.08784913132,0.0,3.20568,2.88216913132
 04/16  06:00:00,52.8564351001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.1055760295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.1767747854,0.0,0.0,0.0,15.863942322,29.242365,6.08891167541,0.0,3.20568,2.88323167541
 04/16  09:00:00,47.2725761655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.3136280138,0.0,0.0,0.0,15.863942322,29.242365,6.08890700045,0.0,3.20568,2.88322700045
 04/16  11:00:00,48.0193484787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.3515137159,0.0,0.0,0.0,15.863942322,29.242365,6.08890235419,0.0,3.20568,2.88322235419
 04/16  13:00:00,47.4073870712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.4226470016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,56.2217188454,0.98989645053,7.7990398623,0.0,15.863942322,29.242365,6.08788133993,0.0,3.20568,2.88220133993
 04/16  16:00:00,61.0736395578,1.53243329032,12.1470840556,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,57.1182917745,1.09928331313,8.65306531503,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,54.1091899328,0.779190465357,5.97932503516,0.0,15.863942322,29.242365,6.08785649772,0.0,3.20568,2.88217649772
 04/16  19:00:00,51.8634711304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,56.0427171238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.8435656709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.6418545428,0.0,0.0,0.0,15.863942322,29.242365,6.08783222898,0.0,3.20568,2.88215222898
 04/16  23:00:00,56.3074708916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.6009686481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.5870563043,0.0,0.0,0.0,15.863942322,29.242365,6.08901452768,0.0,3.20568,2.88333452768
 04/17  02:00:00,55.5755490826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.56508442,0.0,0.0,0.0,15.863942322,29.242365,6.08900269192,0.0,3.20568,2.88332269192
 04/17  04:00:00,55.7720867867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.7493031432,0.0,0.0,0.0,15.863942322,29.242365,6.08899095578,0.0,3.20568,2.88331095578
 04/17  06:00:00,61.4746633911,7.87832893743,0.0,0.0,15.863942322,29.818365,173.358929436,170.133249436,3.20568,0.02
 04/17  07:00:00,120.475643379,7.87832893743,0.00168434870404,0.0,80.527626,29.818365,105.601231562,99.5094429095,3.20568,2.88610865217
 04/17  08:00:00,165.937129146,7.87842914516,0.202926781618,0.0,80.527626,75.0917375,69.0426702812,36.3412090622,24.0426,8.65886121898
 04/17  09:00:00,174.535241736,8.01308632145,8.58299099518,0.0,80.527626,75.0917375,47.7215047341,12.0813456502,24.0426,11.5975590839
 04/17  10:00:00,189.377349372,8.67905902133,18.6933304427,0.0,80.527626,79.0911225,47.5550997274,0.997167070155,32.0568,14.5011326572
 04/17  11:00:00,199.659041923,9.42939402342,27.4492720323,0.0,80.527626,79.0911225,46.60616187,0.0201680950119,32.0568,14.5291937749
 04/17  12:00:00,207.48046134,10.3468875423,35.0283662586,0.0,80.527626,79.0911225,49.5085024866,0.0,32.0568,17.4517024866
 04/17  13:00:00,206.536345372,11.5517828699,36.8673368675,0.0,80.527626,75.0917375,33.5109366005,0.0160110262783,16.0284,17.4665255742
 04/17  14:00:00,215.464408578,13.2237671912,44.1174618319,0.0,80.527626,75.0917375,30.5255762396,0.00369378211367,16.0284,14.4934824575
 04/17  15:00:00,214.897483053,13.8042600605,44.9738707267,0.0,80.527626,73.092045,14.841596609,0.0269851263379,3.20568,11.6089314826
 04/17  16:00:00,202.298405869,10.8763582469,35.411062134,0.0,80.527626,73.092045,6.10938078588,0.0176550783133,3.20568,2.88604570757
 04/17  17:00:00,150.013341698,8.93526068904,28.3855520281,0.0,80.527626,29.818365,6.09164775594,0.0,3.20568,2.88596775594
 04/17  18:00:00,147.480164816,8.54489292261,26.2508296722,0.0,80.527626,29.818365,8.96768732178,0.0,3.20568,5.76200732178
 04/17  19:00:00,147.980617588,8.19705683245,22.5752876867,0.0,80.527626,29.818365,6.09988987069,0.0,3.20568,2.89420987069
 04/17  20:00:00,147.34311119,7.92566785821,17.9724849192,0.0,80.527626,29.818365,9.07159906383,0.0999811979662,3.20568,5.76593786586
 04/17  21:00:00,55.8465456781,0.0,0.0,0.0,15.863942322,29.242365,8.97160365434,0.0,3.20568,5.76592365434
 04/17  22:00:00,55.6988128685,0.0,0.0,0.0,15.863942322,29.242365,6.0928306986,0.0,3.20568,2.8871506986
 04/17  23:00:00,56.420921888,0.0,0.0,0.0,15.863942322,29.242365,6.09107996454,0.0,3.20568,2.88539996454
 04/17  24:00:00,55.7136009471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  01:00:00,55.7076356289,0.0,0.0,0.0,15.863942322,29.242365,6.08898545225,0.0,3.20568,2.88330545225
 04/18  02:00:00,55.7056481474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.7053942576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  04:00:00,56.9380286868,0.0,0.0,0.0,15.863942322,29.242365,6.08896671268,0.0,3.20568,2.88328671268
 04/18  05:00:00,56.7535181787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,80.3182035068,7.87832893743,18.442861991,0.0,15.863942322,29.818365,15.9938541005,9.90490491369,3.20568,2.88326918679
 04/18  07:00:00,140.718160581,7.87832893743,20.1253846425,0.0,80.527626,29.818365,8.66421659237,2.57255740012,3.20568,2.88597919225
 04/18  08:00:00,194.735370047,8.45404702147,28.2457681943,0.0,80.527626,75.0917375,29.8315159398,0.00950717481918,24.0426,5.77940876502
 04/18  09:00:00,204.340089009,9.16607687465,37.0857385668,0.0,80.527626,75.0917375,38.5344317266,0.0,24.0426,14.4918317266
 04/18  10:00:00,219.404431109,9.5539670105,47.7336826485,0.0,80.527626,79.0911225,43.6610562525,0.0,32.0568,11.6042562525
 04/18  11:00:00,238.780377409,10.065441597,65.8674259756,0.0,80.527626,79.0911225,49.4838792531,0.0,32.0568,17.4270792531
 04/18  12:00:00,255.761289326,11.1648527229,82.4220206795,0.0,80.527626,79.0911225,49.5019249014,0.0,32.0568,17.4451249014
 04/18  13:00:00,265.775820123,13.1757042995,94.3890748565,0.0,80.527626,75.0917375,33.5192410992,0.0327571649274,16.0284,17.4580839343
 04/18  14:00:00,283.107165544,15.1334614485,109.731477078,0.0,80.527626,75.0917375,27.6281916978,0.0,16.0284,11.5997916978
 04/18  15:00:00,295.695335963,17.6330750375,121.804233248,0.0,80.527626,73.092045,17.7336573185,0.022950057119,3.20568,14.5050272614
 04/18  16:00:00,281.445100802,14.1040938598,111.085850896,0.0,80.527626,73.092045,6.10672271419,0.0148306993894,3.20568,2.8862120148
 04/18  17:00:00,219.924684345,11.0788136359,95.8745308645,0.0,80.527626,29.818365,6.09180442402,0.0,3.20568,2.88612442402
 04/18  18:00:00,207.85248463,10.0161452648,84.8845562323,0.0,80.527626,29.818365,6.09669468344,0.0,3.20568,2.89101468344
 04/18  19:00:00,197.342601227,9.31971865994,70.846594415,0.0,80.527626,29.818365,8.97480829539,0.0,3.20568,5.76912829539
 04/18  20:00:00,191.206282644,8.87971641996,60.9232621386,0.0,80.527626,29.818365,8.97122888788,0.0,3.20568,5.76554888788
 04/18  21:00:00,55.8282944672,0.0,0.0,0.0,15.863942322,29.242365,6.09826790678,0.0,3.20568,2.89258790678
 04/18  22:00:00,55.8432860444,0.0,0.0,0.0,15.863942322,29.242365,6.09283637004,0.0,3.20568,2.88715637004
 04/18  23:00:00,56.5421720056,0.0,0.0,0.0,15.863942322,29.242365,6.09105016067,0.0,3.20568,2.88537016067
 04/18  24:00:00,55.8290342683,0.0,0.0,0.0,15.863942322,29.242365,6.08888690856,0.0,3.20568,2.88320690856
 04/19  01:00:00,55.8155839583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.8060698041,0.0,0.0,0.0,15.863942322,29.242365,6.08885857052,0.0,3.20568,2.88317857052
 04/19  03:00:00,55.7982909425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,56.0611278448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  05:00:00,56.035735435,0.0,0.0,0.0,15.863942322,29.242365,6.08900813306,0.0,3.20568,2.88332813306
 04/19  06:00:00,97.5271122331,7.9877905381,35.8283711288,0.0,15.863942322,29.818365,3.2546848023,0.0290048022991,3.20568,0.02
 04/19  07:00:00,158.200505097,7.87832893743,37.4766669666,0.0,80.527626,29.818365,6.09180392902,0.0,3.20568,2.88612392902
 04/19  08:00:00,229.880166166,9.65217569124,62.0689613821,0.0,80.527626,75.0917375,32.7117997626,0.00998207764281,24.0426,8.659217685
 04/19  09:00:00,247.988583805,10.7994807833,79.0007353518,0.0,80.527626,75.0917375,35.6402730722,0.0,24.0426,11.5976730722
 04/19  10:00:00,273.351261462,12.7466521835,98.3778639611,0.0,80.527626,79.0911225,46.5566614576,0.0,32.0568,14.4998614576
 04/19  11:00:00,284.424862696,13.9648664795,107.53204789,0.0,80.527626,79.0911225,46.582169496,0.0,32.0568,14.525369496
 04/19  12:00:00,294.281061991,16.0564567336,115.988756859,0.0,80.527626,79.0911225,49.5065677101,0.0,32.0568,17.4497677101
 04/19  13:00:00,299.409777613,17.9313817007,123.224209789,0.0,80.527626,75.0917375,33.4943186309,0.00326645548352,16.0284,17.4626521755
 04/19  14:00:00,315.829894329,21.819722635,135.743040277,0.0,80.527626,75.0917375,27.6299708446,0.00232941073949,16.0284,11.5992414339
 04/19  15:00:00,318.35934374,24.2281883137,137.862790502,0.0,80.527626,73.092045,17.7130664334,0.000777496616964,3.20568,14.5066089368
 04/19  16:00:00,296.910991009,18.0192717476,122.629864071,0.0,80.527626,73.092045,6.10913659155,0.0172743749164,3.20568,2.88618221664
 04/19  17:00:00,232.759537419,13.3882700758,106.391060174,0.0,80.527626,29.818365,6.09160831454,0.0,3.20568,2.88592831454
 04/19  18:00:00,221.469213524,12.2097608941,96.2937161756,0.0,80.527626,29.818365,6.09685144576,0.0,3.20568,2.89117144576
 04/19  19:00:00,214.109563081,10.674763262,85.914175537,0.0,80.527626,29.818365,8.97473300856,0.0,3.20568,5.76905300856
 04/19  20:00:00,204.662656001,9.61159794798,73.2963386915,0.0,80.527626,29.818365,8.97130454464,0.0,3.20568,5.76562454464
 04/19  21:00:00,56.0978902062,0.0,0.0,0.0,15.863942322,29.242365,8.97155071754,0.0,3.20568,5.76587071754
 04/19  22:00:00,55.879556369,0.0,0.0,0.0,15.863942322,29.242365,6.09270521361,0.0,3.20568,2.88702521361
 04/19  23:00:00,56.5829923121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  24:00:00,55.8697084565,0.0,0.0,0.0,15.863942322,29.242365,6.08887174667,0.0,3.20568,2.88319174667
 04/20  01:00:00,55.8581524834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.8504870462,0.0,0.0,0.0,15.863942322,29.242365,6.08883859744,0.0,3.20568,2.88315859744
 04/20  03:00:00,55.8442949657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,56.1188692162,0.0,0.0,0.0,15.863942322,29.242365,6.08898061666,0.0,3.20568,2.88330061666
 04/20  05:00:00,56.1001977983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,107.516216992,8.43976033214,45.2981116283,0.0,15.863942322,29.818365,6.08894800072,0.0,3.20568,2.88326800072
 04/20  07:00:00,164.550287586,7.87832893743,43.7873320703,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/20  08:00:00,236.574160747,10.7012645906,67.70767023,0.0,80.527626,75.0917375,32.7008543636,0.0,24.0426,8.65825436363
 04/20  09:00:00,252.429693967,12.4790483864,81.7639728913,0.0,80.527626,75.0917375,35.6388025748,0.0,24.0426,11.5962025748
 04/20  10:00:00,272.658623856,14.7774274288,95.6718056716,0.0,80.527626,79.0911225,46.5553812691,0.0,32.0568,14.4985812691
 04/20  11:00:00,297.328467671,17.9236243118,116.46695381,0.0,80.527626,79.0911225,46.5809634848,0.000920158681781,32.0568,14.5232433261
 04/20  12:00:00,313.826480976,20.7161089382,130.858863861,0.0,80.527626,79.0911225,49.5118390454,0.0032589599867,32.0568,17.4517800854
 04/20  13:00:00,319.26698092,22.9916906781,137.999924172,0.0,80.527626,75.0917375,33.4983344267,0.00557716752417,16.0284,17.4643572592
 04/20  14:00:00,330.034341836,25.6286729809,146.118937029,0.0,80.527626,75.0917375,30.5267831776,0.00576273074037,16.0284,14.4926204469
 04/20  15:00:00,322.889420401,25.2766571688,141.336371675,0.0,80.527626,73.092045,14.8182396764,0.00486733416959,3.20568,11.6076923423
 04/20  16:00:00,303.54899687,19.786684022,127.493958907,0.0,80.527626,73.092045,6.13049519625,0.0386758155833,3.20568,2.88613938067
 04/20  17:00:00,236.01949855,13.6147066863,109.420861995,0.0,80.527626,29.818365,6.09160854272,0.0,3.20568,2.88592854272
 04/20  18:00:00,228.361666289,11.9407767168,103.449413779,0.0,80.527626,29.818365,8.96742251005,0.0,3.20568,5.76174251005
 04/20  19:00:00,223.7441524,10.6977434849,95.5120686207,0.0,80.527626,29.818365,6.09968431705,0.0,3.20568,2.89400431705
 04/20  20:00:00,215.221215055,9.78586401836,83.6591182412,0.0,80.527626,29.818365,8.97115841142,0.0,3.20568,5.76547841142
 04/20  21:00:00,56.1109494508,0.0,0.0,0.0,15.863942322,29.242365,8.97104836133,0.0,3.20568,5.76536836133
 04/20  22:00:00,55.8850079736,0.0,0.0,0.0,15.863942322,29.242365,6.09295275732,0.0,3.20568,2.88727275732
 04/20  23:00:00,56.5851912321,0.0,0.0,0.0,15.863942322,29.242365,6.0911141315,0.0,3.20568,2.8854341315
 04/20  24:00:00,55.8683740344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.8546810354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.8449861734,0.0,0.0,0.0,15.863942322,29.242365,6.08890999357,0.0,3.20568,2.88322999357
 04/21  03:00:00,55.8361117267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  04:00:00,57.1773938259,0.0,0.0,0.0,15.863942322,29.242365,6.08887036532,0.0,3.20568,2.88319036532
 04/21  05:00:00,56.9751009749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,103.708417617,8.3711561475,42.5677606281,0.0,15.863942322,29.818365,6.10383334209,0.0150025089047,3.20568,2.88315083319
 04/21  07:00:00,162.851101142,7.87832893743,42.0965826351,0.0,80.527626,29.818365,6.09162736257,0.0,3.20568,2.88594736257
 04/21  08:00:00,231.4737201,10.3009777033,63.0159742822,0.0,80.527626,75.0917375,29.8213843913,0.0,24.0426,5.77878439134
 04/21  09:00:00,239.682282277,11.2676124327,70.2419071748,0.0,80.527626,75.0917375,38.2927915835,0.0,24.0426,14.2501915835
 04/21  10:00:00,252.95403597,12.6247083602,78.1382780845,0.0,80.527626,79.0911225,43.8968285918,0.0,32.0568,11.8400285918
 04/21  11:00:00,270.953626893,14.5483367712,93.485673018,0.0,80.527626,79.0911225,46.5801874235,0.00236505082342,32.0568,14.5210223727
 04/21  12:00:00,285.985101676,16.2113875927,107.534284906,0.0,80.527626,79.0911225,49.5127213136,0.00470590467505,32.0568,17.4512154089
 04/21  13:00:00,290.203013785,17.8288677162,114.118182114,0.0,80.527626,75.0917375,33.4954813863,0.00367158726582,16.0284,17.4634097991
 04/21  14:00:00,299.626609285,19.5058805522,121.860661262,0.0,80.527626,75.0917375,30.5236341754,0.00338334303925,16.0284,14.4918508323
 04/21  15:00:00,303.901894506,21.3267321094,126.315223971,0.0,80.527626,73.092045,14.836924681,0.024359122569,3.20568,11.6068855584
 04/21  16:00:00,279.930674022,15.4558010706,108.221346249,0.0,80.527626,73.092045,6.11001556948,0.0184103085105,3.20568,2.88592526097
 04/21  17:00:00,214.274607573,11.4313267165,89.8740086035,0.0,80.527626,29.818365,6.09181092413,0.0,3.20568,2.88613092413
 04/21  18:00:00,208.745557697,10.8106059694,84.9746453758,0.0,80.527626,29.818365,8.96713825737,0.0,3.20568,5.76145825737
 04/21  19:00:00,200.15076488,9.79093884617,73.1316691762,0.0,80.527626,29.818365,6.10024747429,0.0,3.20568,2.89456747429
 04/21  20:00:00,192.28500484,9.09366762027,61.7281735231,0.0,80.527626,29.818365,8.97080887237,0.0,3.20568,5.76512887237
 04/21  21:00:00,55.8343628543,0.0,0.0,0.0,15.863942322,29.242365,8.97131575077,0.0,3.20568,5.76563575077
 04/21  22:00:00,55.8519725112,0.0,0.0,0.0,15.863942322,29.242365,6.09276872432,0.0,3.20568,2.88708872432
 04/21  23:00:00,56.5596734075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  24:00:00,55.848287464,0.0,0.0,0.0,15.863942322,29.242365,6.08894996417,0.0,3.20568,2.88326996417
 04/22  01:00:00,55.8376168498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.8315216682,0.0,0.0,0.0,15.863942322,29.242365,6.08785420676,0.0,3.20568,2.88217420676
 04/22  03:00:00,55.8270740292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,56.1000952183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,56.0773667523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,51.7848175664,0.0,0.0,0.0,15.863942322,29.242365,6.08779403097,0.0,3.20568,2.88211403097
 04/22  07:00:00,47.4237485878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.438130386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.4619191931,0.0,0.0,0.0,15.863942322,29.242365,6.08891763395,0.0,3.20568,2.88323763395
 04/22  10:00:00,47.4738990201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,48.1808807875,0.0,0.0,0.0,15.863942322,29.242365,6.08887110424,0.0,3.20568,2.88319110424
 04/22  12:00:00,47.4915987262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,57.3872071688,0.724824183189,9.17778938412,0.0,15.863942322,29.242365,6.08782419823,0.0,3.20568,2.88214419823
 04/22  14:00:00,51.1806695944,0.271686469829,3.44008441409,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,61.0474760718,1.11904463126,12.4764523752,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,48.8268104664,0.117321031386,1.26149244242,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.4479565928,0.0,0.0,0.0,15.863942322,29.242365,6.08782184842,0.0,3.20568,2.88214184842
 04/22  18:00:00,47.41719579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,51.8857033491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,56.1001510642,0.0,0.0,0.0,15.863942322,29.242365,6.08776092765,0.0,3.20568,2.88208092765
 04/22  21:00:00,55.9457948971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.756634057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.4320413185,0.0,0.0,0.0,15.863942322,29.242365,6.08781792366,0.0,3.20568,2.88213792366
 04/22  24:00:00,55.7346355207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.7195263085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.7074280893,0.0,0.0,0.0,15.863942322,29.242365,6.08775189116,0.0,3.20568,2.88207189116
 04/23  03:00:00,55.6969009299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  04:00:00,55.9293196041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.8965525496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,51.5952805877,0.0,0.0,0.0,15.863942322,29.242365,6.08780322015,0.0,3.20568,2.88212322015
 04/23  07:00:00,47.2338750669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.2516941783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  09:00:00,47.3136755049,0.0,0.0,0.0,15.863942322,29.242365,6.08895880383,0.0,3.20568,2.88327880383
 04/23  10:00:00,47.3321201751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,48.0271806236,0.0,0.0,0.0,15.863942322,29.242365,6.08890519656,0.0,3.20568,2.88322519656
 04/23  12:00:00,47.3592443247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.3971297617,0.0,0.0,0.0,15.863942322,29.242365,6.0888516525,0.0,3.20568,2.8831716525
 04/23  14:00:00,49.848976406,0.218143854786,2.21412588651,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,60.7090421034,1.26198068136,12.0190420052,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,59.2675357522,1.1727922822,10.6697010855,0.0,15.863942322,29.242365,6.0878227093,0.0,3.20568,2.8821427093
 04/23  17:00:00,63.155474245,1.61733531214,14.176931434,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,63.3618875953,1.71670815579,14.2993364218,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,61.8981777864,1.13482488931,8.9002872047,0.0,15.863942322,29.242365,6.08781424509,0.0,3.20568,2.88213424509
 04/23  20:00:00,56.0624471698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.8755442996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.6817116444,0.0,0.0,0.0,15.863942322,29.242365,6.08774682438,0.0,3.20568,2.88206682438
 04/23  23:00:00,56.3458422293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.63755081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.6166518278,0.0,0.0,0.0,15.863942322,29.242365,6.08895693969,0.0,3.20568,2.88327693969
 04/24  02:00:00,55.599452883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.5851529491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,55.7878069329,0.0,0.0,0.0,15.863942322,29.242365,6.08889620134,0.0,3.20568,2.88321620134
 04/24  05:00:00,55.7701142735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,59.9768861584,7.87832893743,0.00422919205373,0.0,15.863942322,29.818365,125.334929841,119.246007011,3.20568,2.88324282923
 04/24  07:00:00,121.138728267,7.87832893743,0.690049417342,0.0,80.527626,29.818365,52.6744648745,46.5827156161,3.20568,2.88606925841
 04/24  08:00:00,174.202954367,7.98316275676,8.29575805023,0.0,80.527626,75.0917375,37.7313188873,7.91007738,24.0426,5.77864150735
 04/24  09:00:00,183.854073769,8.48409913749,17.363193444,0.0,80.527626,75.0917375,39.0994392179,0.570649842361,24.0426,14.4861893755
 04/24  10:00:00,199.330221152,9.555881919,27.7013253872,0.0,80.527626,79.0911225,43.6571494922,0.0,32.0568,11.6003494922
 04/24  11:00:00,209.684934759,10.6349663223,36.2340286899,0.0,80.527626,79.0911225,46.5766056294,0.0,32.0568,14.5198056294
 04/24  12:00:00,220.186855075,12.3898174804,45.6574208564,0.0,80.527626,79.0911225,49.5061938736,0.0033685282243,32.0568,17.4460253453
 04/24  13:00:00,228.066949785,14.9304287509,54.9661277664,0.0,80.527626,75.0917375,33.5283870166,0.0428764016665,16.0284,17.4571106149
 04/24  14:00:00,241.551739851,17.8037474346,65.5662039877,0.0,80.527626,75.0917375,27.6367889811,0.0127274765482,16.0284,11.5956615046
 04/24  15:00:00,247.406914432,20.032238253,71.1842619124,0.0,80.527626,73.092045,17.7395500718,0.0312022860283,3.20568,14.5026677857
 04/24  16:00:00,233.556708071,15.6648382235,61.7649732366,0.0,80.527626,73.092045,6.15636078752,0.0646973695549,3.20568,2.88598341797
 04/24  17:00:00,176.606860988,12.1791580024,51.6382668598,0.0,80.527626,29.818365,6.0978593924,0.00632754221472,3.20568,2.88585185019
 04/24  18:00:00,168.270371497,10.8915007851,44.606806708,0.0,80.527626,29.818365,6.09927867564,0.00270773928548,3.20568,2.89089093635
 04/24  19:00:00,161.820403894,9.6759666268,34.8460998579,0.0,80.527626,29.818365,8.97424860291,0.0,3.20568,5.76856860291
 04/24  20:00:00,157.021927911,8.85520854891,26.6478525792,0.0,80.527626,29.818365,8.9705503637,0.0,3.20568,5.7648703637
 04/24  21:00:00,55.8683098138,0.0,0.0,0.0,15.863942322,29.242365,6.09754295349,0.0,3.20568,2.89186295349
 04/24  22:00:00,55.7181622768,0.0,0.0,0.0,15.863942322,29.242365,6.09286688407,0.0,3.20568,2.88718688407
 04/24  23:00:00,56.4531229088,0.0,0.0,0.0,15.863942322,29.242365,6.09099061245,0.0,3.20568,2.88531061245
 04/24  24:00:00,55.7340606616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.7174334396,0.0,0.0,0.0,15.863942322,29.242365,6.08889042715,0.0,3.20568,2.88321042715
 04/25  02:00:00,55.7012221531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.6872706301,0.0,0.0,0.0,15.863942322,29.242365,6.08882267914,0.0,3.20568,2.88314267914
 04/25  04:00:00,56.834754481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  05:00:00,56.6445875486,0.0,0.0,0.0,15.863942322,29.242365,6.08892688191,0.0,3.20568,2.88324688191
 04/25  06:00:00,67.1044347271,7.87832893743,6.74874465843,0.0,15.863942322,29.818365,30.6462995053,27.4206195053,3.20568,0.02
 04/25  07:00:00,132.587465831,7.87832893743,12.0476449107,0.0,80.527626,29.818365,16.1080240644,10.016442784,3.20568,2.8859012804
 04/25  08:00:00,187.879994618,8.37983860591,21.4865707003,0.0,80.527626,75.0917375,29.8981491824,0.0774243305178,24.0426,5.77812485191
 04/25  09:00:00,200.696100452,9.36357909787,33.2412433155,0.0,80.527626,75.0917375,38.5301216586,0.0,24.0426,14.4875216586
 04/25  10:00:00,217.736605477,10.2877836833,45.3115857394,0.0,80.527626,79.0911225,43.6567998191,0.0,32.0568,11.5999998191
 04/25  11:00:00,237.791227412,11.6515899998,63.2550239902,0.0,80.527626,79.0911225,49.4761934977,0.0,32.0568,17.4193934977
 04/25  12:00:00,255.925849719,14.0163484122,79.7078449187,0.0,80.527626,79.0911225,46.6030532224,0.00260275549616,32.0568,14.5436504669
 04/25  13:00:00,267.167036608,17.0394271038,91.8993303623,0.0,80.527626,75.0917375,33.4924215157,0.00461450099208,16.0284,17.4594070147
 04/25  14:00:00,282.599217196,19.9011992743,104.453448265,0.0,80.527626,75.0917375,30.5228977805,0.00587488289499,16.0284,14.4886228976
 04/25  15:00:00,289.597149606,21.7073006952,111.641530797,0.0,80.527626,73.092045,14.8428062353,0.0317851686099,3.20568,11.6053410667
 04/25  16:00:00,276.401028332,16.3563127373,103.7922612,0.0,80.527626,73.092045,6.14981453565,0.0583480823838,3.20568,2.88578645326
 04/25  17:00:00,211.863859646,12.1073942972,86.7900107867,0.0,80.527626,29.818365,6.09322462559,0.00158674195515,3.20568,2.88595788364
 04/25  18:00:00,196.876140042,10.6504897404,73.3248333308,0.0,80.527626,29.818365,6.096402209,0.0,3.20568,2.890722209
 04/25  19:00:00,189.023483721,9.68456030875,62.2197685612,0.0,80.527626,29.818365,8.9735303215,0.0,3.20568,5.7678503215
 04/25  20:00:00,186.772638547,9.10595923035,56.2767576647,0.0,80.527626,29.818365,8.97061677167,0.0,3.20568,5.76493677167
 04/25  21:00:00,55.8239563743,0.0,0.0,0.0,15.863942322,29.242365,6.34313188304,0.0,3.20568,3.13745188304
 04/25  22:00:00,55.8419058909,0.0,0.0,0.0,15.863942322,29.242365,5.84814710937,0.0,3.20568,2.64246710937
 04/25  23:00:00,56.551676504,0.0,0.0,0.0,15.863942322,29.242365,6.09106069103,0.0,3.20568,2.88538069103
 04/25  24:00:00,55.837482078,0.0,0.0,0.0,15.863942322,29.242365,6.08890286853,0.0,3.20568,2.88322286853
 04/26  01:00:00,55.8255328662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.8182499168,0.0,0.0,0.0,15.863942322,29.242365,6.08882528653,0.0,3.20568,2.88314528653
 04/26  03:00:00,55.8122335643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,56.0785835751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  05:00:00,56.0610295589,0.0,0.0,0.0,15.863942322,29.242365,6.08892187212,0.0,3.20568,2.88324187212
 04/26  06:00:00,101.114426772,8.22665464915,40.5729223077,0.0,15.863942322,29.818365,3.24621356425,0.0205335642462,3.20568,0.02
 04/26  07:00:00,161.492219319,7.87832893743,40.7494782627,0.0,80.527626,29.818365,6.0915920594,0.0,3.20568,2.8859120594
 04/26  08:00:00,234.53846952,10.1864474716,66.1977773881,0.0,80.527626,75.0917375,32.6997306446,0.0,24.0426,8.65713064461
 04/26  09:00:00,239.905507423,11.5931960999,70.1349083718,0.0,80.527626,75.0917375,35.6354282356,0.0,24.0426,11.5928282356
 04/26  10:00:00,255.363576658,13.7429708914,79.4185374735,0.0,80.527626,79.0911225,43.6620392051,0.00474430785962,32.0568,11.6004948973
 04/26  11:00:00,259.420426322,16.2004038243,80.2912784537,0.0,80.527626,79.0911225,49.4840372655,0.00745960750131,32.0568,17.419777658
 04/26  12:00:00,264.203843523,19.6262485759,82.3482262383,0.0,80.527626,79.0911225,46.5960698218,0.0,32.0568,14.5392698218
 04/26  13:00:00,265.172627328,21.5694417777,85.3666965177,0.0,80.527626,75.0917375,33.4949839992,0.00752245021855,16.0284,17.459061549
 04/26  14:00:00,275.442783925,23.5244928254,93.6692997963,0.0,80.527626,75.0917375,30.5203637903,0.00363780328776,16.0284,14.488325987
 04/26  15:00:00,282.962617545,25.9068043552,100.801224814,0.0,80.527626,73.092045,14.8106067114,0.0,3.20568,11.6049267114
 04/26  16:00:00,277.583740789,21.4974331683,99.8244589248,0.0,80.527626,73.092045,6.12371893179,0.0322585690626,3.20568,2.88578036273
 04/26  17:00:00,215.15601278,15.8087197731,86.4249562643,0.0,80.527626,29.818365,6.09162323605,0.0,3.20568,2.88594323605
 04/26  18:00:00,202.603670585,13.98962597,75.7593622288,0.0,80.527626,29.818365,6.10575213614,0.00939181253144,3.20568,2.89068032361
 04/26  19:00:00,193.016512869,11.6859147179,65.357613832,0.0,80.527626,29.818365,8.978473629,0.00507784725209,3.20568,5.76771578175
 04/26  20:00:00,174.320103904,9.86973938246,42.8639747361,0.0,80.527626,29.818365,8.99845003172,0.0276571690755,3.20568,5.76511286264
 04/26  21:00:00,55.9371457909,0.0,0.0,0.0,15.863942322,29.242365,6.09810586101,0.0,3.20568,2.89242586101
 04/26  22:00:00,55.7633567098,0.0,0.0,0.0,15.863942322,29.242365,6.0927766171,0.0,3.20568,2.8870966171
 04/26  23:00:00,56.475620563,0.0,0.0,0.0,15.863942322,29.242365,6.09098064297,0.0,3.20568,2.88530064297
 04/26  24:00:00,55.7537207195,0.0,0.0,0.0,15.863942322,29.242365,6.08882357374,0.0,3.20568,2.88314357374
 04/27  01:00:00,55.7392451532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.7294364375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.7213010788,0.0,0.0,0.0,15.863942322,29.242365,6.08890970635,0.0,3.20568,2.88322970635
 04/27  04:00:00,55.9613908888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  05:00:00,55.905896312,0.0,0.0,0.0,15.863942322,29.242365,6.08882793557,0.0,3.20568,2.88314793557
 04/27  06:00:00,62.9725346064,7.87832893743,3.01891983507,0.0,15.863942322,29.818365,31.9228377436,28.6971577436,3.20568,0.02
 04/27  07:00:00,129.116419736,7.87832893743,8.60751514674,0.0,80.527626,29.818365,14.9235512364,8.83207075841,3.20568,2.88580047797
 04/27  08:00:00,187.057445049,8.67762035536,20.3714663487,0.0,80.527626,75.0917375,32.7109859878,0.011032516779,24.0426,8.65735347105
 04/27  09:00:00,200.691143906,9.87017446422,32.7038206342,0.0,80.527626,75.0917375,35.6364895077,0.0,24.0426,11.5938895077
 04/27  10:00:00,219.009616041,11.1004581801,45.7370854813,0.0,80.527626,79.0911225,43.6588837992,0.00282507276454,32.0568,11.5992587264
 04/27  11:00:00,241.176730601,13.3005998849,64.9488829594,0.0,80.527626,79.0911225,49.4842081504,0.00986704463835,32.0568,17.4175411058
 04/27  12:00:00,257.976673321,16.2028071313,79.5428290922,0.0,80.527626,79.0911225,46.6128173116,0.0146569235738,32.0568,14.541360388
 04/27  13:00:00,268.763108187,19.4405524279,91.0694287039,0.0,80.527626,75.0917375,33.4994594448,0.0150588297641,16.0284,17.456000615
 04/27  14:00:00,288.784280639,22.2209178646,108.296748144,0.0,80.527626,75.0917375,27.6323198555,0.0103258342678,16.0284,11.5935940212
 04/27  15:00:00,305.910938985,24.9072135082,124.724818264,0.0,80.527626,73.092045,17.715611326,0.0106867040536,3.20568,14.4992446219
 04/27  16:00:00,297.017769795,19.6957324988,121.049054417,0.0,80.527626,73.092045,6.11318347796,0.0215575759186,3.20568,2.88594590205
 04/27  17:00:00,233.095192008,14.3352651323,105.804771923,0.0,80.527626,29.818365,6.09501984107,0.00354815399809,3.20568,2.88579168708
 04/27  18:00:00,222.845337295,13.0043660351,96.9375017365,0.0,80.527626,29.818365,6.09642610196,0.0,3.20568,2.89074610196
 04/27  19:00:00,216.629056407,11.4564745385,89.1310472755,0.0,80.527626,29.818365,8.97380129635,0.0,3.20568,5.76812129635
 04/27  20:00:00,206.299065729,10.0184449383,74.5786351877,0.0,80.527626,29.818365,8.97004553078,0.0,3.20568,5.76436553078
 04/27  21:00:00,56.0535063048,0.0,0.0,0.0,15.863942322,29.242365,6.09820401864,0.0,3.20568,2.89252401864
 04/27  22:00:00,55.8706466358,0.0,0.0,0.0,15.863942322,29.242365,6.09261236185,0.0,3.20568,2.88693236185
 04/27  23:00:00,56.5806178545,0.0,0.0,0.0,15.863942322,29.242365,6.09101326146,0.0,3.20568,2.88533326146
 04/27  24:00:00,55.8602702907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.8458281333,0.0,0.0,0.0,15.863942322,29.242365,6.08880535369,0.0,3.20568,2.88312535369
 04/28  02:00:00,55.8355814608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  03:00:00,55.8272702455,0.0,0.0,0.0,15.863942322,29.242365,6.08888671392,0.0,3.20568,2.88320671392
 04/28  04:00:00,57.1619915492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.9659863437,0.0,0.0,0.0,15.863942322,29.242365,6.08879793193,0.0,3.20568,2.88311793193
 04/28  06:00:00,103.30930873,8.28877930756,42.2541567335,0.0,15.863942322,29.818365,3.23873970242,0.0130597024215,3.20568,0.02
 04/28  07:00:00,164.320671215,7.87832893743,43.5615078173,0.0,80.527626,29.818365,6.09153422081,0.0,3.20568,2.88585422081
 04/28  08:00:00,237.513005487,10.5036772197,68.8386758365,0.0,80.527626,75.0917375,29.8210701106,0.0,24.0426,5.7784701106
 04/28  09:00:00,252.068137744,12.3027951698,81.5706266223,0.0,80.527626,75.0917375,38.5276993339,0.0,24.0426,14.4850993339
 04/28  10:00:00,269.664808196,13.991702855,93.450186246,0.0,80.527626,79.0911225,43.6555689807,0.0,32.0568,11.5987689807
 04/28  11:00:00,287.89867905,15.555725677,109.393928884,0.0,80.527626,79.0911225,46.5751895673,0.00180155866996,32.0568,14.5165880087
 04/28  12:00:00,303.148498703,18.1544880267,122.73740873,0.0,80.527626,79.0911225,49.5014305226,0.00406639332528,32.0568,17.4405641292
 04/28  13:00:00,305.949207454,20.7838464808,126.899703499,0.0,80.527626,75.0917375,33.485272929,0.00667992061177,16.0284,17.4501930084
 04/28  14:00:00,312.963777814,22.1034712791,132.585279564,0.0,80.527626,75.0917375,27.6306132615,0.00773761405102,16.0284,11.5944756474
 04/28  15:00:00,318.627927469,23.7187151317,138.625667413,0.0,80.527626,73.092045,17.7108997578,0.00743165410038,3.20568,14.4977881037
 04/28  16:00:00,297.875639008,17.5794682825,124.015192745,0.0,80.527626,73.092045,3.24822421587,0.0225442158686,3.20568,0.02
 04/28  17:00:00,230.794867678,12.8906180672,104.912336221,0.0,80.527626,29.818365,6.09163881517,0.0,3.20568,2.88595881517
 04/28  18:00:00,222.111841215,11.5921701676,97.5460998365,0.0,80.527626,29.818365,8.96704157332,0.0,3.20568,5.76136157332
 04/28  19:00:00,212.848229527,10.4099681105,86.6283891946,0.0,80.527626,29.818365,8.97328115046,0.0,3.20568,5.76760115046
 04/28  20:00:00,204.633329049,9.4866953678,73.6417456899,0.0,80.527626,29.818365,6.09803362055,0.0,3.20568,2.89235362055
 04/28  21:00:00,55.868469281,0.0,0.0,0.0,15.863942322,29.242365,8.97042437833,0.0,3.20568,5.76474437833
 04/28  22:00:00,55.8772190174,0.0,0.0,0.0,15.863942322,29.242365,6.09270945632,0.0,3.20568,2.88702945632
 04/28  23:00:00,56.5803643853,0.0,0.0,0.0,15.863942322,29.242365,6.09086436453,0.0,3.20568,2.88518436453
 04/28  24:00:00,55.8642405104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.8484424326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.8370095781,0.0,0.0,0.0,15.863942322,29.242365,6.08770854568,0.0,3.20568,2.88202854568
 04/29  03:00:00,55.8281698867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,56.0949345987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,56.0683211202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,51.781538574,0.0,0.0,0.0,15.863942322,29.242365,6.08772091095,0.0,3.20568,2.88204091095
 04/29  07:00:00,47.3736967595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.3336215685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.3386980108,0.0,0.0,0.0,15.863942322,29.242365,6.08876928627,0.0,3.20568,2.88308928627
 04/29  10:00:00,47.3340625333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,47.9996787182,0.0,0.0,0.0,15.863942322,29.242365,6.08884321905,0.0,3.20568,2.88316321905
 04/29  12:00:00,47.2754361429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.3026738134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.3259764631,0.0,0.0,0.0,15.863942322,29.242365,6.08777980951,0.0,3.20568,2.8820998095
 04/29  15:00:00,47.3091854589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.1880701065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,47.1882491151,0.0,0.0,0.0,15.863942322,29.242365,6.08779124996,0.0,3.20568,2.88211124996
 04/29  18:00:00,47.1902953975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,50.2753312612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,55.9540177917,0.0,0.0,0.0,15.863942322,29.242365,6.08780267816,0.0,3.20568,2.88212267816
 04/29  21:00:00,55.8128494464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.6332000108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.299226194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.5915037701,0.0,0.0,0.0,15.863942322,29.242365,6.08769856584,0.0,3.20568,2.88201856584
 04/30  01:00:00,55.5718784012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.5568278172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.5424548515,0.0,0.0,0.0,15.863942322,29.242365,6.08770412862,0.0,3.20568,2.88202412862
 04/30  04:00:00,55.7452748301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.7248095387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,51.4487156821,0.0,0.0,0.0,15.863942322,29.242365,6.08770989534,0.0,3.20568,2.88202989534
 04/30  07:00:00,47.1285658719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.1944902248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.2793058181,0.0,0.0,0.0,15.863942322,29.242365,6.08877928397,0.0,3.20568,2.88309928397
 04/30  10:00:00,47.3031045819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  11:00:00,48.0048477912,0.0,0.0,0.0,15.863942322,29.242365,6.0888455968,0.0,3.20568,2.8831655968
 04/30  12:00:00,47.3306492914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,47.3696669492,0.0,0.0,0.0,15.863942322,29.242365,6.0887428139,0.0,3.20568,2.8830628139
 04/30  14:00:00,47.3825876779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.3966268782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,59.4521285237,1.35461607834,10.7600869341,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,59.619513009,1.42088414518,10.8801231243,0.0,15.863942322,29.242365,6.08779516953,0.0,3.20568,2.88211516953
 04/30  18:00:00,55.2493264088,0.907720014861,7.00859175021,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,50.3784536602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,55.9761854592,0.0,0.0,0.0,15.863942322,29.242365,6.08771329824,0.0,3.20568,2.88203329824
 04/30  21:00:00,55.8076440399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.6416320472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.3374224436,0.0,0.0,0.0,15.863942322,29.242365,6.08771836941,0.0,3.20568,2.88203836941
 04/30  24:00:00,55.6497853643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.6552184218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.6634346645,0.0,0.0,0.0,15.863942322,29.242365,6.08883175254,0.0,3.20568,2.88315175254
 05/01  03:00:00,55.6731038736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,55.9274880868,0.0,0.0,0.0,15.863942322,29.242365,6.08872186142,0.0,3.20568,2.88304186142
 05/01  05:00:00,55.9171531262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,75.0452924286,7.87832893743,16.441082286,0.0,15.863942322,29.818365,18.6555498318,15.4298698318,3.20568,0.02
 05/01  07:00:00,137.750707902,7.87832893743,17.1763254352,0.0,80.527626,29.818365,12.7006654403,6.60915747934,3.20568,2.88582796094
 05/01  08:00:00,187.071050777,8.14891900971,20.9177028458,0.0,80.527626,75.0917375,33.4387150477,0.73952349451,24.0426,8.65659155318
 05/01  09:00:00,190.811553511,8.66993318175,24.1080036473,0.0,80.527626,75.0917375,37.8723937407,2.2396851932,24.0426,11.5901085475
 05/01  10:00:00,194.560807196,8.99630361726,23.5368749421,0.0,80.527626,79.0911225,46.1729887764,2.51884903455,32.0568,11.5973397419
 05/01  11:00:00,194.975749601,9.11259406981,23.1300954469,0.0,80.527626,79.0911225,46.5720497,0.0,32.0568,14.5152497
 05/01  12:00:00,193.512950356,8.876687762,22.5891299521,0.0,80.527626,79.0911225,49.496876596,0.0,32.0568,17.440076596
 05/01  13:00:00,193.444230798,9.43197468365,25.9517241475,0.0,80.527626,75.0917375,33.5202719593,0.0411366349702,16.0284,17.4507353243
 05/01  14:00:00,198.959301609,9.84290479762,31.0461520794,0.0,80.527626,75.0917375,27.6210813338,0.0,16.0284,11.5926813338
 05/01  15:00:00,202.481892397,10.3245694891,36.0876732179,0.0,80.527626,73.092045,17.7149069788,0.0126126122585,3.20568,14.4966143665
 05/01  16:00:00,196.313947279,8.74876945743,31.6025750499,0.0,80.527626,73.092045,3.25084687965,0.0251668796471,3.20568,0.02
 05/01  17:00:00,144.892058998,7.89259241407,24.3248581882,0.0,80.527626,29.818365,6.09150427272,0.0,3.20568,2.88582427272
 05/01  18:00:00,143.211681226,7.87832893743,22.6723243916,0.0,80.527626,29.818365,8.96711829222,0.0,3.20568,5.76143829222
 05/01  19:00:00,146.094143287,7.87832893743,22.4498440066,0.0,80.527626,29.818365,6.09925610402,0.0,3.20568,2.89357610402
 05/01  20:00:00,151.078515583,7.87832893743,21.7397339716,0.0,80.527626,29.818365,9.53001159763,0.559874110594,3.20568,5.76445748704
 05/01  21:00:00,55.8688033106,0.0,0.0,0.0,15.863942322,29.242365,8.97028532007,0.0,3.20568,5.76460532007
 05/01  22:00:00,55.7193453626,0.0,0.0,0.0,15.863942322,29.242365,6.0923533221,0.0,3.20568,2.8866733221
 05/01  23:00:00,56.4249316529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  24:00:00,55.7191933693,0.0,0.0,0.0,15.863942322,29.242365,6.08877161357,0.0,3.20568,2.88309161357
 05/02  01:00:00,55.7110230684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  02:00:00,55.6998311528,0.0,0.0,0.0,15.863942322,29.242365,6.08882147716,0.0,3.20568,2.88314147716
 05/02  03:00:00,55.6740888033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  04:00:00,56.7901679953,0.0,0.0,0.0,15.863942322,29.242365,6.08887251361,0.0,3.20568,2.88319251361
 05/02  05:00:00,56.5981309295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  06:00:00,59.2722416558,7.87832893743,0.396246122751,0.0,15.863942322,29.818365,53.5463494998,50.3206694998,3.20568,0.02
 05/02  07:00:00,121.436990579,7.87832893743,0.984934520618,0.0,80.527626,29.818365,39.6549339226,33.5634619056,3.20568,2.88579201709
 05/02  08:00:00,167.639846254,8.05179726042,1.71273653896,0.0,80.527626,75.0917375,49.9236344746,17.2247608811,24.0426,8.65627359351
 05/02  09:00:00,170.651163032,8.7721807448,3.97057081848,0.0,80.527626,75.0917375,51.4111034637,15.7777047814,24.0426,11.5907986823
 05/02  10:00:00,181.81320307,9.43389946324,10.4335646389,0.0,80.527626,79.0911225,50.5841179357,6.93092430578,32.0568,11.5963936299
 05/02  11:00:00,191.013973321,10.3036327937,17.9953658137,0.0,80.527626,79.0911225,46.5702775338,0.0,32.0568,14.5134775338
 05/02  12:00:00,197.262953782,11.478812627,23.742549249,0.0,80.527626,79.0911225,49.494619047,0.0,32.0568,17.437819047
 05/02  13:00:00,200.189134511,13.1121726006,29.007620999,0.0,80.527626,75.0917375,33.4875716725,0.0119330813061,16.0284,17.4472385912
 05/02  14:00:00,209.184308819,15.2665975314,35.8299231409,0.0,80.527626,75.0917375,27.6200766855,0.0,16.0284,11.5916766855
 05/02  15:00:00,215.369262983,17.201468462,42.0844989919,0.0,80.527626,73.092045,17.7179683685,0.0171276638995,3.20568,14.4951607046
 05/02  16:00:00,205.838478203,13.2316662464,36.6350886401,0.0,80.527626,73.092045,3.27528468257,0.0496046825664,3.20568,0.02
 05/02  17:00:00,152.660824507,10.5034320872,29.4644436729,0.0,80.527626,29.818365,6.09142462698,0.0,3.20568,2.88574462698
 05/02  18:00:00,150.195437091,9.99419945087,27.5144052182,0.0,80.527626,29.818365,6.09606060502,0.0,3.20568,2.89038060502
 05/02  19:00:00,140.460653401,8.8889004606,16.09852064,0.0,80.527626,29.818365,10.792686264,1.81908081093,3.20568,5.76792545309
 05/02  20:00:00,133.158858907,8.15738334117,3.88775463135,0.0,80.527626,29.818365,21.2026893586,12.2328178108,3.20568,5.76419154778
 05/02  21:00:00,55.5877721699,0.0,0.0,0.0,15.863942322,29.242365,8.96997096911,0.0,3.20568,5.76429096911
 05/02  22:00:00,55.6160080207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  23:00:00,56.3361836884,0.0,0.0,0.0,15.863942322,29.242365,6.09098448779,0.0,3.20568,2.88530448779
 05/02  24:00:00,55.6166438509,0.0,0.0,0.0,15.863942322,29.242365,6.08883201213,0.0,3.20568,2.88315201213
 05/03  01:00:00,55.6079771714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.5964588513,0.0,0.0,0.0,15.863942322,29.242365,6.08870521225,0.0,3.20568,2.88302521225
 05/03  03:00:00,55.5863839587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.7898503515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,55.7769704358,0.0,0.0,0.0,15.863942322,29.242365,6.088748843,0.0,3.20568,2.883068843
 05/03  06:00:00,58.5140121505,7.87832893743,0.0,0.0,15.863942322,29.818365,103.593683534,100.368003534,3.20568,0.02
 05/03  07:00:00,121.290698023,7.87832893743,0.849197126511,0.0,80.527626,29.818365,41.4754067637,35.3841131373,3.20568,2.88561362639
 05/03  08:00:00,172.5447146,7.99384011939,6.64569072341,0.0,80.527626,75.0917375,38.8668618417,9.04714146679,24.0426,5.77712037495
 05/03  09:00:00,179.174178804,8.63917344626,12.5667776874,0.0,80.527626,75.0917375,40.9441965213,2.4201692428,24.0426,14.4814272785
 05/03  10:00:00,191.194131595,9.55444406001,19.6290987316,0.0,80.527626,79.0911225,43.6529949226,0.0,32.0568,11.5961949226
 05/03  11:00:00,202.291061709,10.5388002193,28.9638678092,0.0,80.527626,79.0911225,46.5707912035,0.0,32.0568,14.5139912035
 05/03  12:00:00,210.774167754,12.0483841422,36.6232236218,0.0,80.527626,79.0911225,49.4897783636,0.0,32.0568,17.4329783636
 05/03  13:00:00,215.017631976,14.2166080025,42.6614044741,0.0,80.527626,75.0917375,30.5877917519,0.0138744280138,16.0284,14.5455173239
 05/03  14:00:00,224.330271169,16.657347481,49.5270536161,0.0,80.527626,75.0917375,30.5131658093,0.0,16.0284,14.4847658093
