Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  15:00:00,229.842311039,18.9412228218,54.7532404534,0.0,80.527626,73.092045,14.8279707477,0.0215426343983,3.20568,11.6007481133
 05/03  16:00:00,220.525950107,14.7101161909,49.7951914285,0.0,80.527626,73.092045,6.14433194441,0.0529101032466,3.20568,2.88574184116
 05/03  17:00:00,165.276997649,11.5949550967,40.9493762608,0.0,80.527626,29.818365,6.0915233402,0.0,3.20568,2.8858433402
 05/03  18:00:00,157.216099161,10.8058376697,33.6961089324,0.0,80.527626,29.818365,6.09630918506,0.0,3.20568,2.89062918506
 05/03  19:00:00,146.988332278,9.47891984402,21.7387471448,0.0,80.527626,29.818365,9.04715422793,0.0738616720849,3.20568,5.76761255584
 05/03  20:00:00,138.247813857,8.48412970551,8.40662799092,0.0,80.527626,29.818365,14.5669650119,5.59784024995,3.20568,5.76344476195
 05/03  21:00:00,55.7421405979,0.0,0.0,0.0,15.863942322,29.242365,6.09778373404,0.0,3.20568,2.89210373404
 05/03  22:00:00,55.6076099743,0.0,0.0,0.0,15.863942322,29.242365,6.09262942552,0.0,3.20568,2.88694942552
 05/03  23:00:00,56.3379541693,0.0,0.0,0.0,15.863942322,29.242365,6.09093920864,0.0,3.20568,2.88525920864
 05/03  24:00:00,55.6161601373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.6032959629,0.0,0.0,0.0,15.863942322,29.242365,6.08879815957,0.0,3.20568,2.88311815957
 05/04  02:00:00,55.5885458723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.5759622598,0.0,0.0,0.0,15.863942322,29.242365,6.08883409475,0.0,3.20568,2.88315409475
 05/04  04:00:00,55.7762336602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.7525688555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,58.7247576011,7.87832893743,0.00438387515404,0.0,15.863942322,29.818365,258.90038057,252.811550625,3.20568,2.88314994577
 05/04  07:00:00,120.469249,7.87832893743,0.00501011898081,0.0,80.527626,29.818365,82.4639459893,76.3726521574,3.20568,2.88561383189
 05/04  08:00:00,169.780066721,7.95373187701,3.94034068061,0.0,80.527626,75.0917375,43.2469133574,13.4272911112,24.0426,5.77702224621
 05/04  09:00:00,181.29066588,8.47219454771,14.8290070815,0.0,80.527626,75.0917375,37.5711359181,1.93810029461,24.0426,11.5904356235
 05/04  10:00:00,196.294136512,9.4968170837,24.7408876414,0.0,80.527626,79.0911225,46.5460484246,0.0,32.0568,14.4892484246
 05/04  11:00:00,210.702929776,10.5950059683,37.2784397486,0.0,80.527626,79.0911225,46.5702817437,0.0,32.0568,14.5134817437
 05/04  12:00:00,223.929005363,12.366918101,49.404039008,0.0,80.527626,79.0911225,46.5959848339,0.00544639394088,32.0568,14.5337384399
 05/04  13:00:00,235.413643763,15.0182525302,62.2081206534,0.0,80.527626,75.0917375,33.5097359565,0.0343904467888,16.0284,17.4469455097
 05/04  14:00:00,254.954122782,18.404620994,78.3356877327,0.0,80.527626,75.0917375,27.627745812,0.00857433415392,16.0284,11.5907714778
 05/04  15:00:00,265.33079245,21.4681499826,87.6388040884,0.0,80.527626,73.092045,17.72782763,0.0284626164281,3.20568,14.4936850135
 05/04  16:00:00,251.14795343,16.7482859248,78.1987066941,0.0,80.527626,73.092045,3.28466249606,0.0589824960608,3.20568,0.02
 05/04  17:00:00,196.137520756,13.2270265433,70.0653760508,0.0,80.527626,29.818365,6.09920483934,0.00782467946881,3.20568,2.88570015987
 05/04  18:00:00,191.118190822,12.3241135536,65.9571698451,0.0,80.527626,29.818365,8.97325723908,0.00657335114773,3.20568,5.76100388793
 05/04  19:00:00,176.413987201,10.5970016882,49.9043535559,0.0,80.527626,29.818365,6.1005729631,0.00160575558247,3.20568,2.89328720751
 05/04  20:00:00,163.403520474,9.22132812272,32.6485495278,0.0,80.527626,29.818365,9.06406874334,0.0939432611122,3.20568,5.76444548223
 05/04  21:00:00,55.89919694,0.0,0.0,0.0,15.863942322,29.242365,8.96985522072,0.0,3.20568,5.76417522072
 05/04  22:00:00,55.7342154925,0.0,0.0,0.0,15.863942322,29.242365,6.09236769843,0.0,3.20568,2.88668769843
 05/04  23:00:00,56.4434142807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  24:00:00,55.7266171446,0.0,0.0,0.0,15.863942322,29.242365,6.08878610575,0.0,3.20568,2.88310610575
 05/05  01:00:00,55.7114297529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.6988926991,0.0,0.0,0.0,15.863942322,29.242365,6.08881219558,0.0,3.20568,2.88313219558
 05/05  03:00:00,55.6866957991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.797765887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  05:00:00,56.5960309563,0.0,0.0,0.0,15.863942322,29.242365,6.08861127606,0.0,3.20568,2.88293127606
 05/05  06:00:00,58.8801290388,7.87832893743,0.00845377442743,0.0,15.863942322,29.818365,38.6246692804,35.3989892804,3.20568,0.02
 05/05  07:00:00,128.153941293,7.87832893743,7.64673580497,0.0,80.527626,29.818365,18.3012074092,12.2098583308,3.20568,2.88566907838
 05/05  08:00:00,194.972230858,8.69863539608,28.2326370457,0.0,80.527626,75.0917375,29.8302225146,0.0101684231494,24.0426,5.77745409143
 05/05  09:00:00,216.146673553,9.95799247328,48.0415515212,0.0,80.527626,75.0917375,38.5228005141,0.0,24.0426,14.4802005141
 05/05  10:00:00,231.908157132,11.218851091,58.5131277675,0.0,80.527626,79.0911225,43.65158674,0.0,32.0568,11.59478674
 05/05  11:00:00,247.320257233,13.2925403356,71.1292898812,0.0,80.527626,79.0911225,46.5712873365,0.00306748455069,32.0568,14.5114198519
 05/05  12:00:00,259.707234851,15.8328097084,81.6698170971,0.0,80.527626,79.0911225,46.590346743,0.00515625874434,32.0568,14.5283904842
 05/05  13:00:00,263.139009381,18.7692629279,86.1526751719,0.0,80.527626,75.0917375,33.4865797609,0.0077152766365,16.0284,17.4504644843
 05/05  14:00:00,277.409581434,22.0821902863,97.0968881135,0.0,80.527626,75.0917375,27.6292550197,0.0111411308068,16.0284,11.5897138889
 05/05  15:00:00,283.683861026,24.5910484716,102.8553801,0.0,80.527626,73.092045,17.7077856985,0.00753144410664,3.20568,14.4945742544
 05/05  16:00:00,267.374263143,19.2392672768,91.9004152085,0.0,80.527626,73.092045,6.15231643724,0.0609196505874,3.20568,2.88571678666
 05/05  17:00:00,207.427409019,14.6969329795,79.7760130745,0.0,80.527626,29.818365,3.23698512367,0.0113051236677,3.20568,0.02
 05/05  18:00:00,196.983393626,13.40265127,70.7074627753,0.0,80.527626,29.818365,8.97248346765,0.0057121567487,3.20568,5.7610913109
 05/05  19:00:00,182.140414921,11.2916685589,55.2011892791,0.0,80.527626,29.818365,8.97482540209,0.00169262008353,3.20568,5.767452782
 05/05  20:00:00,169.569928055,9.69306872783,38.5535631028,0.0,80.527626,29.818365,6.09790981872,0.0,3.20568,2.89222981872
 05/05  21:00:00,55.7429322712,0.0,0.0,0.0,15.863942322,29.242365,8.96984434722,0.0,3.20568,5.76416434722
 05/05  22:00:00,55.7483680969,0.0,0.0,0.0,15.863942322,29.242365,6.09255302832,0.0,3.20568,2.88687302832
 05/05  23:00:00,56.4500970227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  24:00:00,55.7336649571,0.0,0.0,0.0,15.863942322,29.242365,6.08883088859,0.0,3.20568,2.88315088859
 05/06  01:00:00,55.7176433318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.6944795796,0.0,0.0,0.0,15.863942322,29.242365,6.08770114589,0.0,3.20568,2.88202114589
 05/06  03:00:00,55.676081552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.8830500744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.8500850313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,50.1324692252,0.0,0.0,0.0,15.863942322,29.242365,6.08766814194,0.0,3.20568,2.88198814194
 05/06  07:00:00,47.2548183137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.3446717508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.4054779353,0.0,0.0,0.0,15.863942322,29.242365,6.0886941947,0.0,3.20568,2.8830141947
 05/06  10:00:00,47.442456419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  11:00:00,48.1594945889,0.0,0.0,0.0,15.863942322,29.242365,6.08871528381,0.0,3.20568,2.88303528381
 05/06  12:00:00,47.4881320347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  13:00:00,61.7034261206,1.26880656851,12.9284695054,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,68.6595413053,2.61163003268,18.5289049063,0.0,15.863942322,29.242365,6.08775034651,0.0,3.20568,2.88207034651
 05/06  15:00:00,75.8683141749,4.24603780572,24.0989490441,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,75.9271323219,4.95375100153,23.4492110004,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,77.8451235902,4.83424866584,25.486136189,0.0,15.863942322,29.242365,6.08775069191,0.0,3.20568,2.88207069191
 05/06  18:00:00,77.0366720487,5.10830329094,24.4136931344,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,67.9676057501,2.29750685678,15.0697851579,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,61.5842535705,0.577040716857,4.78651760054,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,56.0355380548,0.0,0.0,0.0,15.863942322,29.242365,6.08773892727,0.0,3.20568,2.88205892727
 05/06  22:00:00,55.8350641728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.4885633853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.7495962217,0.0,0.0,0.0,15.863942322,29.242365,6.08770508659,0.0,3.20568,2.88202508659
 05/07  01:00:00,55.7272098673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.7065029303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.6904534003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,55.9018814252,0.0,0.0,0.0,15.863942322,29.242365,6.08766424007,0.0,3.20568,2.88198424007
 05/07  05:00:00,55.8708165608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,50.1624939902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.2694821206,0.0,0.0,0.0,15.863942322,29.242365,6.08773763186,0.0,3.20568,2.88205763186
 05/07  08:00:00,47.322688057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.390376107,0.0,0.0,0.0,15.863942322,29.242365,6.08865838709,0.0,3.20568,2.88297838709
 05/07  10:00:00,47.448140219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,48.1677647728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,49.4467695615,0.175408195307,1.77482841583,0.0,15.863942322,29.242365,6.08867202175,0.0,3.20568,2.88299202175
 05/07  13:00:00,67.5286512679,2.43964183377,17.5789691044,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,73.9368853745,3.91757129287,22.5044067156,0.0,15.863942322,29.242365,6.08773728459,0.0,3.20568,2.88205728459
 05/07  15:00:00,74.236222628,4.76735698161,21.94844777,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,78.5553670839,4.98338892199,26.0522359441,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,74.775587129,5.18191547785,22.0769301088,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,77.4476596004,4.86527271936,25.0758413881,0.0,15.863942322,29.242365,6.08770816339,0.0,3.20568,2.88202816339
 05/07  19:00:00,67.5103841735,3.22281682825,13.6917634788,0.0,15.863942322,29.242365,3.51405969643,0.288379696434,3.20568,0.02
 05/07  20:00:00,56.2279165248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,56.0464158285,0.0,0.0,0.0,15.863942322,29.242365,6.08772403659,0.0,3.20568,2.88204403659
 05/07  22:00:00,55.8532756402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.5163506018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.7602368646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.7429323047,0.0,0.0,0.0,15.863942322,29.242365,6.08874171695,0.0,3.20568,2.88306171695
 05/08  02:00:00,55.7222325185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.7082208927,0.0,0.0,0.0,15.863942322,29.242365,6.08874770894,0.0,3.20568,2.88306770894
 05/08  04:00:00,55.9272738307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,55.8968640126,0.0,0.0,0.0,15.863942322,29.242365,6.08875374418,0.0,3.20568,2.88307374418
 05/08  06:00:00,66.5593426374,7.87832893743,7.99493499925,0.0,15.863942322,29.818365,18.5739698793,15.3482898793,3.20568,0.02
 05/08  07:00:00,135.813458944,7.87832893743,15.2553191951,0.0,80.527626,29.818365,8.46165488285,2.37034959356,3.20568,2.88562528929
 05/08  08:00:00,198.878137978,9.22020485134,31.6166645129,0.0,80.527626,75.0917375,29.830473607,0.0111939122165,24.0426,5.77667969475
 05/08  09:00:00,215.826080339,10.4551722927,47.2587833109,0.0,80.527626,75.0917375,35.6284408077,0.0,24.0426,11.5858408077
 05/08  10:00:00,243.165193586,12.2708441255,68.730711931,0.0,80.527626,79.0911225,46.5436332814,0.0,32.0568,14.4868332814
 05/08  11:00:00,267.893370987,14.6988677573,90.2888541682,0.0,80.527626,79.0911225,46.5680585848,0.00117479755686,32.0568,14.5100837873
 05/08  12:00:00,278.528001225,17.2591083454,99.0577755717,0.0,80.527626,79.0911225,46.5967488849,0.00917660647269,32.0568,14.5307722785
 05/08  13:00:00,281.939561304,20.023360964,103.696162978,0.0,80.527626,75.0917375,33.477743515,0.00967606249726,16.0284,17.4396674525
 05/08  14:00:00,295.727668549,22.6195512202,114.872990621,0.0,80.527626,75.0917375,27.6244818359,0.0070041044764,16.0284,11.5890777314
 05/08  15:00:00,301.872861518,24.6458668133,120.980193864,0.0,80.527626,73.092045,14.8232240018,0.0219291067888,3.20568,11.595614895
 05/08  16:00:00,282.803875972,18.5442130528,108.011317103,0.0,80.527626,73.092045,6.15065457934,0.0594631359908,3.20568,2.88551144335
 05/08  17:00:00,221.528115309,14.1978983521,94.3614475905,0.0,80.527626,29.818365,6.09532753721,0.00407668899253,3.20568,2.88557084822
 05/08  18:00:00,219.489499191,12.896497255,93.6477709452,0.0,80.527626,29.818365,6.09619296569,0.0,3.20568,2.89051296569
 05/08  19:00:00,212.484705558,11.1617095846,85.2832375933,0.0,80.527626,29.818365,8.97275881262,0.0,3.20568,5.76707881262
 05/08  20:00:00,197.997180047,10.0049053995,66.3413349727,0.0,80.527626,29.818365,8.96939531866,0.0,3.20568,5.76371531866
 05/08  21:00:00,56.0046853257,0.0,0.0,0.0,15.863942322,29.242365,6.09741767551,0.0,3.20568,2.89173767551
 05/08  22:00:00,55.8263308642,0.0,0.0,0.0,15.863942322,29.242365,6.09232425987,0.0,3.20568,2.88664425987
 05/08  23:00:00,56.5257068985,0.0,0.0,0.0,15.863942322,29.242365,6.09089587273,0.0,3.20568,2.88521587273
 05/08  24:00:00,55.8058480367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.7881409676,0.0,0.0,0.0,15.863942322,29.242365,6.0886552918,0.0,3.20568,2.8829752918
 05/09  02:00:00,55.7719650132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.7629950554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,56.9694481376,0.0,0.0,0.0,15.863942322,29.242365,6.08865393534,0.0,3.20568,2.88297393534
 05/09  05:00:00,56.7523561995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,73.9772666855,7.87977928054,14.9702146155,0.0,15.863942322,29.818365,13.0465164562,6.95786383991,3.20568,2.88297261627
 05/09  07:00:00,143.120750025,7.87832893743,22.5088047437,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  08:00:00,217.528449812,9.75905944529,49.6449367386,0.0,80.527626,75.0917375,32.7122860052,0.0144140355283,24.0426,8.65527196964
 05/09  09:00:00,240.001161857,11.4910250192,70.3178779215,0.0,80.527626,75.0917375,35.6278475183,0.0,24.0426,11.5852475183
 05/09  10:00:00,259.968389054,13.7111601753,84.0332386105,0.0,80.527626,79.0911225,43.6530761534,0.00355312106697,32.0568,11.5927230324
 05/09  11:00:00,282.858218871,16.8088176891,103.092267916,0.0,80.527626,79.0911225,46.5697273533,0.00408452506114,32.0568,14.5088428282
 05/09  12:00:00,294.932120319,19.1030306979,113.570507586,0.0,80.527626,79.0911225,49.490235577,0.00642317980782,32.0568,17.4270123972
 05/09  13:00:00,302.730801485,22.65364221,121.813417252,0.0,80.527626,75.0917375,30.5749820072,0.00476616699633,16.0284,14.5418158402
 05/09  14:00:00,308.231809709,24.8193329265,125.149922703,0.0,80.527626,75.0917375,27.6198472893,0.00416408211573,16.0284,11.5872832072
 05/09  15:00:00,312.232872534,26.3135390522,129.6500873,0.0,80.527626,73.092045,17.6993005631,0.003132164362,3.20568,14.4904883987
 05/09  16:00:00,294.098986916,21.3606808445,116.473420269,0.0,80.527626,73.092045,6.11163506189,0.0203827006368,3.20568,2.88557236125
 05/09  17:00:00,228.336908966,15.7346521219,99.6253891843,0.0,80.527626,29.818365,3.2312923516,0.00561235159892,3.20568,0.02
 05/09  18:00:00,228.394001436,14.0901788318,101.339939717,0.0,80.527626,29.818365,8.96848916783,0.00232149323078,3.20568,5.7604876746
 05/09  19:00:00,220.38365309,11.9312587011,92.6653592529,0.0,80.527626,29.818365,6.09884708885,0.0,3.20568,2.89316708885
 05/09  20:00:00,203.3630695,10.4028348622,71.5558835697,0.0,80.527626,29.818365,8.9691990677,0.0,3.20568,5.7635190677
 05/09  21:00:00,55.8222043126,0.0,0.0,0.0,15.863942322,29.242365,8.96936312745,0.0,3.20568,5.76368312745
 05/09  22:00:00,55.8327473718,0.0,0.0,0.0,15.863942322,29.242365,6.09216704309,0.0,3.20568,2.88648704309
 05/09  23:00:00,56.538362369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  24:00:00,55.8139614413,0.0,0.0,0.0,15.863942322,29.242365,6.08878202834,0.0,3.20568,2.88310202834
 05/10  01:00:00,55.7972274323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.7843981935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.7635432919,0.0,0.0,0.0,15.863942322,29.242365,6.08877024723,0.0,3.20568,2.88309024723
 05/10  04:00:00,55.9837570607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.9476657237,0.0,0.0,0.0,15.863942322,29.242365,6.08876138308,0.0,3.20568,2.88308138308
 05/10  06:00:00,69.2125167875,7.8858661993,10.6150852197,0.0,15.863942322,29.818365,13.4925146053,10.2668346053,3.20568,0.02
 05/10  07:00:00,139.994324683,7.87832893743,19.3990819527,0.0,80.527626,29.818365,6.62890049628,0.537585860404,3.20568,2.88563463588
 05/10  08:00:00,219.863385219,10.1264579403,51.6113788517,0.0,80.527626,75.0917375,29.8300093476,0.0117583489847,24.0426,5.77565099861
 05/10  09:00:00,242.094712773,11.8363636648,72.0766460167,0.0,80.527626,75.0917375,35.6284507853,0.0,24.0426,11.5858507853
 05/10  10:00:00,256.34056039,13.901829855,80.2369786262,0.0,80.527626,79.0911225,46.5421266026,0.000627795019114,32.0568,14.4846988076
 05/10  11:00:00,279.863430922,16.726912756,100.197900562,0.0,80.527626,79.0911225,46.570902211,0.00703592457346,32.0568,14.5070662864
 05/10  12:00:00,299.127266898,19.7621281023,117.118935028,0.0,80.527626,79.0911225,46.5923744493,0.00655183024153,32.0568,14.5290226191
 05/10  13:00:00,296.29241926,22.357671799,115.679627651,0.0,80.527626,75.0917375,33.4714748611,0.00614219153534,16.0284,17.4369326695
 05/10  14:00:00,299.559603104,24.5644248884,116.737467554,0.0,80.527626,75.0917375,27.620615478,0.00500739410759,16.0284,11.5872080839
 05/10  15:00:00,301.255151607,26.3904211126,118.602953743,0.0,80.527626,73.092045,14.8109777435,0.00847133744598,3.20568,11.596826406
 05/10  16:00:00,288.778644091,21.6752879434,110.84038218,0.0,80.527626,73.092045,6.14858351469,0.0574571645932,3.20568,2.88544635009
 05/10  17:00:00,233.566471166,16.4127979882,104.168458434,0.0,80.527626,29.818365,6.09912699874,0.00795938972086,3.20568,2.88548760902
 05/10  18:00:00,223.692972592,14.9092512189,95.8163491181,0.0,80.527626,29.818365,6.10043695257,0.00467861952924,3.20568,2.89007833304
 05/10  19:00:00,206.64780692,12.5061021553,78.0968655661,0.0,80.527626,29.818365,8.97315553898,0.000684101947162,3.20568,5.76679143703
 05/10  20:00:00,195.915356099,10.6118224,63.6603783849,0.0,80.527626,29.818365,6.09727839627,0.0,3.20568,2.89159839627
 05/10  21:00:00,56.0210776829,0.0,0.0,0.0,15.863942322,29.242365,8.96945791326,0.0,3.20568,5.76377791326
 05/10  22:00:00,55.8455747886,0.0,0.0,0.0,15.863942322,29.242365,6.09216074171,0.0,3.20568,2.88648074171
 05/10  23:00:00,56.5626881973,0.0,0.0,0.0,15.863942322,29.242365,6.09065002944,0.0,3.20568,2.88497002944
 05/10  24:00:00,55.8368142508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.8113061128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.7899328884,0.0,0.0,0.0,15.863942322,29.242365,6.0886355815,0.0,3.20568,2.8829555815
 05/11  03:00:00,55.7817878587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,56.0414893195,0.0,0.0,0.0,15.863942322,29.242365,6.08861943629,0.0,3.20568,2.88293943629
 05/11  05:00:00,56.0298945277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,93.9165990143,8.12511613544,34.9364740411,0.0,15.863942322,29.818365,3.27116622599,0.0454862259936,3.20568,0.02
 05/11  07:00:00,160.594815993,7.87832893743,39.8549807296,0.0,80.527626,29.818365,6.09138556166,0.0,3.20568,2.88570556166
 05/11  08:00:00,238.916788514,10.6518849526,70.101689431,0.0,80.527626,75.0917375,32.6966429583,0.0,24.0426,8.65404295831
 05/11  09:00:00,257.270717125,12.47037059,86.6063582105,0.0,80.527626,75.0917375,35.6275210333,0.0,24.0426,11.5849210333
 05/11  10:00:00,280.149652458,14.8034405227,103.121176415,0.0,80.527626,79.0911225,43.648124193,0.0,32.0568,11.591324193
 05/11  11:00:00,293.099344128,16.1395088539,114.040984774,0.0,80.527626,79.0911225,46.5639531232,0.0,32.0568,14.5071531232
 05/11  12:00:00,308.257851961,19.2091457816,126.8173577,0.0,80.527626,79.0911225,46.5853775301,0.00189613897448,32.0568,14.5266813911
 05/11  13:00:00,306.103655112,21.8584347765,126.001504251,0.0,80.527626,75.0917375,33.4683819949,0.00145005772284,16.0284,17.4385319371
 05/11  14:00:00,308.600520257,22.9506516368,127.413561253,0.0,80.527626,75.0917375,27.6192587953,0.00243162378512,16.0284,11.5884271715
 05/11  15:00:00,302.289883347,23.4702123728,122.591387267,0.0,80.527626,73.092045,14.8022419002,0.00220012822605,3.20568,11.594361772
 05/11  16:00:00,282.604775289,16.6802411566,109.689746917,0.0,80.527626,73.092045,6.12641759917,0.0352504138802,3.20568,2.88548718529
 05/11  17:00:00,212.114267555,11.8379168858,87.3618501281,0.0,80.527626,29.818365,6.09120089443,0.0,3.20568,2.88552089443
 05/11  18:00:00,191.985690359,10.2546593805,68.85602301,0.0,80.527626,29.818365,6.09605691436,0.0,3.20568,2.89037691436
 05/11  19:00:00,183.939194164,9.54156047992,59.8271674812,0.0,80.527626,29.818365,8.97233294669,0.0,3.20568,5.76665294669
 05/11  20:00:00,183.770235251,9.01467654586,53.0601639013,0.0,80.527626,29.818365,6.09754457411,0.0,3.20568,2.89186457411
 05/11  21:00:00,56.0562484796,0.0,0.0,0.0,15.863942322,29.242365,8.96911943975,0.0,3.20568,5.76343943975
 05/11  22:00:00,55.8346065806,0.0,0.0,0.0,15.863942322,29.242365,6.0924198195,0.0,3.20568,2.8867398195
 05/11  23:00:00,56.5253971747,0.0,0.0,0.0,15.863942322,29.242365,6.09064122307,0.0,3.20568,2.88496122307
 05/11  24:00:00,55.8151741881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.8171293248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.8005651319,0.0,0.0,0.0,15.863942322,29.242365,6.08873055865,0.0,3.20568,2.88305055865
 05/12  03:00:00,55.7830876498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,57.0530670199,0.0,0.0,0.0,15.863942322,29.242365,6.0887069725,0.0,3.20568,2.8830269725
 05/12  05:00:00,56.8615577136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,87.3164868354,7.92434232338,29.5847780862,0.0,15.863942322,29.818365,6.2931578169,0.204474380683,3.20568,2.88300343622
 05/12  07:00:00,149.865161032,7.87832893743,29.1952715951,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/12  08:00:00,205.109274124,9.04553432838,37.9728912775,0.0,80.527626,75.0917375,32.6960055551,0.0,24.0426,8.6534055551
 05/12  09:00:00,205.992482025,9.54648037283,38.3490850684,0.0,80.527626,75.0917375,35.6278430176,0.0,24.0426,11.5852430176
 05/12  10:00:00,210.523055458,9.73362852867,38.6921284249,0.0,80.527626,79.0911225,43.648267423,0.0,32.0568,11.591467423
 05/12  11:00:00,214.929180306,9.93714158806,42.1893547514,0.0,80.527626,79.0911225,46.564862377,0.0,32.0568,14.508062377
 05/12  12:00:00,217.621765208,10.3702195101,45.1483649562,0.0,80.527626,79.0911225,46.5809655634,0.0,32.0568,14.5241655634
 05/12  13:00:00,215.574329457,10.2078221253,47.2521136446,0.0,80.527626,75.0917375,33.4832545674,0.0164351329633,16.0284,17.4384194344
 05/12  14:00:00,224.901941338,11.2789006153,55.4945734261,0.0,80.527626,75.0917375,27.616269646,0.0,16.0284,11.587869646
 05/12  15:00:00,231.728530569,12.0389777244,63.5416308016,0.0,80.527626,73.092045,14.8163040643,0.0170057988502,3.20568,11.5936182654
 05/12  16:00:00,223.836396875,9.5882461767,58.089298665,0.0,80.527626,73.092045,6.13361814696,0.0424495712856,3.20568,2.88548857568
 05/12  17:00:00,168.06201529,8.33120296071,46.851991493,0.0,80.527626,29.818365,6.09109685097,0.0,3.20568,2.88541685097
 05/12  18:00:00,162.398612107,8.09730796253,41.4975100652,0.0,80.527626,29.818365,6.09592354058,0.0,3.20568,2.89024354058
 05/12  19:00:00,159.20531798,7.96439411932,37.0388661334,0.0,80.527626,29.818365,8.97201846961,0.0,3.20568,5.76633846961
 05/12  20:00:00,162.557046033,7.90127267632,33.3340356495,0.0,80.527626,29.818365,6.09737925977,0.0,3.20568,2.89169925977
 05/12  21:00:00,55.7589608234,0.0,0.0,0.0,15.863942322,29.242365,8.96950984919,0.0,3.20568,5.76382984919
 05/12  22:00:00,55.7792310068,0.0,0.0,0.0,15.863942322,29.242365,6.09224938193,0.0,3.20568,2.88656938193
 05/12  23:00:00,56.4833182777,0.0,0.0,0.0,15.863942322,29.242365,6.09073476622,0.0,3.20568,2.88505476622
 05/12  24:00:00,55.7782169086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  01:00:00,55.7779866283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.7778776959,0.0,0.0,0.0,15.863942322,29.242365,6.08765806583,0.0,3.20568,2.88197806583
 05/13  03:00:00,55.7801557985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,56.0517776139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,56.0369801477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,48.8929470006,0.0,0.0,0.0,15.863942322,29.242365,6.08769161035,0.0,3.20568,2.88201161035
 05/13  07:00:00,47.3854850093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,47.3915246827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.4244220399,0.0,0.0,0.0,15.863942322,29.242365,6.08864226893,0.0,3.20568,2.88296226893
 05/13  10:00:00,47.4351169383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,48.1217830031,0.0,0.0,0.0,15.863942322,29.242365,6.0886114871,0.0,3.20568,2.8829314871
 05/13  12:00:00,47.463561801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,55.1759367523,0.534981002344,7.13293674881,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,70.553528952,1.73830038658,21.2957554251,0.0,15.863942322,29.242365,6.08770379448,0.0,3.20568,2.88202379448
 05/13  15:00:00,66.4255502138,1.50714613159,17.4027147536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,60.2620250567,1.09405829305,11.6813689418,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.4539600649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,47.3564146809,0.0,0.0,0.0,15.863942322,29.242365,6.08771370329,0.0,3.20568,2.88203370329
 05/13  19:00:00,49.0047183635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,56.1161586465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,55.9672413178,0.0,0.0,0.0,15.863942322,29.242365,6.08763540842,0.0,3.20568,2.88195540842
 05/13  22:00:00,55.7769817207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.4558065508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.7656807253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.7578764868,0.0,0.0,0.0,15.863942322,29.242365,6.0876658491,0.0,3.20568,2.8819858491
 05/14  02:00:00,55.7545645829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.7522656997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,56.0046355694,0.0,0.0,0.0,15.863942322,29.242365,6.08769315953,0.0,3.20568,2.88201315953
 05/14  05:00:00,55.9866225228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,48.8447418242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.3458063727,0.0,0.0,0.0,15.863942322,29.242365,6.08760921822,0.0,3.20568,2.88192921822
 05/14  08:00:00,47.355357708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  09:00:00,47.3797547767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.3854402874,0.0,0.0,0.0,15.863942322,29.242365,6.08871513541,0.0,3.20568,2.88303513541
 05/14  11:00:00,48.0882428895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,47.3987111271,0.0,0.0,0.0,15.863942322,29.242365,6.08867701505,0.0,3.20568,2.88299701505
 05/14  13:00:00,47.406304465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,47.3900966782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.3829603163,0.0,0.0,0.0,15.863942322,29.242365,6.08763283783,0.0,3.20568,2.88195283783
 05/14  16:00:00,47.3324176006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.277255381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.2743245666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,48.9673138325,0.0,0.0,0.0,15.863942322,29.242365,6.08765896464,0.0,3.20568,2.88197896464
 05/14  20:00:00,56.0957176062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.9404234127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.7544965653,0.0,0.0,0.0,15.863942322,29.242365,6.08768508165,0.0,3.20568,2.88200508165
 05/14  23:00:00,56.4403670285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.753349225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.7487580429,0.0,0.0,0.0,15.863942322,29.242365,6.08872013657,0.0,3.20568,2.88304013657
 05/15  02:00:00,55.7486380982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.7498795628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,56.0072833344,0.0,0.0,0.0,15.863942322,29.242365,6.08867469748,0.0,3.20568,2.88299469748
 05/15  05:00:00,55.9839097902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,82.9321604375,7.88618389648,25.6818761902,0.0,15.863942322,29.818365,6.47068457767,0.382055255605,3.20568,2.88294932206
 05/15  07:00:00,145.807125883,7.87832893743,25.1676186942,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/15  08:00:00,202.96340098,9.32579479124,35.5666185117,0.0,80.527626,75.0917375,32.7044603688,0.00857151194543,24.0426,8.65328885687
 05/15  09:00:00,212.975491743,10.2574988904,44.6022097812,0.0,80.527626,75.0917375,35.6269351557,0.0,24.0426,11.5843351557
 05/15  10:00:00,230.608492901,11.4526717077,57.0153106456,0.0,80.527626,79.0911225,43.646029927,0.0,32.0568,11.589229927
 05/15  11:00:00,253.936898898,13.2755920893,77.7867553144,0.0,80.527626,79.0911225,46.5611270834,0.0,32.0568,14.5043270834
 05/15  12:00:00,262.613718242,14.4447851398,85.9849941405,0.0,80.527626,79.0911225,46.5793738843,0.0,32.0568,14.5225738843
 05/15  13:00:00,268.941764885,16.8132615425,93.9296796616,0.0,80.527626,75.0917375,33.4838450815,0.0230776940767,16.0284,17.4323673874
 05/15  14:00:00,283.204206175,19.3739236642,105.612243342,0.0,80.527626,75.0917375,27.6154945169,0.00289740068752,16.0284,11.5841971162
 05/15  15:00:00,286.35907966,21.4669373514,108.673482085,0.0,80.527626,73.092045,14.8246332394,0.026107315429,3.20568,11.592845924
 05/15  16:00:00,272.013280862,16.4407246073,99.3534697604,0.0,80.527626,73.092045,6.14877253426,0.0575797292003,3.20568,2.88551280506
 05/15  17:00:00,215.462373654,13.0282318467,89.4853534821,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/15  18:00:00,202.050564409,11.9261734188,77.198712165,0.0,80.527626,29.818365,8.96572788449,0.0,3.20568,5.76004788449
 05/15  19:00:00,187.277365237,10.6505877362,62.0843935286,0.0,80.527626,29.818365,8.97148837215,0.0,3.20568,5.76580837215
 05/15  20:00:00,179.213845525,9.50687583458,48.0989573676,0.0,80.527626,29.818365,6.09701636172,0.0,3.20568,2.89133636172
 05/15  21:00:00,55.9698594736,0.0,0.0,0.0,15.863942322,29.242365,8.96883731292,0.0,3.20568,5.76315731292
 05/15  22:00:00,55.8025314978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  23:00:00,56.507315026,0.0,0.0,0.0,15.863942322,29.242365,6.09075074123,0.0,3.20568,2.88507074123
 05/15  24:00:00,55.7953567987,0.0,0.0,0.0,15.863942322,29.242365,6.08860829916,0.0,3.20568,2.88292829916
 05/16  01:00:00,55.7968522051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  02:00:00,55.7974272837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.7926642282,0.0,0.0,0.0,15.863942322,29.242365,6.08871327288,0.0,3.20568,2.88303327288
 05/16  04:00:00,57.0641000385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.8635156261,0.0,0.0,0.0,15.863942322,29.242365,6.08866065756,0.0,3.20568,2.88298065756
 05/16  06:00:00,88.6642525394,8.08965117414,30.7568692592,0.0,15.863942322,29.818365,3.27864114926,0.0529611492583,3.20568,0.02
 05/16  07:00:00,150.874253711,7.87832893743,30.1880510143,0.0,80.527626,29.818365,6.09122884655,0.0,3.20568,2.88554884655
 05/16  08:00:00,219.774307978,9.94509096658,51.6998313876,0.0,80.527626,75.0917375,29.8273682011,0.00927424083595,24.0426,5.77549396027
 05/16  09:00:00,238.274842642,11.4274372973,68.6849308613,0.0,80.527626,75.0917375,35.6265276091,0.0,24.0426,11.5839276091
 05/16  10:00:00,255.79025197,12.7227213494,80.8860146782,0.0,80.527626,79.0911225,43.644473967,0.0,32.0568,11.587673967
 05/16  11:00:00,280.83675154,14.9377369704,102.987094313,0.0,80.527626,79.0911225,46.5603782302,0.0,32.0568,14.5035782302
 05/16  12:00:00,298.098359305,17.486377812,118.385201139,0.0,80.527626,79.0911225,46.578309927,0.000371672979274,32.0568,14.521138254
 05/16  13:00:00,299.15244983,20.0056714784,120.912174972,0.0,80.527626,75.0917375,33.4675534149,0.0041764438907,16.0284,17.434976971
 05/16  14:00:00,309.194572012,22.5420139976,128.411561846,0.0,80.527626,75.0917375,27.6154188851,0.00248398586065,16.0284,11.5845348993
 05/16  15:00:00,306.45362376,22.6420904567,127.567020927,0.0,80.527626,73.092045,14.7995566571,0.00102387498015,3.20568,11.5928527821
 05/16  16:00:00,258.310346399,14.3499320208,87.7836600757,0.0,80.527626,73.092045,6.1076164524,0.0164957818492,3.20568,2.88544067055
 05/16  17:00:00,181.424714356,10.2712620621,58.296583477,0.0,80.527626,29.818365,6.09111255928,0.0,3.20568,2.88543255928
 05/16  18:00:00,175.666068096,9.45547477906,53.3526771976,0.0,80.527626,29.818365,6.09554052748,0.0,3.20568,2.88986052748
 05/16  19:00:00,172.419045506,8.89406829486,49.2380107086,0.0,80.527626,29.818365,8.97171621696,0.0,3.20568,5.76603621696
 05/16  20:00:00,173.825896385,8.48607773862,43.9124453646,0.0,80.527626,29.818365,6.0968688015,0.0,3.20568,2.8911888015
 05/16  21:00:00,55.7909459156,0.0,0.0,0.0,15.863942322,29.242365,8.96866677722,0.0,3.20568,5.76298677722
 05/16  22:00:00,55.8137457638,0.0,0.0,0.0,15.863942322,29.242365,6.0920534767,0.0,3.20568,2.8863734767
 05/16  23:00:00,56.5196511288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  24:00:00,55.8113008026,0.0,0.0,0.0,15.863942322,29.242365,6.08856614404,0.0,3.20568,2.88288614404
 05/17  01:00:00,55.7996966997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.7960644296,0.0,0.0,0.0,15.863942322,29.242365,6.08866504421,0.0,3.20568,2.88298504421
 05/17  03:00:00,55.8000966379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,56.0655873247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,56.0526647704,0.0,0.0,0.0,15.863942322,29.242365,6.08860529031,0.0,3.20568,2.88292529031
 05/17  06:00:00,99.2073992934,8.08899364418,41.6524381035,0.0,15.863942322,29.818365,3.24035953023,0.0146795302328,3.20568,0.02
 05/17  07:00:00,165.30729182,7.87832893743,44.5515675673,0.0,80.527626,29.818365,6.09106391654,0.0,3.20568,2.88538391654
 05/17  08:00:00,217.231847383,9.42375163167,49.6765778108,0.0,80.527626,75.0917375,29.8174248472,0.0,24.0426,5.77482484724
 05/17  09:00:00,215.95655825,9.81250948537,48.0250138906,0.0,80.527626,75.0917375,35.6245425388,0.0,24.0426,11.5819425388
 05/17  10:00:00,236.527164192,10.3838319551,63.9958387958,0.0,80.527626,79.0911225,43.6453856918,0.0,32.0568,11.5885856918
 05/17  11:00:00,258.917743093,11.2515274514,84.8047893641,0.0,80.527626,79.0911225,46.5612111727,0.0,32.0568,14.5044111727
 05/17  12:00:00,243.972072382,11.324978521,70.5023703432,0.0,80.527626,79.0911225,46.5763547646,0.0,32.0568,14.5195547646
 05/17  13:00:00,221.521106923,10.7571136351,52.6334161957,0.0,80.527626,75.0917375,33.4785905862,0.0149521895379,16.0284,17.4352383966
 05/17  14:00:00,239.794628938,12.523929954,69.1117828456,0.0,80.527626,75.0917375,27.6115664636,0.0,16.0284,11.5831664636
 05/17  15:00:00,238.053975584,12.4000276354,69.4923973843,0.0,80.527626,73.092045,14.8225030383,0.0256429516594,3.20568,11.5911800866
 05/17  16:00:00,221.489566452,9.66925349051,55.6713794166,0.0,80.527626,73.092045,6.11519918474,0.0239918095537,3.20568,2.88552737519
 05/17  17:00:00,167.69206404,8.40286329587,46.4188978915,0.0,80.527626,29.818365,6.091191252,0.0,3.20568,2.885511252
 05/17  18:00:00,167.245280579,8.26661049147,46.1059429653,0.0,80.527626,29.818365,6.09559231622,0.0,3.20568,2.88991231622
 05/17  19:00:00,164.307026066,8.08346658583,41.6602819675,0.0,80.527626,29.818365,8.97176940867,0.0,3.20568,5.76608940867
 05/17  20:00:00,166.107990304,7.94148923622,36.5703847291,0.0,80.527626,29.818365,6.09688753554,0.0,3.20568,2.89120753554
 05/17  21:00:00,55.953889296,0.0,0.0,0.0,15.863942322,29.242365,8.96867765676,0.0,3.20568,5.76299765676
 05/17  22:00:00,55.7809324839,0.0,0.0,0.0,15.863942322,29.242365,6.09206707488,0.0,3.20568,2.88638707488
 05/17  23:00:00,56.4851945542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  24:00:00,55.7786563753,0.0,0.0,0.0,15.863942322,29.242365,6.08858582287,0.0,3.20568,2.88290582287
 05/18  01:00:00,55.772836947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.7684518287,0.0,0.0,0.0,15.863942322,29.242365,6.08867704267,0.0,3.20568,2.88299704267
 05/18  03:00:00,55.7648005644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  04:00:00,56.0143419749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,55.9906543247,0.0,0.0,0.0,15.863942322,29.242365,6.08861015891,0.0,3.20568,2.88293015891
 05/18  06:00:00,85.0530552634,7.87951838514,27.7953618158,0.0,15.863942322,29.818365,4.49030402278,1.26462402278,3.20568,0.02
 05/18  07:00:00,151.909422791,7.87832893743,31.2269211442,0.0,80.527626,29.818365,6.10154869803,0.0104974130728,3.20568,2.88537128496
 05/18  08:00:00,213.479361631,9.22784483962,46.1251583031,0.0,80.527626,75.0917375,29.8281096273,0.0108073406429,24.0426,5.77470228667
 05/18  09:00:00,231.779906147,10.2991838593,63.3254279307,0.0,80.527626,75.0917375,35.6239208353,0.0,24.0426,11.5813208353
 05/18  10:00:00,258.043371668,12.0192528695,83.8353844834,0.0,80.527626,79.0911225,43.6445877219,0.0,32.0568,11.5877877219
 05/18  11:00:00,289.109894476,14.4363666042,111.745646255,0.0,80.527626,79.0911225,46.5598999932,0.0,32.0568,14.5030999932
 05/18  12:00:00,304.232425129,16.9325657189,125.059378816,0.0,80.527626,79.0911225,46.57682931,0.0,32.0568,14.52002931
 05/18  13:00:00,296.08977188,18.1965467048,119.665568409,0.0,80.527626,75.0917375,33.4613180628,0.0,16.0284,17.4329180628
 05/18  14:00:00,301.365278526,20.445147123,122.702429819,0.0,80.527626,75.0917375,27.6131336892,0.0,16.0284,11.5847336892
 05/18  15:00:00,300.868435095,20.7445382607,123.889800536,0.0,80.527626,73.092045,14.8208551976,0.0240569806102,3.20568,11.591118217
 05/18  16:00:00,267.594448463,15.0644705088,96.3245686399,0.0,80.527626,73.092045,6.11897875354,0.02781883311,3.20568,2.88547992043
 05/18  17:00:00,196.156398304,11.6348987611,71.6275327015,0.0,80.527626,29.818365,6.09113462699,0.0,3.20568,2.88545462699
 05/18  18:00:00,186.619113945,10.742359437,62.997469367,0.0,80.527626,29.818365,6.09573366344,0.0,3.20568,2.89005366344
 05/18  19:00:00,177.447065121,9.7725208507,53.1192780159,0.0,80.527626,29.818365,8.97163689304,0.0,3.20568,5.76595689304
 05/18  20:00:00,174.518535058,8.96984829969,43.8944291358,0.0,80.527626,29.818365,6.0970705888,0.0,3.20568,2.8913905888
 05/18  21:00:00,55.9568259344,0.0,0.0,0.0,15.863942322,29.242365,8.96857225942,0.0,3.20568,5.76289225942
 05/18  22:00:00,55.7895381037,0.0,0.0,0.0,15.863942322,29.242365,6.09199497079,0.0,3.20568,2.88631497079
 05/18  23:00:00,56.4855290895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  24:00:00,55.7712436381,0.0,0.0,0.0,15.863942322,29.242365,6.08866273515,0.0,3.20568,2.88298273515
 05/19  01:00:00,55.7626753249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.7556836801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  03:00:00,55.7497769536,0.0,0.0,0.0,15.863942322,29.242365,6.08858594733,0.0,3.20568,2.88290594733
 05/19  04:00:00,56.9930104488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.8245678573,0.0,0.0,0.0,15.863942322,29.242365,6.08867088377,0.0,3.20568,2.88299088377
 05/19  06:00:00,85.4890840964,7.882024503,27.8155795742,0.0,15.863942322,29.818365,3.56883874713,0.343158747134,3.20568,0.02
 05/19  07:00:00,152.920594703,7.87832893743,32.2370227232,0.0,80.527626,29.818365,6.09118510578,0.0,3.20568,2.88550510578
 05/19  08:00:00,225.766553165,9.67539390614,57.9552631439,0.0,80.527626,75.0917375,29.8282410129,0.0106108494659,24.0426,5.77503016345
 05/19  09:00:00,248.089187831,11.1905182876,78.7279708765,0.0,80.527626,75.0917375,35.6246844407,0.0,24.0426,11.5820844407
 05/19  10:00:00,270.98207009,12.8495731291,95.9323743363,0.0,80.527626,79.0911225,43.6445502687,0.0,32.0568,11.5877502687
 05/19  11:00:00,290.522038876,14.7512196066,112.848022133,0.0,80.527626,79.0911225,46.5582258514,0.0,32.0568,14.5014258514
 05/19  12:00:00,302.675286754,17.4319296206,123.00641814,0.0,80.527626,79.0911225,46.5761430073,0.00103942799307,32.0568,14.5183035793
 05/19  13:00:00,305.662679844,20.2166868232,127.196613335,0.0,80.527626,75.0917375,32.8326355044,0.00375736687906,16.0284,16.8004781375
 05/19  14:00:00,318.059547884,23.1292998418,136.67674362,0.0,80.527626,75.0917375,28.2375384099,0.0023003546062,16.0284,12.2068380552
 05/19  15:00:00,321.217411905,25.5052510837,139.448259119,0.0,80.527626,73.092045,14.7990696918,0.00236892090746,3.20568,11.5910207709
 05/19  16:00:00,306.592979494,20.0030604316,130.32091857,0.0,80.527626,73.092045,6.12760283949,0.0366175341527,3.20568,2.88530530534
 05/19  17:00:00,238.057206148,14.9771738908,110.116191035,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/19  18:00:00,227.83995789,13.9344963675,100.958406734,0.0,80.527626,29.818365,8.96551602003,0.0,3.20568,5.75983602003
 05/19  19:00:00,222.296891949,12.1763635065,95.762032325,0.0,80.527626,29.818365,6.09867657147,0.0,3.20568,2.89299657147
 05/19  20:00:00,213.121918152,10.4034995417,81.2441042176,0.0,80.527626,29.818365,8.96797887287,0.0,3.20568,5.76229887287
 05/19  21:00:00,55.8974528617,0.0,0.0,0.0,15.863942322,29.242365,6.09716909377,0.0,3.20568,2.89148909377
 05/19  22:00:00,55.8791781284,0.0,0.0,0.0,15.863942322,29.242365,6.09214938278,0.0,3.20568,2.88646938278
 05/19  23:00:00,56.5442475371,0.0,0.0,0.0,15.863942322,29.242365,6.0905113078,0.0,3.20568,2.8848313078
 05/19  24:00:00,55.8195910005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.8020845817,0.0,0.0,0.0,15.863942322,29.242365,6.08759441265,0.0,3.20568,2.88191441265
 05/20  02:00:00,55.7847588134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.7613879517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,56.0031846313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.9871557696,0.0,0.0,0.0,15.863942322,29.242365,6.08758297918,0.0,3.20568,2.88190297918
 05/20  06:00:00,48.8446138605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.378575286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.411489269,0.0,0.0,0.0,15.863942322,29.242365,6.08757109484,0.0,3.20568,2.88189109484
 05/20  09:00:00,47.4577975307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,53.7265084105,0.517802654253,5.71153561103,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,61.015779321,1.94331888877,10.875105038,0.0,15.863942322,29.242365,6.08866490689,0.0,3.20568,2.88298490689
 05/20  12:00:00,73.2590624135,3.90516881728,21.8338469177,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,73.9927837389,4.10491964611,22.3586560934,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,79.813882142,5.09055158137,27.1793940342,0.0,15.863942322,29.242365,6.08766886219,0.0,3.20568,2.88198886219
 05/20  15:00:00,81.7337958998,5.04651129107,29.1253640477,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,87.0095578909,5.63681773904,33.8029541479,0.0,15.863942322,29.242365,3.22663732656,0.000957326557395,3.20568,0.02
 05/20  17:00:00,81.4262845643,5.11660699155,28.7493421855,0.0,15.863942322,29.242365,6.08765645645,0.0,3.20568,2.88197645645
 05/20  18:00:00,84.709679792,5.67286770059,31.4935880635,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  19:00:00,77.0430220316,4.77303773272,23.0483643465,0.0,15.863942322,29.242365,3.38204912031,0.156369120306,3.20568,0.02
 05/20  20:00:00,74.5396671004,3.72285012102,14.5227336175,0.0,15.863942322,29.242365,4.34175495084,1.11607495084,3.20568,0.02
 05/20  21:00:00,58.2430657362,0.584259648242,1.55176158221,0.0,15.863942322,29.242365,6.83805307284,0.750430988901,3.20568,2.88194208394
 05/20  22:00:00,55.8980808732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.5720138793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.8810583173,0.0,0.0,0.0,15.863942322,29.242365,6.08760933991,0.0,3.20568,2.88192933991
 05/21  01:00:00,55.8724466141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.8632602763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.8558322141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
