Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  04:00:00,56.0398106546,0.0,0.0,0.0,15.863942322,29.242365,6.08759031407,0.0,3.20568,2.88191031407
 05/21  05:00:00,56.0099860107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,48.8664305385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.3866526588,0.0,0.0,0.0,15.863942322,29.242365,6.08757228167,0.0,3.20568,2.88189228167
 05/21  08:00:00,47.4344099549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,51.5033625079,0.346630148082,3.68255616092,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,57.0734132023,2.30759376666,7.26828034289,0.0,15.863942322,29.242365,6.1914669006,0.102808284434,3.20568,2.88297861617
 05/21  11:00:00,69.5903274988,4.24816263452,17.1306224968,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,70.4167346514,3.84546573629,19.0331131447,0.0,15.863942322,29.242365,6.0886654154,0.0,3.20568,2.8829854154
 05/21  13:00:00,79.9749538488,5.27609568983,27.1515234477,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,81.0511920592,4.88815541326,28.6166350258,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,83.3015740179,5.61371013656,30.1337245711,0.0,15.863942322,29.242365,6.08810663066,0.000442053094314,3.20568,2.88198457756
 05/21  16:00:00,83.1789356094,5.0505213991,30.5657785204,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,84.3648143951,5.77343010039,31.0393223915,0.0,15.863942322,29.242365,3.22588314627,0.000203146268794,3.20568,0.02
 05/21  18:00:00,80.9836248867,5.04903972699,28.4005533943,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,81.2678629173,5.56972435517,26.4608648698,0.0,15.863942322,29.242365,6.08713180339,0.0,3.20568,2.88145180339
 05/21  20:00:00,79.5084843681,4.01492515821,19.1773004108,0.0,15.863942322,29.242365,3.57398678891,0.348306788914,3.20568,0.02
 05/21  21:00:00,58.7190466539,0.26507226734,2.33068231834,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.9185846148,0.0,0.0,0.0,15.863942322,29.242365,6.08762657258,0.0,3.20568,2.88194657258
 05/21  23:00:00,56.5892496323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.8973555428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.8887915384,0.0,0.0,0.0,15.863942322,29.242365,6.0885867655,0.0,3.20568,2.8829067655
 05/22  02:00:00,55.8805079425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.8626060493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,56.097855432,0.0,0.0,0.0,15.863942322,29.242365,6.08864922301,0.0,3.20568,2.88296922301
 05/22  05:00:00,56.0253144976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,82.2545138577,8.23553596806,24.6567860845,0.0,15.863942322,29.818365,6.18363683601,0.0950824708164,3.20568,2.8828743652
 05/22  07:00:00,156.141469757,7.91070752081,35.4117370354,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/22  08:00:00,252.237088545,11.6695817815,82.3947940504,0.0,80.527626,75.0917375,32.7038290422,0.0100152569706,24.0426,8.65121378518
 05/22  09:00:00,268.476005019,13.761554273,96.5080058447,0.0,80.527626,75.0917375,35.6214953514,0.0,24.0426,11.5788953514
 05/22  10:00:00,285.295458353,16.0681347236,106.9942319,0.0,80.527626,79.0911225,43.6422299496,0.000491512414595,32.0568,11.5849384372
 05/22  11:00:00,306.884885405,18.8221751287,125.11205141,0.0,80.527626,79.0911225,43.6613515471,0.00135381278018,32.0568,11.6031977343
 05/22  12:00:00,320.663320532,21.5071848131,136.895251205,0.0,80.527626,79.0911225,46.5762637961,0.00362773952981,32.0568,14.5158360566
 05/22  13:00:00,324.884088475,24.1179390137,142.491641826,0.0,80.527626,75.0917375,33.460441513,0.00309564362524,16.0284,17.4289458694
 05/22  14:00:00,327.974832913,25.564898953,144.130826942,0.0,80.527626,75.0917375,27.6149441127,0.00448515971715,16.0284,11.582058953
 05/22  15:00:00,326.735444151,26.8181386899,143.63336093,0.0,80.527626,73.092045,14.7988040752,0.0037309797651,3.20568,11.5893930955
 05/22  16:00:00,313.58940137,23.0107246572,134.297587086,0.0,80.527626,73.092045,6.12840580312,0.0374465718846,3.20568,2.88527923124
 05/22  17:00:00,248.337989787,17.0535018031,118.287145891,0.0,80.527626,29.818365,3.23151924099,0.00583924098782,3.20568,0.02
 05/22  18:00:00,240.78177676,15.6585499868,112.139975039,0.0,80.527626,29.818365,8.96666047724,0.00132366417896,3.20568,5.75965681306
 05/22  19:00:00,227.230752193,13.429591372,99.1217513215,0.0,80.527626,29.818365,6.09811468887,0.0,3.20568,2.89243468887
 05/22  20:00:00,214.361611062,11.1960129318,81.3990666603,0.0,80.527626,29.818365,8.96811487627,0.0,3.20568,5.76243487627
 05/22  21:00:00,56.0971460022,0.0,0.0,0.0,15.863942322,29.242365,6.09691013354,0.0,3.20568,2.89123013354
 05/22  22:00:00,55.880705634,0.0,0.0,0.0,15.863942322,29.242365,6.09188169019,0.0,3.20568,2.88620169019
 05/22  23:00:00,56.5783600765,0.0,0.0,0.0,15.863942322,29.242365,6.0905676032,0.0,3.20568,2.8848876032
 05/22  24:00:00,55.8489299852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  01:00:00,55.8241002613,0.0,0.0,0.0,15.863942322,29.242365,6.08854400928,0.0,3.20568,2.88286400928
 05/23  02:00:00,55.8172551326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.7990283478,0.0,0.0,0.0,15.863942322,29.242365,6.08859915412,0.0,3.20568,2.88291915412
 05/23  04:00:00,57.0232320001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,56.8205093686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,82.6815234562,7.99964697027,24.907577943,0.0,15.863942322,29.818365,6.17661656032,0.0880396605885,3.20568,2.88289689973
 05/23  07:00:00,156.635684758,7.88995987871,35.917244935,0.0,80.527626,29.818365,6.09973725236,0.00886461720975,3.20568,2.88519263515
 05/23  08:00:00,246.046743851,10.9125924376,76.9547370653,0.0,80.527626,75.0917375,29.8261999922,0.0095368272991,24.0426,5.77406316493
 05/23  09:00:00,265.376936672,12.7950734724,94.3661698896,0.0,80.527626,75.0917375,35.6219244332,0.0,24.0426,11.5793244332
 05/23  10:00:00,281.227358227,14.8392328354,104.151141387,0.0,80.527626,79.0911225,43.6420154595,0.0,32.0568,11.5852154595
 05/23  11:00:00,299.675702822,17.4122303937,119.304927103,0.0,80.527626,79.0911225,43.6629527968,0.00401056255939,32.0568,11.6021422342
 05/23  12:00:00,316.42223234,20.3484465146,133.803594361,0.0,80.527626,79.0911225,46.5799649942,0.00754113989351,32.0568,14.5156238543
 05/23  13:00:00,317.901863106,23.0489043462,136.575006987,0.0,80.527626,75.0917375,33.4655086786,0.00876428221594,16.0284,17.4283443963
 05/23  14:00:00,323.248173221,25.1757074737,139.794314272,0.0,80.527626,75.0917375,27.6175600466,0.00751149007267,16.0284,11.5816485565
 05/23  15:00:00,323.314139937,26.5773588697,140.453352974,0.0,80.527626,73.092045,14.7996349982,0.00514936743019,3.20568,11.5888056308
 05/23  16:00:00,308.109482624,22.7489013336,129.075071158,0.0,80.527626,73.092045,6.12753678257,0.0366365582324,3.20568,2.88522022434
 05/23  17:00:00,238.110989869,17.1025771702,108.00929811,0.0,80.527626,29.818365,3.23592456989,0.0102445698916,3.20568,0.02
 05/23  18:00:00,223.431987154,15.7028046644,94.7498362662,0.0,80.527626,29.818365,8.96940242717,0.00424472533057,3.20568,5.75947770184
 05/23  19:00:00,208.674380016,13.3970746045,80.89795361,0.0,80.527626,29.818365,6.10702985654,0.00902653632275,3.20568,2.89232332022
 05/23  20:00:00,200.822441998,11.150979942,68.2111752844,0.0,80.527626,29.818365,8.96787288583,0.0,3.20568,5.76219288583
 05/23  21:00:00,55.8362463515,0.0,0.0,0.0,15.863942322,29.242365,6.09706049663,0.0,3.20568,2.89138049663
 05/23  22:00:00,55.854749861,0.0,0.0,0.0,15.863942322,29.242365,6.09208690127,0.0,3.20568,2.88640690127
 05/23  23:00:00,56.5450211999,0.0,0.0,0.0,15.863942322,29.242365,6.0904420581,0.0,3.20568,2.8847620581
 05/23  24:00:00,55.822171272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.8039926736,0.0,0.0,0.0,15.863942322,29.242365,6.08857541197,0.0,3.20568,2.88289541197
 05/24  02:00:00,55.782380356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  03:00:00,55.7671060212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,56.0129652802,0.0,0.0,0.0,15.863942322,29.242365,6.08862320435,0.0,3.20568,2.88294320435
 05/24  05:00:00,55.9959372416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,85.420505045,7.94877658181,28.0940567525,0.0,15.863942322,29.818365,6.153076738,0.0645620587836,3.20568,2.88283467921
 05/24  07:00:00,157.879760653,7.87832893743,37.1669938339,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/24  08:00:00,243.13245597,10.6047186697,74.3669374865,0.0,80.527626,75.0917375,32.7030388315,0.00953170351052,24.0426,8.65090712795
 05/24  09:00:00,271.548685529,12.7464009617,100.590947087,0.0,80.527626,75.0917375,35.6207182525,0.0,24.0426,11.5781182525
 05/24  10:00:00,294.237759711,15.1878020246,116.802413103,0.0,80.527626,79.0911225,43.6406562096,0.0,32.0568,11.5838562096
 05/24  11:00:00,317.506449576,18.0008381579,136.532267629,0.0,80.527626,79.0911225,43.6625896789,0.00235952848019,32.0568,11.6034301504
 05/24  12:00:00,327.122544558,20.736720033,144.106693541,0.0,80.527626,79.0911225,46.5740592033,0.00194368649605,32.0568,14.5153155168
 05/24  13:00:00,331.067293109,23.844136671,148.933872331,0.0,80.527626,75.0917375,33.4555489079,0.0018777327678,16.0284,17.4252711752
 05/24  14:00:00,338.011952945,26.0055677518,153.709046599,0.0,80.527626,75.0917375,27.6092181956,0.00122911731124,16.0284,11.5795890783
 05/24  15:00:00,333.121213132,27.2478073994,149.581416916,0.0,80.527626,73.092045,14.7963207588,0.00247381385878,3.20568,11.5881669449
 05/24  16:00:00,319.662665601,23.5293555682,139.841247567,0.0,80.527626,73.092045,3.26208821483,0.0364082148294,3.20568,0.02
 05/24  17:00:00,254.730712105,17.625209306,124.089876096,0.0,80.527626,29.818365,6.09373291407,0.00274092101388,3.20568,2.88531199306
 05/24  18:00:00,248.692190993,16.2251142482,119.470101709,0.0,80.527626,29.818365,6.09817205103,0.00284192025631,3.20568,2.88965013077
 05/24  19:00:00,229.373232019,13.7381579655,100.942866656,0.0,80.527626,29.818365,8.97094212563,0.0,3.20568,5.76526212563
 05/24  20:00:00,215.823995937,11.4059719812,82.6397503542,0.0,80.527626,29.818365,8.96795624698,0.0,3.20568,5.76227624698
 05/24  21:00:00,56.1278148818,0.0,0.0,0.0,15.863942322,29.242365,6.09678794757,0.0,3.20568,2.89110794757
 05/24  22:00:00,55.8862514799,0.0,0.0,0.0,15.863942322,29.242365,6.09188144408,0.0,3.20568,2.88620144408
 05/24  23:00:00,56.5947423324,0.0,0.0,0.0,15.863942322,29.242365,6.09041539208,0.0,3.20568,2.88473539208
 05/24  24:00:00,55.8830522432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.8751594927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.8645306092,0.0,0.0,0.0,15.863942322,29.242365,6.08850928723,0.0,3.20568,2.88282928723
 05/25  03:00:00,55.8503872611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,56.1074127684,0.0,0.0,0.0,15.863942322,29.242365,6.0885499164,0.0,3.20568,2.8828699164
 05/25  05:00:00,56.080826852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,103.038115023,8.4927122223,45.0670470412,0.0,15.863942322,29.818365,3.25133171683,0.0256517168319,3.20568,0.02
 05/25  07:00:00,174.242614048,7.98172587954,53.3663723764,0.0,80.527626,29.818365,6.09106431219,0.0,3.20568,2.88538431219
 05/25  08:00:00,267.796346587,12.7564444025,96.8418508809,0.0,80.527626,75.0917375,29.8168269145,0.0,24.0426,5.77422691449
 05/25  09:00:00,283.479781317,14.9855958692,110.268595091,0.0,80.527626,75.0917375,35.6211757111,0.0,24.0426,11.5785757111
 05/25  10:00:00,301.066459227,17.1518334927,121.668662426,0.0,80.527626,79.0911225,43.6408955482,0.000264421128095,32.0568,11.5838311271
 05/25  11:00:00,321.122666859,20.00513792,138.151261654,0.0,80.527626,79.0911225,46.5568776064,0.00223444901486,32.0568,14.4978431574
 05/25  12:00:00,335.007393525,23.1266139671,149.600720586,0.0,80.527626,79.0911225,46.5741889016,0.00254681176652,32.0568,14.5148420898
 05/25  13:00:00,332.100810764,24.8370685541,148.975255704,0.0,80.527626,75.0917375,30.555999553,0.00374350401207,16.0284,14.523856049
 05/25  14:00:00,336.707052102,26.4187376034,151.995464546,0.0,80.527626,75.0917375,27.6121536015,0.00466164919244,16.0284,11.5790919523
 05/25  15:00:00,337.397548098,28.4589738544,152.642373198,0.0,80.527626,73.092045,14.7959745916,0.00314496042174,3.20568,11.5871496312
 05/25  16:00:00,331.625275239,26.6485631068,148.685668696,0.0,80.527626,73.092045,6.1192417975,0.0281951531005,3.20568,2.8853666444
 05/25  17:00:00,261.252490623,19.1667353121,129.077924885,0.0,80.527626,29.818365,6.09855678437,0.00759061951893,3.20568,2.88528616486
 05/25  18:00:00,250.567240613,17.4020709494,120.172016816,0.0,80.527626,29.818365,6.09934125542,0.00390283947339,3.20568,2.88975841594
 05/25  19:00:00,231.613131971,14.5731665965,102.348154078,0.0,80.527626,29.818365,8.97218406818,0.00112947152968,3.20568,5.76537459665
 05/25  20:00:00,218.245760272,11.9182841759,84.5492270872,0.0,80.527626,29.818365,6.09648593581,0.0,3.20568,2.89080593581
 05/25  21:00:00,56.1312187685,0.0,0.0,0.0,15.863942322,29.242365,8.96835728406,0.0,3.20568,5.76267728406
 05/25  22:00:00,55.9022108666,0.0,0.0,0.0,15.863942322,29.242365,6.09193966244,0.0,3.20568,2.88625966244
 05/25  23:00:00,56.5926312243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  24:00:00,55.8696410632,0.0,0.0,0.0,15.863942322,29.242365,6.08849128656,0.0,3.20568,2.88281128656
 05/26  01:00:00,55.8388471074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.8296360936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.8297061074,0.0,0.0,0.0,15.863942322,29.242365,6.08852250226,0.0,3.20568,2.88284250226
 05/26  04:00:00,57.1517130036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.9511698292,0.0,0.0,0.0,15.863942322,29.242365,6.08855593519,0.0,3.20568,2.88287593519
 05/26  06:00:00,98.6028885161,8.40483752892,40.3101147356,0.0,15.863942322,29.818365,3.26439146235,0.0387114623511,3.20568,0.02
 05/26  07:00:00,165.531859325,7.88035268058,44.7731601842,0.0,80.527626,29.818365,6.09094903133,0.0,3.20568,2.88526903133
 05/26  08:00:00,255.014730923,11.9303022678,84.9002369566,0.0,80.527626,75.0917375,29.8248207432,0.00850695703096,24.0426,5.77371378614
 05/26  09:00:00,269.987661897,13.9341668147,97.8431418227,0.0,80.527626,75.0917375,35.6198149523,0.0,24.0426,11.5772149523
 05/26  10:00:00,290.235696601,16.119950075,111.876759089,0.0,80.527626,79.0911225,43.6404635819,0.000343552445477,32.0568,11.5833200295
 05/26  11:00:00,313.663089791,18.8211898056,131.882051726,0.0,80.527626,79.0911225,43.6597103138,0.00176364179345,32.0568,11.601146672
 05/26  12:00:00,321.267510977,21.341965108,137.660299842,0.0,80.527626,79.0911225,49.0712645979,0.0041442689082,32.0568,17.010320329
 05/26  13:00:00,316.527352817,23.5538813421,134.705064028,0.0,80.527626,75.0917375,30.9617938286,0.00696231294082,16.0284,14.9264315157
 05/26  14:00:00,324.932674202,25.2316246379,141.426519616,0.0,80.527626,75.0917375,27.6137533654,0.0053015103066,16.0284,11.5800518551
 05/26  15:00:00,323.292773268,26.2771126938,140.742541262,0.0,80.527626,73.092045,14.7986036115,0.00463853506493,3.20568,11.5882850765
 05/26  16:00:00,308.226824513,21.7597239755,130.199174666,0.0,80.527626,73.092045,6.13159787012,0.040691221586,3.20568,2.88522664853
 05/26  17:00:00,246.416231342,16.2364113605,117.190398033,0.0,80.527626,29.818365,3.22684456586,0.0011645658568,3.20568,0.02
 05/26  18:00:00,239.425066404,15.1990701856,111.245570867,0.0,80.527626,29.818365,8.96639312586,0.0014601479051,3.20568,5.75925297796
 05/26  19:00:00,221.682204535,13.1539870029,95.5732405723,0.0,80.527626,29.818365,6.09820922453,0.0,3.20568,2.89252922453
 05/26  20:00:00,209.446570889,11.0133220378,76.9356031408,0.0,80.527626,29.818365,8.96809983057,0.0,3.20568,5.76241983057
 05/26  21:00:00,55.8926221515,0.0,0.0,0.0,15.863942322,29.242365,6.09683347347,0.0,3.20568,2.89115347347
 05/26  22:00:00,55.8686610013,0.0,0.0,0.0,15.863942322,29.242365,6.09194905149,0.0,3.20568,2.88626905149
 05/26  23:00:00,56.5806076871,0.0,0.0,0.0,15.863942322,29.242365,6.09047870028,0.0,3.20568,2.88479870028
 05/26  24:00:00,55.8656943527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.8490371309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.833377309,0.0,0.0,0.0,15.863942322,29.242365,6.08762177096,0.0,3.20568,2.88194177096
 05/27  03:00:00,55.8234923799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  04:00:00,56.079286851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,56.0529529719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,48.9122049341,0.0,0.0,0.0,15.863942322,29.242365,6.08756716586,0.0,3.20568,2.88188716586
 05/27  07:00:00,47.42394788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.4623175789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,53.7574465661,0.516036701429,5.75205426483,0.0,15.863942322,29.242365,6.08848257757,0.0,3.20568,2.88280257757
 05/27  10:00:00,55.7052842285,1.67811936039,6.51922335258,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  11:00:00,71.2192441304,3.2870230253,19.7191977084,0.0,15.863942322,29.242365,6.08860337066,0.0,3.20568,2.88292337066
 05/27  12:00:00,73.9287077087,4.18742524269,22.1923151582,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,79.6684121281,4.70734128379,27.3907825651,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,84.7272437418,5.29889222283,31.8557232268,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,84.2377418389,5.18959294852,31.4732817096,0.0,15.863942322,29.242365,6.08761773483,0.0,3.20568,2.88193773483
 05/27  16:00:00,85.7557354305,5.49155164798,32.6903231326,0.0,15.863942322,29.242365,3.22593626487,0.000256264865146,3.20568,0.02
 05/27  17:00:00,83.6996513449,5.27247957847,30.861388745,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,83.6257287751,5.49789226288,30.5761823939,0.0,15.863942322,29.242365,6.08762637126,0.0,3.20568,2.88194637126
 05/27  19:00:00,79.8723956847,5.08582027464,26.9562803154,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,81.5916327928,4.34535648861,20.8872917731,0.0,15.863942322,29.242365,3.26547184259,0.0397918425919,3.20568,0.02
 05/27  21:00:00,74.8494687896,3.49504012792,15.1746662803,0.0,15.863942322,29.242365,3.27431972889,0.0486397288895,3.20568,0.02
 05/27  22:00:00,65.7318878065,0.8872464786,8.88159725768,0.0,15.863942322,29.242365,6.08761370189,0.0,3.20568,2.88193370189
 05/27  23:00:00,59.1109444037,0.226405391524,2.25581279859,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.9283607397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.913417387,0.0,0.0,0.0,15.863942322,29.242365,6.08753346053,0.0,3.20568,2.88185346053
 05/28  02:00:00,55.9049520069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.8915933077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,56.1514359164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,56.1407883797,0.0,0.0,0.0,15.863942322,29.242365,6.08757964666,0.0,3.20568,2.88189964666
 05/28  06:00:00,48.9465391766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.4384690433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.4663484369,0.0,0.0,0.0,15.863942322,29.242365,6.08858165223,0.0,3.20568,2.88290165223
 05/28  09:00:00,47.4818849665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.4954800585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,70.2613679458,1.58797818246,20.4643500671,0.0,15.863942322,29.242365,6.08860243574,0.0,3.20568,2.88292243574
 05/28  12:00:00,70.6019096766,2.81861560243,20.2573359889,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,65.8322952038,1.51128748459,16.8202595166,0.0,15.863942322,29.242365,6.08854396659,0.0,3.20568,2.88286396659
 05/28  14:00:00,47.4859772164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.4967296452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,52.9733052607,0.43181149731,5.03762429799,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  17:00:00,56.2032433271,0.701343861723,7.99813259933,0.0,15.863942322,29.242365,6.08761454367,0.0,3.20568,2.88193454367
 05/28  18:00:00,51.8340598499,0.339608087286,3.99567257944,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.7813360444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  20:00:00,56.3262980089,0.0,0.0,0.0,15.863942322,29.242365,6.0876166278,0.0,3.20568,2.8819366278
 05/28  21:00:00,56.1395225815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.8789002608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.5584324716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.8635113546,0.0,0.0,0.0,15.863942322,29.242365,6.08755537145,0.0,3.20568,2.88187537145
 05/29  01:00:00,55.85338524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.8414619136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.8317921082,0.0,0.0,0.0,15.863942322,29.242365,6.0875945873,0.0,3.20568,2.8819145873
 05/29  04:00:00,56.0974103763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,56.0850042463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,48.9473052087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.4467162813,0.0,0.0,0.0,15.863942322,29.242365,6.08752809489,0.0,3.20568,2.88184809489
 05/29  08:00:00,47.4710004461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.4936277913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,62.7891119809,0.952204219866,14.3139788769,0.0,15.863942322,29.242365,6.08847715468,0.0,3.20568,2.88279715468
 05/29  11:00:00,77.7792346861,2.99683288249,26.553432533,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,76.126424784,4.06652905354,24.5052765278,0.0,15.863942322,29.242365,6.08856787918,0.0,3.20568,2.88288787918
 05/29  13:00:00,81.820258838,4.70417193534,29.5425184134,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,87.8021049092,5.27249292441,34.9397224672,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,87.7027004561,5.26287358544,34.8507492607,0.0,15.863942322,29.242365,6.08783562604,0.000232439539051,3.20568,2.8819231865
 05/29  16:00:00,87.8611521371,5.51140458073,34.7737257851,0.0,15.863942322,29.242365,3.22587160256,0.000191602559376,3.20568,0.02
 05/29  17:00:00,84.1038748549,5.17899138694,31.3602150287,0.0,15.863942322,29.242365,3.22587476364,0.0001947636373,3.20568,0.02
 05/29  18:00:00,84.2499573376,5.29780191341,31.3960850385,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,80.6925874272,4.97082857848,27.8814648237,0.0,15.863942322,29.242365,6.08720808721,0.0,3.20568,2.88152808721
 05/29  20:00:00,80.8526740975,3.47489805442,21.0155355265,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,65.6752563109,1.56519382612,7.93078641983,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,66.4809022171,0.92963845909,9.58363874794,0.0,15.863942322,29.242365,6.08761749124,0.0,3.20568,2.88193749124
 05/29  23:00:00,56.6420152365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.963410116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.9668290523,0.0,0.0,0.0,15.863942322,29.242365,6.08845901091,0.0,3.20568,2.88277901091
 05/30  02:00:00,55.9318992965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.906360597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  04:00:00,57.3246307396,0.0,0.0,0.0,15.863942322,29.242365,6.08846446193,0.0,3.20568,2.88278446193
 05/30  05:00:00,57.1083598984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  06:00:00,134.883239151,9.57209868789,75.2840112805,0.0,15.863942322,29.818365,6.11586642372,0.0273965189206,3.20568,2.8827899048
 05/30  07:00:00,212.986003074,9.11658143351,90.9198324978,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/30  08:00:00,306.613578042,16.7803199299,131.594211189,0.0,80.527626,75.0917375,29.8159950429,0.0,24.0426,5.7733950429
 05/30  09:00:00,317.887825256,19.7049210221,139.930867246,0.0,80.527626,75.0917375,35.6184759643,0.0,24.0426,11.5758759643
 05/30  10:00:00,333.904237552,22.7080908651,148.935299925,0.0,80.527626,79.0911225,43.6371449141,0.0,32.0568,11.5803449141
 05/30  11:00:00,349.829968473,26.1722436457,160.672504931,0.0,80.527626,79.0911225,46.5510625758,0.0,32.0568,14.4942625758
 05/30  12:00:00,358.121633297,28.7632686796,167.061103626,0.0,80.527626,79.0911225,46.5663367548,0.0,32.0568,14.5095367548
 05/30  13:00:00,357.631194198,30.2764553252,169.048517454,0.0,80.527626,75.0917375,30.5498732593,0.0,16.0284,14.5214732593
 05/30  14:00:00,359.552308009,30.4625561744,170.780049858,0.0,80.527626,75.0917375,27.6067767444,0.0,16.0284,11.5783767444
 05/30  15:00:00,354.850545068,30.6588060972,167.887512849,0.0,80.527626,73.092045,14.791623586,0.0,3.20568,11.585943586
 05/30  16:00:00,352.7533344,30.3951303589,166.053016979,0.0,80.527626,73.092045,3.24850956049,0.0228295604891,3.20568,0.02
 05/30  17:00:00,303.448693331,28.8262639733,161.592697463,0.0,80.527626,29.818365,6.09092750225,0.0,3.20568,2.88524750225
 05/30  18:00:00,298.711604795,26.8330041493,158.857190053,0.0,80.527626,29.818365,6.0951133549,0.0,3.20568,2.8894333549
 05/30  19:00:00,285.144977859,19.8166240715,152.321020532,0.0,80.527626,29.818365,8.97022155777,0.0,3.20568,5.76454155777
 05/30  20:00:00,273.863147845,13.966474779,138.332623048,0.0,80.527626,29.818365,8.96710468778,0.0,3.20568,5.76142468778
 05/30  21:00:00,61.9086028633,1.02745905346,4.89443523039,0.0,15.863942322,29.242365,6.09658208041,0.0,3.20568,2.89090208041
 05/30  22:00:00,72.0981371405,1.7546005238,14.3565321106,0.0,15.863942322,29.242365,6.09196540095,0.0,3.20568,2.88628540095
 05/30  23:00:00,63.6242751057,0.538367389787,6.40150932892,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  24:00:00,59.5045853374,0.284402022805,3.24514605536,0.0,15.863942322,29.242365,6.08852712826,0.0,3.20568,2.88284712826
 05/31  01:00:00,55.9680774645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.9678081762,0.0,0.0,0.0,15.863942322,29.242365,6.08852392722,0.0,3.20568,2.88284392722
 05/31  03:00:00,55.9700923051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,56.2566531076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,56.1820507047,0.0,0.0,0.0,15.863942322,29.242365,6.08852248397,0.0,3.20568,2.88284248397
 05/31  06:00:00,95.2662983641,9.2390767242,36.5761280644,0.0,15.863942322,29.818365,3.31332351886,0.0876435188575,3.20568,0.02
 05/31  07:00:00,149.338352959,8.05944818046,28.4782661797,0.0,80.527626,29.818365,6.09074895555,0.0,3.20568,2.88506895555
 05/31  08:00:00,215.824006076,11.5958702491,46.1407221323,0.0,80.527626,75.0917375,29.8159822821,0.0,24.0426,5.77338228208
 05/31  09:00:00,222.463880052,12.4641412868,51.9019613937,0.0,80.527626,75.0917375,35.6185598805,0.0,24.0426,11.5759598805
 05/31  10:00:00,244.343129052,13.9982627878,68.2062306023,0.0,80.527626,79.0911225,43.6380648999,0.0,32.0568,11.5812648999
 05/31  11:00:00,267.977428009,16.0431629512,89.0559391267,0.0,80.527626,79.0911225,43.6548407185,0.0,32.0568,11.5980407185
 05/31  12:00:00,269.11248968,14.3166732539,92.606406184,0.0,80.527626,79.0911225,46.566358762,0.0,32.0568,14.509558762
 05/31  13:00:00,269.157995561,14.7434968326,96.1999161474,0.0,80.527626,75.0917375,30.5477215183,0.000227921683776,16.0284,14.5190935967
 05/31  14:00:00,289.409514868,17.9363732216,113.236239338,0.0,80.527626,75.0917375,27.608243055,0.00177368057695,16.0284,11.5780693744
 05/31  15:00:00,292.816990278,19.7877314509,116.785355848,0.0,80.527626,73.092045,14.8160041603,0.0251891578777,3.20568,11.5851350024
 05/31  16:00:00,282.485077488,15.8315921789,110.406757378,0.0,80.527626,73.092045,6.14549262614,0.0547374063287,3.20568,2.88507521981
 05/31  17:00:00,233.097906313,13.2706422051,106.850340598,0.0,80.527626,29.818365,6.09090112128,0.0,3.20568,2.88522112128
 05/31  18:00:00,228.587414417,12.9791944961,102.64656643,0.0,80.527626,29.818365,6.09522181511,0.0,3.20568,2.88954181511
 05/31  19:00:00,210.709937395,11.3563568916,86.1378287231,0.0,80.527626,29.818365,8.97033484873,0.0,3.20568,5.76465484873
 05/31  20:00:00,199.30277208,10.0723359176,67.5448631329,0.0,80.527626,29.818365,6.09664950515,0.0,3.20568,2.89096950515
 05/31  21:00:00,56.0177500791,0.0,0.0,0.0,15.863942322,29.242365,8.967399084,0.0,3.20568,5.761719084
 05/31  22:00:00,55.8443076125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  23:00:00,56.5484319629,0.0,0.0,0.0,15.863942322,29.242365,6.09037773981,0.0,3.20568,2.88469773981
 05/31  24:00:00,55.8343263175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  01:00:00,55.8216938081,0.0,0.0,0.0,15.863942322,29.242365,6.08854923044,0.0,3.20568,2.88286923044
 06/01  02:00:00,55.810465741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.7999955671,0.0,0.0,0.0,15.863942322,29.242365,6.0885410132,0.0,3.20568,2.8828610132
 06/01  04:00:00,56.0488222205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,56.01859931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  06:00:00,85.3486426061,8.1275191699,29.263812689,0.0,15.863942322,29.818365,6.17077332233,0.0822084550816,3.20568,2.88288486725
 06/01  07:00:00,153.12985853,7.88427538621,32.4354600792,0.0,80.527626,29.818365,6.09091146765,0.0,3.20568,2.88523146765
 06/01  08:00:00,241.373326196,10.8909593442,72.3259118525,0.0,80.527626,75.0917375,29.8284856091,0.012788163069,24.0426,5.77309744605
 06/01  09:00:00,277.596701281,12.9949687777,106.391596489,0.0,80.527626,75.0917375,35.6172845206,0.0,24.0426,11.5746845206
 06/01  10:00:00,308.963924313,15.5562083148,131.161962392,0.0,80.527626,79.0911225,40.7466128235,0.0,32.0568,8.68981282354
 06/01  11:00:00,329.289538361,19.018214709,147.310626891,0.0,80.527626,79.0911225,46.5508092537,0.0,32.0568,14.4940092537
 06/01  12:00:00,339.966704638,22.454327534,155.238204477,0.0,80.527626,79.0911225,46.5657337289,0.0,32.0568,14.5089337289
 06/01  13:00:00,342.868564301,25.5285685874,159.048063367,0.0,80.527626,75.0917375,30.5487343312,0.0,16.0284,14.5203343312
 06/01  14:00:00,348.237580981,28.4393130699,161.499327712,0.0,80.527626,75.0917375,27.6044996928,0.0,16.0284,11.5760996928
 06/01  15:00:00,346.856446109,30.2561466956,160.301136496,0.0,80.527626,73.092045,14.7900829161,0.000973285685762,3.20568,11.5834296304
 06/01  16:00:00,347.208611522,30.0415141783,160.862565968,0.0,80.527626,73.092045,6.11932000967,0.0284165465624,3.20568,2.8852234631
 06/01  17:00:00,293.633128486,24.7412823711,155.862989169,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/01  18:00:00,279.70165177,19.502086583,147.185224631,0.0,80.527626,29.818365,8.96410085524,0.0,3.20568,5.75842085524
 06/01  19:00:00,259.168549883,14.9735201835,130.899884021,0.0,80.527626,29.818365,6.09789351055,0.0,3.20568,2.89221351055
 06/01  20:00:00,246.994935935,12.3313439865,112.840713318,0.0,80.527626,29.818365,8.96738083649,0.0,3.20568,5.76170083649
 06/01  21:00:00,56.1718154814,0.0,0.0,0.0,15.863942322,29.242365,6.09640219235,0.0,3.20568,2.89072219235
 06/01  22:00:00,55.9487148076,0.0,0.0,0.0,15.863942322,29.242365,6.09189852165,0.0,3.20568,2.88621852165
 06/01  23:00:00,56.6393081359,0.0,0.0,0.0,15.863942322,29.242365,6.09034461585,0.0,3.20568,2.88466461585
 06/01  24:00:00,55.9251667385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.9179862734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.8702838147,0.0,0.0,0.0,15.863942322,29.242365,6.08849910726,0.0,3.20568,2.88281910726
 06/02  03:00:00,55.8448546952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,57.1502082645,0.0,0.0,0.0,15.863942322,29.242365,6.08848426948,0.0,3.20568,2.88280426948
 06/02  05:00:00,56.9335136036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  06:00:00,98.0910573312,8.3800624263,41.2630665002,0.0,15.863942322,29.818365,3.27207925612,0.0463992561175,3.20568,0.02
 06/02  07:00:00,170.908967039,7.917302318,50.110621956,0.0,80.527626,29.818365,6.09083150042,0.0,3.20568,2.88515150042
 06/02  08:00:00,271.352075408,12.3786281157,100.773504307,0.0,80.527626,75.0917375,29.8243320763,0.00837770732144,24.0426,5.77335436899
 06/02  09:00:00,294.758167021,14.8073317206,121.714666197,0.0,80.527626,75.0917375,35.6178582759,0.0,24.0426,11.5752582759
 06/02  10:00:00,312.66918476,17.0908151277,133.326855795,0.0,80.527626,79.0911225,43.6362174753,0.0,32.0568,11.5794174753
 06/02  11:00:00,328.156867899,20.2355027272,144.961339774,0.0,80.527626,79.0911225,43.6549840556,0.000617496740298,32.0568,11.5975665589
 06/02  12:00:00,345.865670915,24.3239281121,159.252876118,0.0,80.527626,79.0911225,46.5676724485,0.00198345970452,32.0568,14.5088889888
 06/02  13:00:00,349.326082077,26.8348364235,164.183114683,0.0,80.527626,75.0917375,30.5456829407,0.0,16.0284,14.5172829407
 06/02  14:00:00,351.133713097,29.2804561053,163.545720775,0.0,80.527626,75.0917375,27.604254218,0.0,16.0284,11.575854218
 06/02  15:00:00,352.385592688,30.5962231499,165.476938626,0.0,80.527626,73.092045,14.7891027704,0.000801562129478,3.20568,11.5826212083
 06/02  16:00:00,350.977894636,30.4466468272,164.215475573,0.0,80.527626,73.092045,6.09131713625,0.000496496748429,3.20568,2.8851406395
 06/02  17:00:00,291.417508986,24.6679045536,153.713461943,0.0,80.527626,29.818365,6.09150897203,0.0012907303604,3.20568,2.88453824166
 06/02  18:00:00,283.608746667,21.1811879375,149.400500529,0.0,80.527626,29.818365,6.09731095047,0.00214610034776,3.20568,2.88948485012
 06/02  19:00:00,269.509756277,16.7441807428,139.771849605,0.0,80.527626,29.818365,6.09795270066,0.0,3.20568,2.89227270066
 06/02  20:00:00,251.731383509,12.7544169237,117.456443647,0.0,80.527626,29.818365,8.96762646543,0.0,3.20568,5.76194646543
 06/02  21:00:00,61.5636030037,0.516770748606,5.11656750699,0.0,15.863942322,29.242365,6.09664743999,0.0,3.20568,2.89096743999
 06/02  22:00:00,55.9224268954,0.0,0.0,0.0,15.863942322,29.242365,6.09178454005,0.0,3.20568,2.88610454005
 06/02  23:00:00,56.6223715866,0.0,0.0,0.0,15.863942322,29.242365,6.09027721859,0.0,3.20568,2.88459721859
 06/02  24:00:00,55.9278938276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,55.934083054,0.0,0.0,0.0,15.863942322,29.242365,6.08752376829,0.0,3.20568,2.88184376829
 06/03  02:00:00,55.9106909273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.8451987839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,56.0982757718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,56.0642916609,0.0,0.0,0.0,15.863942322,29.242365,6.08753395135,0.0,3.20568,2.88185395135
 06/03  06:00:00,47.4892269693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.4300604697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.4711700965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,47.4965719216,0.0,0.0,0.0,15.863942322,29.242365,6.08854475963,0.0,3.20568,2.88286475963
 06/03  10:00:00,57.9551585559,1.54157855899,8.89267221524,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,79.3586229472,4.20674400725,26.9221445774,0.0,15.863942322,29.242365,6.08852473417,0.0,3.20568,2.88284473417
 06/03  12:00:00,84.0765124381,5.30283940755,31.2225253059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,79.4171375954,4.49498156582,27.3605690069,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,88.1995867015,5.65885573141,34.9711501022,0.0,15.863942322,29.242365,6.08757550611,0.0,3.20568,2.88189550611
 06/03  15:00:00,85.0133318759,4.92326125088,32.5141254249,0.0,15.863942322,29.242365,3.22582162596,0.000141625960843,3.20568,0.02
 06/03  16:00:00,92.9051969366,6.07925251869,39.2410933786,0.0,15.863942322,29.242365,3.2265856612,0.000905661200999,3.20568,0.02
 06/03  17:00:00,85.9229050825,5.04457518396,33.2899865512,0.0,15.863942322,29.242365,3.22617603347,0.000496033473332,3.20568,0.02
 06/03  18:00:00,92.0373221487,6.17339243103,38.2853708336,0.0,15.863942322,29.242365,6.08853685345,0.000994521111501,3.20568,2.88186233234
 06/03  19:00:00,82.1944994914,4.93507466308,29.407859274,0.0,15.863942322,29.242365,3.22593194968,0.000251949676632,3.20568,0.02
 06/03  20:00:00,87.1957489302,5.26203830763,25.5766357035,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,79.2340255546,3.85284224751,19.205455032,0.0,15.863942322,29.242365,3.34670931063,0.121029310635,3.20568,0.02
 06/03  22:00:00,67.9705554712,1.83548876271,10.1666248558,0.0,15.863942322,29.242365,6.14390728573,0.0563341868423,3.20568,2.88189309888
 06/03  23:00:00,58.6043959028,0.171199327043,1.79589439748,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.9415426285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.9202642552,0.0,0.0,0.0,15.863942322,29.242365,6.08755812066,0.0,3.20568,2.88187812066
 06/04  02:00:00,55.910140689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.9097860782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,56.1720855263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,56.138891858,0.0,0.0,0.0,15.863942322,29.242365,6.08756260741,0.0,3.20568,2.88188260741
 06/04  06:00:00,47.5075790509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.4388686603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,52.0609283201,0.344800979146,4.2356168345,0.0,15.863942322,29.242365,6.0885279797,0.0,3.20568,2.8828479797
 06/04  09:00:00,58.4596150263,2.26477418745,8.68235880694,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,76.6568653195,4.5221458501,24.6001917523,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  11:00:00,78.8386264835,4.52650714498,26.0668730039,0.0,15.863942322,29.242365,6.08850755367,0.0,3.20568,2.88282755367
 06/04  12:00:00,79.4601484224,4.74975886549,27.135740844,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,84.1162317561,4.98293468373,31.5499828635,0.0,15.863942322,29.242365,6.08853261878,0.0,3.20568,2.88285261878
 06/04  14:00:00,88.3606258378,5.41639076873,35.3516917183,0.0,15.863942322,29.242365,3.22586546555,0.000185465549456,3.20568,0.02
 06/04  15:00:00,89.6272539014,5.52094922093,36.518898105,0.0,15.863942322,29.242365,3.22692670573,0.00124670572723,3.20568,0.02
 06/04  16:00:00,89.1930412248,5.71021588766,35.8973015757,0.0,15.863942322,29.242365,3.22666176878,0.000981768783751,3.20568,0.02
 06/04  17:00:00,90.8836021726,5.91186906761,37.3825832086,0.0,15.863942322,29.242365,6.08908680772,0.00150014405379,3.20568,2.88190666366
 06/04  18:00:00,88.6449660849,5.89931304475,35.1662750132,0.0,15.863942322,29.242365,3.22621876171,0.000538761710588,3.20568,0.02
 06/04  19:00:00,85.3316152181,5.59844008104,31.893869645,0.0,15.863942322,29.242365,3.22573355078,5.35507772407e-05,3.20568,0.02
 06/04  20:00:00,86.5747932379,5.22392819773,25.015696938,0.0,15.863942322,29.242365,6.08756945356,0.0,3.20568,2.88188945356
 06/04  21:00:00,75.5589015662,3.9002962683,15.5201025558,0.0,15.863942322,29.242365,4.13504208181,0.909362081813,3.20568,0.02
 06/04  22:00:00,61.7560173802,0.945824733745,4.89165299853,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.6192065138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.9285829382,0.0,0.0,0.0,15.863942322,29.242365,6.08748896458,0.0,3.20568,2.88180896458
 06/05  01:00:00,55.9229524785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.9211453267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.9035243381,0.0,0.0,0.0,15.863942322,29.242365,6.0884144631,0.0,3.20568,2.8827344631
 06/05  04:00:00,56.1563953505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,56.1285508438,0.0,0.0,0.0,15.863942322,29.242365,6.08788558305,0.0,3.20568,2.88220558305
 06/05  06:00:00,98.8276621787,8.5664411815,42.1912832327,0.0,15.863942322,29.818365,3.2713337097,0.0456537096977,3.20568,0.02
 06/05  07:00:00,174.472524301,8.08777742016,53.5080468349,0.0,80.527626,29.818365,6.09073006936,0.0,3.20568,2.88505006936
 06/05  08:00:00,283.609348045,13.5648989911,111.847642301,0.0,80.527626,75.0917375,29.8238640847,0.0084246742659,24.0426,5.77283941044
 06/05  09:00:00,308.068952618,16.1068327733,133.720316068,0.0,80.527626,75.0917375,35.6156373265,0.0,24.0426,11.5730373265
 06/05  10:00:00,324.610505326,18.8357686044,143.509352743,0.0,80.527626,79.0911225,40.7463945154,0.0,32.0568,8.68959451536
 06/05  11:00:00,345.474482039,23.3475857147,159.135826784,0.0,80.527626,79.0911225,46.5470279617,0.0,32.0568,14.4902279617
 06/05  12:00:00,352.143390069,25.747398658,164.096861611,0.0,80.527626,79.0911225,46.5643859857,0.00156593574954,32.0568,14.50602005
 06/05  13:00:00,352.481815469,27.8674514451,166.305570999,0.0,80.527626,75.0917375,30.5474863383,0.00220715782586,16.0284,14.5168791805
 06/05  14:00:00,357.556951983,30.4624654834,168.77878619,0.0,80.527626,75.0917375,24.7160767464,0.00130417686884,16.0284,8.68637256956
 06/05  15:00:00,355.187511484,30.9121037267,167.954548466,0.0,80.527626,73.092045,14.7897704272,0.0,3.20568,11.5840904272
 06/05  16:00:00,353.43037754,30.8718917733,166.23419359,0.0,80.527626,73.092045,6.09113741054,0.000256790753651,3.20568,2.88520061978
 06/05  17:00:00,303.33454705,28.3371028382,161.952390257,0.0,80.527626,29.818365,6.09107068908,0.000353882118803,3.20568,2.88503680696
 06/05  18:00:00,298.337748524,25.9710319645,159.32947782,0.0,80.527626,29.818365,6.09471128965,0.0,3.20568,2.88903128965
 06/05  19:00:00,278.608001539,19.0230755505,146.275308454,0.0,80.527626,29.818365,8.9703584382,0.000318895812237,3.20568,5.76435954239
 06/05  20:00:00,255.146419686,13.4722312204,119.869739141,0.0,80.527626,29.818365,6.09646691184,0.0,3.20568,2.89078691184
 06/05  21:00:00,62.3033892997,0.742887801065,5.41736452274,0.0,15.863942322,29.242365,8.96740158195,0.0,3.20568,5.76172158195
 06/05  22:00:00,56.6518587084,0.45126588235,0.270086082731,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  23:00:00,56.6186684522,0.0,0.0,0.0,15.863942322,29.242365,6.0901938901,0.0,3.20568,2.8845138901
 06/05  24:00:00,55.9113334582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.9056985646,0.0,0.0,0.0,15.863942322,29.242365,6.08851477359,0.0,3.20568,2.88283477359
 06/06  02:00:00,55.8973333503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.888754053,0.0,0.0,0.0,15.863942322,29.242365,6.08847408357,0.0,3.20568,2.88279408357
 06/06  04:00:00,57.1878690181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,56.9787384534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,95.1691594408,8.32670883769,38.3541762472,0.0,15.863942322,29.818365,6.13978723765,0.0512777457348,3.20568,2.88282949192
 06/06  07:00:00,171.275696461,7.92377535657,50.4652956526,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/06  08:00:00,277.849238412,12.4517329619,107.182837187,0.0,80.527626,75.0917375,32.6995777814,0.00852988601365,24.0426,8.64844789538
 06/06  09:00:00,302.230412512,14.8592479563,129.111881161,0.0,80.527626,75.0917375,32.7277688681,0.0,24.0426,8.68516886808
 06/06  10:00:00,327.188579018,17.9918892171,146.91292762,0.0,80.527626,79.0911225,43.6346581648,0.0,32.0568,11.5778581648
 06/06  11:00:00,350.64751968,23.2211553237,164.423561733,0.0,80.527626,79.0911225,46.5463121299,0.0,32.0568,14.4895121299
 06/06  12:00:00,358.266205981,26.3889681337,169.562987256,0.0,80.527626,79.0911225,43.6655207348,0.000234001403439,32.0568,11.6084867334
 06/06  13:00:00,359.012472868,29.2452085683,171.44464618,0.0,80.527626,75.0917375,30.5446353384,0.000924551843686,16.0284,14.5153107866
 06/06  14:00:00,365.205818757,30.6296396157,176.240590513,0.0,80.527626,75.0917375,27.6033760593,0.0,16.0284,11.5749760593
 06/06  15:00:00,364.537326334,31.299455809,176.895729974,0.0,80.527626,73.092045,14.7880445642,0.00122390232441,3.20568,11.5811406619
 06/06  16:00:00,357.843831902,31.144107407,170.364204147,0.0,80.527626,73.092045,6.09167749678,0.000942706381827,3.20568,2.8850547904
 06/06  17:00:00,309.581570286,28.8325322394,167.685978358,0.0,80.527626,29.818365,6.09140769392,0.000572986894693,3.20568,2.88515470703
 06/06  18:00:00,267.345656132,20.3403941899,134.004562835,0.0,80.527626,29.818365,6.09605406536,0.00109903352937,3.20568,2.88927503183
 06/06  19:00:00,220.51739269,13.6857589229,93.918945037,0.0,80.527626,29.818365,6.09767044398,0.0,3.20568,2.89199044398
 06/06  20:00:00,215.981641434,11.4408525577,83.0834568197,0.0,80.527626,29.818365,8.96700501434,0.0,3.20568,5.76132501434
 06/06  21:00:00,55.9037612593,0.0,0.0,0.0,15.863942322,29.242365,6.09644347827,0.0,3.20568,2.89076347827
 06/06  22:00:00,55.9104998351,0.0,0.0,0.0,15.863942322,29.242365,6.09161752983,0.0,3.20568,2.88593752983
 06/06  23:00:00,56.6078250559,0.0,0.0,0.0,15.863942322,29.242365,6.09019435567,0.0,3.20568,2.88451435567
 06/06  24:00:00,55.9022131314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  01:00:00,55.8974718138,0.0,0.0,0.0,15.863942322,29.242365,6.08838583627,0.0,3.20568,2.88270583627
 06/07  02:00:00,55.8889675951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.8444117133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,56.0870490675,0.0,0.0,0.0,15.863942322,29.242365,6.08848886541,0.0,3.20568,2.88280886541
 06/07  05:00:00,56.0530878578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,94.0216504452,8.33139764239,37.6833470508,0.0,15.863942322,29.818365,3.27946807913,0.0537880791286,3.20568,0.02
 06/07  07:00:00,167.555898786,7.91482842467,46.7707874092,0.0,80.527626,29.818365,6.09079835049,0.0,3.20568,2.88511835049
 06/07  08:00:00,264.889229285,12.0469815462,94.6565121631,0.0,80.527626,75.0917375,29.814861343,0.0,24.0426,5.77226134299
