Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  09:00:00,289.488522942,14.2001483948,117.065210301,0.0,80.527626,75.0917375,35.6149107016,0.0,24.0426,11.5723107016
 06/07  10:00:00,316.565403867,16.9642884319,137.346206573,0.0,80.527626,79.0911225,43.6339429912,0.0,32.0568,11.5771429912
 06/07  11:00:00,332.95617944,21.1239767203,148.869889131,0.0,80.527626,79.0911225,43.6533885657,0.000240057823018,32.0568,11.5963485079
 06/07  12:00:00,339.660587442,23.4273868855,153.960049044,0.0,80.527626,79.0911225,46.5628192753,0.0006788016554,32.0568,14.5053404737
 06/07  13:00:00,340.436399265,25.4313518346,156.714316429,0.0,80.527626,75.0917375,30.5429262127,0.0,16.0284,14.5145262127
 06/07  14:00:00,347.212790394,27.9546069126,160.954715021,0.0,80.527626,75.0917375,27.6020394857,0.0,16.0284,11.5736394857
 06/07  15:00:00,346.939373604,30.2810029306,160.350727723,0.0,80.527626,73.092045,14.7885039201,0.0,3.20568,11.5828239201
 06/07  16:00:00,344.985272483,28.684036913,159.989527025,0.0,80.527626,73.092045,3.24497109269,0.0192910926921,3.20568,0.02
 06/07  17:00:00,272.865771891,19.4314207264,140.434263171,0.0,80.527626,29.818365,6.09182708096,0.00105508441239,3.20568,2.88509199655
 06/07  18:00:00,241.564811098,15.7370756717,112.884193493,0.0,80.527626,29.818365,6.09477531267,0.0,3.20568,2.88909531267
 06/07  19:00:00,223.240879132,13.3439051016,96.6947252386,0.0,80.527626,29.818365,8.96979936502,0.0,3.20568,5.76411936502
 06/07  20:00:00,218.344258819,11.1742317543,85.4356356192,0.0,80.527626,29.818365,6.09640270174,0.0,3.20568,2.89072270174
 06/07  21:00:00,56.0987785222,0.0,0.0,0.0,15.863942322,29.242365,8.96697166055,0.0,3.20568,5.76129166055
 06/07  22:00:00,55.8971401594,0.0,0.0,0.0,15.863942322,29.242365,6.09177050093,0.0,3.20568,2.88609050093
 06/07  23:00:00,56.5913907621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  24:00:00,55.8857797942,0.0,0.0,0.0,15.863942322,29.242365,6.08839365648,0.0,3.20568,2.88271365648
 06/08  01:00:00,55.8350501949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.8217468668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  03:00:00,55.8093333011,0.0,0.0,0.0,15.863942322,29.242365,6.08848807979,0.0,3.20568,2.88280807979
 06/08  04:00:00,56.0534344483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,56.0256292425,0.0,0.0,0.0,15.863942322,29.242365,6.08843500873,0.0,3.20568,2.88275500873
 06/08  06:00:00,87.8448439149,8.09020131966,31.7760601626,0.0,15.863942322,29.818365,3.28150214513,0.055822145132,3.20568,0.02
 06/08  07:00:00,164.264709378,7.89118818868,43.5114348016,0.0,80.527626,29.818365,6.09975401406,0.0090145365874,3.20568,2.88505947748
 06/08  08:00:00,259.851081394,11.2409923222,90.4156572457,0.0,80.527626,75.0917375,29.8237840016,0.00863974376405,24.0426,5.7725442578
 06/08  09:00:00,285.724134114,13.31476963,114.176743381,0.0,80.527626,75.0917375,32.7269423595,0.0,24.0426,8.68434235952
 06/08  10:00:00,306.31062299,15.5067246984,128.546350413,0.0,80.527626,79.0911225,43.6351779,0.0,32.0568,11.5783779
 06/08  11:00:00,324.226820226,18.149791181,143.101168357,0.0,80.527626,79.0911225,46.5456735576,0.00169252173038,32.0568,14.4871810358
 06/08  12:00:00,333.478265912,21.5981460756,149.600395801,0.0,80.527626,79.0911225,43.6663285997,0.00131507552193,32.0568,11.6082135241
 06/08  13:00:00,337.710925623,24.6143668911,154.80110305,0.0,80.527626,75.0917375,30.9323633257,0.000704338347955,16.0284,14.9032589874
 06/08  14:00:00,341.5749805,26.4459883956,156.828005625,0.0,80.527626,75.0917375,27.2155749766,0.000770405800756,16.0284,11.1864045708
 06/08  15:00:00,340.751762803,28.3370789427,156.107828203,0.0,80.527626,73.092045,14.788335669,0.00246185458549,3.20568,11.5801938144
 06/08  16:00:00,333.862824522,25.8819684916,151.672442997,0.0,80.527626,73.092045,6.11288266469,0.0222341747557,3.20568,2.88496848994
 06/08  17:00:00,269.951044866,18.9602542374,137.955722709,0.0,80.527626,29.818365,6.0953538239,0.0046202104787,3.20568,2.88505361342
 06/08  18:00:00,269.93751977,17.7615268249,139.146990669,0.0,80.527626,29.818365,6.0981163984,0.0033072366303,3.20568,2.88912916177
 06/08  19:00:00,256.37431327,15.0176959729,128.072686227,0.0,80.527626,29.818365,6.09784796974,0.000357571342456,3.20568,2.8918103984
 06/08  20:00:00,236.804125458,12.0296098929,102.999270903,0.0,80.527626,29.818365,8.96661817993,0.0,3.20568,5.76093817993
 06/08  21:00:00,56.1222695639,0.0,0.0,0.0,15.863942322,29.242365,6.09592172837,0.0,3.20568,2.89024172837
 06/08  22:00:00,55.913340979,0.0,0.0,0.0,15.863942322,29.242365,6.09172917629,0.0,3.20568,2.88604917629
 06/08  23:00:00,56.6345783034,0.0,0.0,0.0,15.863942322,29.242365,6.09023283066,0.0,3.20568,2.88455283066
 06/08  24:00:00,55.9052916811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.8579184822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  02:00:00,55.8419577898,0.0,0.0,0.0,15.863942322,29.242365,6.08848136352,0.0,3.20568,2.88280136352
 06/09  03:00:00,55.8312923354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.1278088225,0.0,0.0,0.0,15.863942322,29.242365,6.08842224047,0.0,3.20568,2.88274224047
 06/09  05:00:00,56.912590976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,95.1724554231,8.3218034872,38.4149416247,0.0,15.863942322,29.818365,3.28344304421,0.0577630442138,3.20568,0.02
 06/09  07:00:00,172.963029836,7.93270237072,52.1403746868,0.0,80.527626,29.818365,6.09081355457,0.0,3.20568,2.88513355457
 06/09  08:00:00,275.435515686,12.3465410934,104.875881304,0.0,80.527626,75.0917375,29.8151756051,0.0,24.0426,5.77257560512
 06/09  09:00:00,297.341227065,14.6916178887,124.404512984,0.0,80.527626,75.0917375,35.6143871706,0.0,24.0426,11.5717871706
 06/09  10:00:00,313.369802461,17.0541262896,134.060449595,0.0,80.527626,79.0911225,43.6347134062,0.0,32.0568,11.5779134062
 06/09  11:00:00,328.256888955,20.1708258895,145.119421362,0.0,80.527626,79.0911225,43.6526591934,0.00164737689039,32.0568,11.5942118166
 06/09  12:00:00,338.539235899,23.3433391435,152.91470025,0.0,80.527626,79.0911225,46.5606603891,0.000368518340559,32.0568,14.5034918707
 06/09  13:00:00,341.363960717,25.312552979,157.751867889,0.0,80.527626,75.0917375,30.5431694452,0.000271150734675,16.0284,14.5144982945
 06/09  14:00:00,346.328068379,27.5525022484,160.468670546,0.0,80.527626,75.0917375,27.6016333469,0.0,16.0284,11.5732333469
 06/09  15:00:00,347.036186467,30.0742503566,160.655029927,0.0,80.527626,73.092045,11.8969784647,0.0,3.20568,8.69129846465
 06/09  16:00:00,342.442684486,28.7262862518,157.419304872,0.0,80.527626,73.092045,6.11040991956,0.0196692705727,3.20568,2.88506064899
 06/09  17:00:00,250.59346481,17.9393709171,119.712985266,0.0,80.527626,29.818365,6.09081381505,0.0,3.20568,2.88513381505
 06/09  18:00:00,214.561862425,13.0323057906,88.6418510948,0.0,80.527626,29.818365,6.09492624337,0.0,3.20568,2.88924624337
 06/09  19:00:00,203.464329777,11.0744306043,79.5076712755,0.0,80.527626,29.818365,8.96935221871,0.0,3.20568,5.76367221871
 06/09  20:00:00,202.357738819,10.0381914913,70.8709165257,0.0,80.527626,29.818365,6.09609850618,0.0,3.20568,2.89041850618
 06/09  21:00:00,55.8911073838,0.0,0.0,0.0,15.863942322,29.242365,6.09623759923,0.0,3.20568,2.89055759923
 06/09  22:00:00,55.8886590452,0.0,0.0,0.0,15.863942322,29.242365,6.09166909317,0.0,3.20568,2.88598909317
 06/09  23:00:00,56.5827526582,0.0,0.0,0.0,15.863942322,29.242365,6.090308215,0.0,3.20568,2.884628215
 06/09  24:00:00,55.8306483558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.8117787496,0.0,0.0,0.0,15.863942322,29.242365,6.08747613988,0.0,3.20568,2.88179613988
 06/10  02:00:00,55.8037572379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.7916944109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.040158842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.0124217131,0.0,0.0,0.0,15.863942322,29.242365,6.0875508441,0.0,3.20568,2.8818708441
 06/10  06:00:00,47.4514589498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4001866613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4451656423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  09:00:00,47.4883707176,0.0,0.0,0.0,15.863942322,29.242365,6.08834961744,0.0,3.20568,2.88266961744
 06/10  10:00:00,49.9112343543,0.173055367352,2.22381644094,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,52.7280185064,0.342398654085,4.17993423315,0.0,15.863942322,29.242365,6.08843420228,0.0,3.20568,2.88275420228
 06/10  12:00:00,72.798523585,3.26737193965,22.0086008631,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,79.345678779,3.9727467005,27.8341251861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,65.6794060193,2.91112285453,15.2803387468,0.0,15.863942322,29.242365,6.08752923794,0.0,3.20568,2.88184923794
 06/10  15:00:00,61.3772524043,1.28076342439,12.6642004887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,51.1614855504,0.343820807855,3.38258347841,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,49.259143051,0.171199327043,1.6398834581,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  18:00:00,47.4563620561,0.0,0.0,0.0,15.863942322,29.242365,6.08749970688,0.0,3.20568,2.88181970688
 06/10  19:00:00,47.735728385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,56.2744456026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  21:00:00,56.1013901307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.8963605878,0.0,0.0,0.0,15.863942322,29.242365,6.08747054219,0.0,3.20568,2.88179054219
 06/10  23:00:00,56.5040704762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.8117895079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.8064914382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.8016672466,0.0,0.0,0.0,15.863942322,29.242365,6.08754145355,0.0,3.20568,2.88186145355
 06/11  03:00:00,55.8024566595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.0722620831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,56.0517078596,0.0,0.0,0.0,15.863942322,29.242365,6.08750791102,0.0,3.20568,2.88182791102
 06/11  06:00:00,47.4761124411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4076653863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4482787137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  09:00:00,47.4758318815,0.0,0.0,0.0,15.863942322,29.242365,6.08847030962,0.0,3.20568,2.88279030962
 06/11  10:00:00,47.489135632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  11:00:00,48.1983744033,0.0,0.0,0.0,15.863942322,29.242365,6.08839934752,0.0,3.20568,2.88271934752
 06/11  12:00:00,71.0319481171,1.55977244802,21.9461273321,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,72.2146837183,2.70776637587,21.9760452558,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,51.0701175899,0.295502471909,3.3110030875,0.0,15.863942322,29.242365,6.08750412404,0.0,3.20568,2.88182412404
 06/11  15:00:00,47.4270117887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,47.4339525384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,47.4370338576,0.0,0.0,0.0,15.863942322,29.242365,6.08746972652,0.0,3.20568,2.88178972652
 06/11  18:00:00,47.4399520534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,47.6872434716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,56.20097675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,56.0379844214,0.0,0.0,0.0,15.863942322,29.242365,6.0875382941,0.0,3.20568,2.8818582941
 06/11  22:00:00,55.8270233685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.4929557901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.7975688388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.7851368162,0.0,0.0,0.0,15.863942322,29.242365,6.08837059578,0.0,3.20568,2.88269059578
 06/12  02:00:00,55.7773802451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.7733246226,0.0,0.0,0.0,15.863942322,29.242365,6.08844177908,0.0,3.20568,2.88276177908
 06/12  04:00:00,56.0241286007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,55.9989493382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,88.7257205768,7.93416942424,32.8215015868,0.0,15.863942322,29.818365,6.22391450054,0.135549443523,3.20568,2.88268505702
 06/12  07:00:00,158.098749021,7.87832893743,37.3908967276,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/12  08:00:00,240.869374641,10.0313746116,72.6746704186,0.0,80.527626,75.0917375,29.8282155724,0.0133322791067,24.0426,5.77228329327
 06/12  09:00:00,277.13809685,12.0577597842,106.863963264,0.0,80.527626,75.0917375,35.6130660128,0.0,24.0426,11.5704660128
 06/12  10:00:00,300.858566199,14.3708525993,124.243255044,0.0,80.527626,79.0911225,43.6336115684,0.0,32.0568,11.5768115684
 06/12  11:00:00,325.344963379,17.2159027634,145.156932956,0.0,80.527626,79.0911225,43.6507951749,0.0,32.0568,11.5939951749
 06/12  12:00:00,335.936785425,20.9348109239,152.725489919,0.0,80.527626,79.0911225,46.5587553857,0.000324823121226,32.0568,14.5016305626
 06/12  13:00:00,333.670431848,23.0615672909,152.315890394,0.0,80.527626,75.0917375,30.543642553,0.0033633051641,16.0284,14.5118792478
 06/12  14:00:00,337.428983145,25.3153217434,153.816933829,0.0,80.527626,75.0917375,27.6007341816,0.0,16.0284,11.5723341816
 06/12  15:00:00,325.009195551,25.186102239,143.569826234,0.0,80.527626,73.092045,11.8951523159,0.000366681898787,3.20568,8.68910563397
 06/12  16:00:00,303.264241781,18.9061726127,128.136496903,0.0,80.527626,73.092045,6.11472704757,0.0240003554319,3.20568,2.88504669213
 06/12  17:00:00,231.985941613,13.0116107994,106.041397441,0.0,80.527626,29.818365,6.09077877952,0.0,3.20568,2.88509877952
 06/12  18:00:00,218.944099688,11.3146890647,94.6988128146,0.0,80.527626,29.818365,6.09482764037,0.0,3.20568,2.88914764037
 06/12  19:00:00,215.171435909,10.3527957592,91.602795867,0.0,80.527626,29.818365,8.96903602306,0.0,3.20568,5.76335602306
 06/12  20:00:00,216.442086545,9.64647388334,85.0408507769,0.0,80.527626,29.818365,6.09592242541,0.0,3.20568,2.89024242541
 06/12  21:00:00,56.1134286989,0.0,0.0,0.0,15.863942322,29.242365,6.09630228168,0.0,3.20568,2.89062228168
 06/12  22:00:00,55.9048182527,0.0,0.0,0.0,15.863942322,29.242365,6.09149377804,0.0,3.20568,2.88581377804
 06/12  23:00:00,56.5894254515,0.0,0.0,0.0,15.863942322,29.242365,6.09012616155,0.0,3.20568,2.88444616155
 06/12  24:00:00,55.8436882936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.8303518738,0.0,0.0,0.0,15.863942322,29.242365,6.08840855729,0.0,3.20568,2.88272855729
 06/13  02:00:00,55.8153980519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.8106345419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  04:00:00,57.124541156,0.0,0.0,0.0,15.863942322,29.242365,6.08832619469,0.0,3.20568,2.88264619469
 06/13  05:00:00,56.918049276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  06:00:00,95.3903311455,8.19379354192,38.7642714988,0.0,15.863942322,29.818365,6.12719545467,0.0388041026388,3.20568,2.88271135203
 06/13  07:00:00,163.504555478,7.89723983667,42.7487241159,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/13  08:00:00,259.336103573,11.5643841836,89.5936163304,0.0,80.527626,75.0917375,29.8230811315,0.008705694952,24.0426,5.77177543656
 06/13  09:00:00,284.480579112,13.7055607811,112.556916679,0.0,80.527626,75.0917375,35.6123347158,0.0,24.0426,11.5697347158
 06/13  10:00:00,307.973026334,16.1281380619,129.600280964,0.0,80.527626,79.0911225,43.6320675817,0.0,32.0568,11.5752675817
 06/13  11:00:00,328.030397085,19.4375807806,145.632889143,0.0,80.527626,79.0911225,43.6491141037,0.0,32.0568,11.5923141037
 06/13  12:00:00,338.534526148,22.8918924496,153.374915212,0.0,80.527626,79.0911225,46.5573720108,0.000336807603474,32.0568,14.5002352032
 06/13  13:00:00,338.195607275,25.3003880417,154.61797496,0.0,80.527626,75.0917375,30.5391022606,0.0,16.0284,14.5107022606
 06/13  14:00:00,337.291767251,26.1713934017,152.845290709,0.0,80.527626,75.0917375,24.7128661941,0.0,16.0284,8.6844661941
 06/13  15:00:00,311.651243918,23.0382522832,132.393948443,0.0,80.527626,73.092045,14.7850642279,0.0,3.20568,11.5793842279
 06/13  16:00:00,283.129802273,15.1955460247,111.736150638,0.0,80.527626,73.092045,6.10537644608,0.0147956308831,3.20568,2.8849008152
 06/13  17:00:00,238.893729554,12.3100305281,113.632050292,0.0,80.527626,29.818365,6.09063051918,0.0,3.20568,2.88495051918
 06/13  18:00:00,237.274556664,10.9588579239,113.347287175,0.0,80.527626,29.818365,6.0946008638,0.0,3.20568,2.8889208638
 06/13  19:00:00,231.48922151,10.0510292315,108.486193952,0.0,80.527626,29.818365,6.09720035561,0.0,3.20568,2.89152035561
 06/13  20:00:00,226.601036726,9.32886733962,95.770837282,0.0,80.527626,29.818365,8.96650327786,0.0,3.20568,5.76082327786
 06/13  21:00:00,55.9267566347,0.0,0.0,0.0,15.863942322,29.242365,6.09609737308,0.0,3.20568,2.89041737308
 06/13  22:00:00,55.9212619822,0.0,0.0,0.0,15.863942322,29.242365,6.0913912711,0.0,3.20568,2.8857112711
 06/13  23:00:00,56.6176856812,0.0,0.0,0.0,15.863942322,29.242365,6.09012340927,0.0,3.20568,2.88444340927
 06/13  24:00:00,55.8991587847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  01:00:00,55.8563914674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.847122821,0.0,0.0,0.0,15.863942322,29.242365,6.08842858895,0.0,3.20568,2.88274858895
 06/14  03:00:00,55.8421181312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.1132576039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,56.0923413324,0.0,0.0,0.0,15.863942322,29.242365,6.0883406416,0.0,3.20568,2.8826606416
 06/14  06:00:00,108.405074261,8.39478329615,51.935441011,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/14  07:00:00,176.504429243,7.87868343116,55.7296039161,0.0,80.527626,29.818365,6.09062889071,0.0,3.20568,2.88494889071
 06/14  08:00:00,261.790727297,11.4719038807,92.1346796083,0.0,80.527626,75.0917375,29.8142008596,0.0,24.0426,5.77160085962
 06/14  09:00:00,277.579881351,13.7083393358,105.663146767,0.0,80.527626,75.0917375,35.6118097159,0.0,24.0426,11.5692097159
 06/14  10:00:00,296.105192212,15.7161383519,118.163468501,0.0,80.527626,79.0911225,40.7437321167,0.0,32.0568,8.68693211668
 06/14  11:00:00,311.261020629,15.4922554019,132.828053726,0.0,80.527626,79.0911225,46.5420926971,0.0,32.0568,14.4852926971
 06/14  12:00:00,313.987969008,15.3001040915,136.436812208,0.0,80.527626,79.0911225,43.6610758387,0.0,32.0568,11.6042758387
 06/14  13:00:00,313.940149208,16.7865455013,138.882298558,0.0,80.527626,75.0917375,30.5385539642,0.0,16.0284,14.5101539642
 06/14  14:00:00,328.614482547,21.2513949903,149.080286129,0.0,80.527626,75.0917375,27.601409562,0.000752463663562,16.0284,11.5722570983
 06/14  15:00:00,332.254054083,25.1968159431,150.769205347,0.0,80.527626,73.092045,14.7848798425,0.000278926473783,3.20568,11.578920916
 06/14  16:00:00,322.157422872,18.8180902555,147.043772251,0.0,80.527626,73.092045,3.26150618987,0.0358261898721,3.20568,0.02
 06/14  17:00:00,260.352053478,14.1982316663,133.160152645,0.0,80.527626,29.818365,6.09065288969,0.0,3.20568,2.88497288969
 06/14  18:00:00,245.7092652,13.2914215577,119.456239714,0.0,80.527626,29.818365,6.09451678205,0.0,3.20568,2.88883678205
 06/14  19:00:00,232.2998679,12.0529498635,107.013309832,0.0,80.527626,29.818365,8.96898825168,0.0,3.20568,5.76330825168
 06/14  20:00:00,226.210931878,10.4628293128,93.9821217785,0.0,80.527626,29.818365,6.09595330666,0.0,3.20568,2.89027330666
 06/14  21:00:00,56.1287085467,0.0,0.0,0.0,15.863942322,29.242365,8.96666586663,0.0,3.20568,5.76098586663
 06/14  22:00:00,55.9261946571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  23:00:00,56.6276575306,0.0,0.0,0.0,15.863942322,29.242365,6.09020685115,0.0,3.20568,2.88452685115
 06/14  24:00:00,55.9214889939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.9004012461,0.0,0.0,0.0,15.863942322,29.242365,6.08837596867,0.0,3.20568,2.88269596867
 06/15  02:00:00,55.8552320664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8494302324,0.0,0.0,0.0,15.863942322,29.242365,6.08842928422,0.0,3.20568,2.88274928422
 06/15  04:00:00,56.1199222582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,56.0982673862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  06:00:00,109.837227892,8.51868403789,53.2393717801,0.0,15.863942322,29.818365,6.10370857449,0.0152984221216,3.20568,2.88273015236
 06/15  07:00:00,174.840708844,7.87832893743,54.0641138285,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/15  08:00:00,257.183899451,11.6950451378,87.3093922268,0.0,80.527626,75.0917375,32.6899605038,0.0,24.0426,8.64736050377
 06/15  09:00:00,263.785652053,13.0772218868,92.5248987369,0.0,80.527626,75.0917375,32.7241448657,0.0,24.0426,8.68154486574
 06/15  10:00:00,284.547836825,15.0423939458,107.305263816,0.0,80.527626,79.0911225,43.6323406328,0.0,32.0568,11.5755406328
 06/15  11:00:00,306.493371388,17.4009098588,126.169853323,0.0,80.527626,79.0911225,43.6480930008,0.0,32.0568,11.5912930008
 06/15  12:00:00,321.094676523,19.6839698385,139.169122694,0.0,80.527626,79.0911225,46.5573655581,0.0,32.0568,14.5005655581
 06/15  13:00:00,325.172941121,22.3077386617,144.605353065,0.0,80.527626,75.0917375,30.5386504136,0.0,16.0284,14.5102504136
 06/15  14:00:00,331.969940627,25.0831227895,148.618195745,0.0,80.527626,75.0917375,24.7118375653,0.00038138699003,16.0284,8.68305617828
 06/15  15:00:00,329.515319161,26.3088396752,146.944804223,0.0,80.527626,73.092045,14.7839812127,0.0,3.20568,11.5783012127
 06/15  16:00:00,318.598341177,21.6150972258,140.729492567,0.0,80.527626,73.092045,6.12385455149,0.0332134516681,3.20568,2.88496109982
 06/15  17:00:00,252.493254426,14.358029234,125.160323812,0.0,80.527626,29.818365,6.09067718237,0.0,3.20568,2.88499718237
 06/15  18:00:00,236.18459668,12.2742166349,110.949500107,0.0,80.527626,29.818365,6.09460778859,0.0,3.20568,2.88892778859
 06/15  19:00:00,223.950306377,10.9631129882,99.7478526695,0.0,80.527626,29.818365,6.09717592594,0.0,3.20568,2.89149592594
 06/15  20:00:00,219.296359245,10.0429048241,88.9055715953,0.0,80.527626,29.818365,8.96642776312,0.0,3.20568,5.76074776312
 06/15  21:00:00,56.1378537756,0.0,0.0,0.0,15.863942322,29.242365,6.09603827557,0.0,3.20568,2.89035827557
 06/15  22:00:00,55.9287572191,0.0,0.0,0.0,15.863942322,29.242365,6.09165235927,0.0,3.20568,2.88597235927
 06/15  23:00:00,56.6283675383,0.0,0.0,0.0,15.863942322,29.242365,6.09007629816,0.0,3.20568,2.88439629816
 06/15  24:00:00,55.9220954225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.8703639804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.8558411568,0.0,0.0,0.0,15.863942322,29.242365,6.08838136111,0.0,3.20568,2.88270136111
 06/16  03:00:00,55.8376804761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.1413264931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,56.9350483519,0.0,0.0,0.0,15.863942322,29.242365,6.08842892315,0.0,3.20568,2.88274892315
 06/16  06:00:00,94.9884040656,8.34455400377,38.1978649594,0.0,15.863942322,29.818365,3.26438023155,0.0387002315511,3.20568,0.02
 06/16  07:00:00,158.433794546,7.87832893743,37.6969027225,0.0,80.527626,29.818365,6.09054470826,0.0,3.20568,2.88486470826
 06/16  08:00:00,231.468034663,10.4997362173,62.8201053086,0.0,80.527626,75.0917375,29.813429661,0.0,24.0426,5.77082966102
 06/16  09:00:00,246.279814164,11.9486103287,76.1674573992,0.0,80.527626,75.0917375,35.6106519039,0.0,24.0426,11.5680519039
 06/16  10:00:00,266.041521042,13.0745464873,90.7780855497,0.0,80.527626,79.0911225,40.7426658517,0.0,32.0568,8.68586585166
 06/16  11:00:00,293.112005021,15.2524821923,114.945815817,0.0,80.527626,79.0911225,46.5399366418,0.0,32.0568,14.4831366418
 06/16  12:00:00,310.708287236,17.3632766136,131.117596809,0.0,80.527626,79.0911225,43.6607476104,0.0,32.0568,11.6039476104
 06/16  13:00:00,322.774067713,21.3890713562,143.132294884,0.0,80.527626,75.0917375,30.5374177401,0.0,16.0284,14.5090177401
 06/16  14:00:00,331.703513896,24.5517913496,148.886747009,0.0,80.527626,75.0917375,27.5997092306,0.0,16.0284,11.5713092306
 06/16  15:00:00,321.466140985,22.9315514151,142.286009304,0.0,80.527626,73.092045,14.7834341206,0.0,3.20568,11.5777541206
 06/16  16:00:00,301.2316487,16.8992418282,128.090446255,0.0,80.527626,73.092045,3.25828831716,0.0326083171615,3.20568,0.02
 06/16  17:00:00,235.736403521,11.9031969622,110.872342703,0.0,80.527626,29.818365,6.09063009243,0.0,3.20568,2.88495009243
 06/16  18:00:00,232.481962424,10.9197790572,108.597711696,0.0,80.527626,29.818365,6.09440015158,0.0,3.20568,2.88872015158
 06/16  19:00:00,227.294683222,10.2751515947,104.068388403,0.0,80.527626,29.818365,8.96894457603,0.0,3.20568,5.76326457603
 06/16  20:00:00,218.083291727,9.47378430623,88.543367969,0.0,80.527626,29.818365,6.09585312365,0.0,3.20568,2.89017312365
 06/16  21:00:00,55.9182413422,0.0,0.0,0.0,15.863942322,29.242365,6.09620098772,0.0,3.20568,2.89052098772
 06/16  22:00:00,55.9079978856,0.0,0.0,0.0,15.863942322,29.242365,6.09142693475,0.0,3.20568,2.88574693475
 06/16  23:00:00,56.5861898009,0.0,0.0,0.0,15.863942322,29.242365,6.09005086691,0.0,3.20568,2.88437086691
 06/16  24:00:00,55.8329238703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8144141211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.7945380596,0.0,0.0,0.0,15.863942322,29.242365,6.08744513881,0.0,3.20568,2.88176513881
 06/17  03:00:00,55.7988460515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.0651197939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,56.0195342964,0.0,0.0,0.0,15.863942322,29.242365,6.08748374496,0.0,3.20568,2.88180374496
 06/17  06:00:00,47.4501036811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4034025594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.4278902758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.4621691753,0.0,0.0,0.0,15.863942322,29.242365,6.08831838089,0.0,3.20568,2.88263838089
 06/17  10:00:00,53.6881668583,0.572673922841,5.62133819693,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,55.3133773456,1.44334655289,5.67241823626,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,60.7924076305,2.70558928417,10.5667740692,0.0,15.863942322,29.242365,6.08841025732,0.0,3.20568,2.88273025732
 06/17  13:00:00,74.4501057458,4.52435706338,22.3965802949,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,74.907402723,4.32036046835,23.0486082447,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,84.5282564805,5.69856458936,31.2870811902,0.0,15.863942322,29.242365,6.0875127037,0.0,3.20568,2.8818327037
 06/17  16:00:00,79.8487901257,4.83301145245,27.4723380438,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,83.5840559919,5.79107033229,30.2592530132,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,77.6558134636,4.87577505731,25.2638304478,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  19:00:00,79.2978815809,5.64953956686,25.8633097454,0.0,15.863942322,29.242365,6.08751003668,0.0,3.20568,2.88183003668
 06/17  20:00:00,73.4871504606,3.84778792892,14.7693275574,0.0,15.863942322,29.242365,4.52373859343,1.29805859343,3.20568,0.02
 06/17  21:00:00,58.3139828058,0.226405391524,1.98586496009,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  22:00:00,55.8992487001,0.0,0.0,0.0,15.863942322,29.242365,6.08742575653,0.0,3.20568,2.88174575653
 06/17  23:00:00,56.5734876781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.8758913465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  01:00:00,55.8636220309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.8501817633,0.0,0.0,0.0,15.863942322,29.242365,6.08746046693,0.0,3.20568,2.88178046693
 06/18  03:00:00,55.8372293362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,56.0078318249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,55.9785882477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,47.4073311025,0.0,0.0,0.0,15.863942322,29.242365,6.08749427899,0.0,3.20568,2.88181427899
 06/18  07:00:00,47.3676450875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4058140495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,47.4384788033,0.0,0.0,0.0,15.863942322,29.242365,6.08833019643,0.0,3.20568,2.88265019643
 06/18  10:00:00,52.9104571606,0.517135658631,4.92135050211,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  11:00:00,55.2655102091,1.7999986388,5.27165466247,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,57.9066260946,2.56896215959,7.81796521243,0.0,15.863942322,29.242365,6.0884164239,0.0,3.20568,2.8827364239
 06/18  13:00:00,71.5777667605,4.3714024387,19.6775094963,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,71.9534322164,4.15485351311,20.2604676631,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,79.8209685228,5.4513214173,26.8274335231,0.0,15.863942322,29.242365,6.08751663983,0.0,3.20568,2.88183663983
 06/18  16:00:00,80.3755201572,5.00139943385,27.8311158159,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,81.3569923658,5.64558614773,28.1678548314,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,79.895079216,5.05720005813,27.3042556975,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,77.8585034065,5.54717540343,24.5167634475,0.0,15.863942322,29.242365,6.0875093631,0.0,3.20568,2.8818293631
 06/18  20:00:00,73.9296031208,3.67205965521,15.4068708641,0.0,15.863942322,29.242365,4.54362833838,1.31794833838,3.20568,0.02
 06/18  21:00:00,59.1618156176,0.342398654085,2.74777533825,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,55.8606558943,0.0,0.0,0.0,15.863942322,29.242365,6.08744085816,0.0,3.20568,2.88176085816
 06/18  23:00:00,56.5267231665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.8317457205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.8234069431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.8199690374,0.0,0.0,0.0,15.863942322,29.242365,6.08834029838,0.0,3.20568,2.88266029838
 06/19  03:00:00,55.7680273225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.9701954316,0.0,0.0,0.0,15.863942322,29.242365,6.08837140139,0.0,3.20568,2.88269140139
 06/19  05:00:00,55.9423489139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,69.1310308483,7.88089140705,13.3853343562,0.0,15.863942322,29.818365,11.5888599903,8.36317999033,3.20568,0.02
 06/19  07:00:00,143.751379078,7.87832893743,23.1221312518,0.0,80.527626,29.818365,6.09063260867,0.0,3.20568,2.88495260867
 06/19  08:00:00,216.101501035,10.1560823686,47.803202058,0.0,80.527626,75.0917375,29.8280540812,0.0141709454258,24.0426,5.77128313582
 06/19  09:00:00,234.894584055,11.7265043051,64.9869229052,0.0,80.527626,75.0917375,35.6108100992,0.0,24.0426,11.5682100992
 06/19  10:00:00,264.099310764,13.5861855335,88.2961623608,0.0,80.527626,79.0911225,40.7425450695,0.0,32.0568,8.68574506948
 06/19  11:00:00,294.538717817,15.9960767048,115.583455016,0.0,80.527626,79.0911225,46.5409250361,0.00182875533942,32.0568,14.4822962807
 06/19  12:00:00,308.331606453,18.7704869949,127.300838093,0.0,80.527626,79.0911225,43.6633972748,0.00380433280592,32.0568,11.602792942
 06/19  13:00:00,311.510111776,21.931011488,131.308257909,0.0,80.527626,75.0917375,30.5426802674,0.0072862377016,16.0284,14.5069940297
 06/19  14:00:00,323.821750383,24.8213631482,140.716535859,0.0,80.527626,75.0917375,27.6041142681,0.00599072137628,16.0284,11.5697235468
 06/19  15:00:00,326.142198485,26.3678464537,143.48672043,0.0,80.527626,73.092045,11.8976491042,0.00465001447993,3.20568,8.68731908973
 06/19  16:00:00,312.676187767,22.7076249844,133.682026187,0.0,80.527626,73.092045,6.12568042367,0.0350996098508,3.20568,2.88490081382
 06/19  17:00:00,252.900899023,17.5651517878,122.323705146,0.0,80.527626,29.818365,6.09322202914,0.00263429697786,3.20568,2.88490773216
 06/19  18:00:00,246.964289089,16.3493955464,117.613547956,0.0,80.527626,29.818365,6.09948186484,0.00498041235041,3.20568,2.88882145249
 06/19  19:00:00,233.133135446,13.863513589,106.015891997,0.0,80.527626,29.818365,8.9690458986,0.000326916698008,3.20568,5.7630389819
 06/19  20:00:00,215.424652054,11.4400032012,83.6886316754,0.0,80.527626,29.818365,6.09594870419,0.0,3.20568,2.89026870419
 06/19  21:00:00,56.0360927062,0.0,0.0,0.0,15.863942322,29.242365,6.09601485751,0.0,3.20568,2.89033485751
 06/19  22:00:00,55.8488484538,0.0,0.0,0.0,15.863942322,29.242365,6.09130364568,0.0,3.20568,2.88562364568
 06/19  23:00:00,56.5468208962,0.0,0.0,0.0,15.863942322,29.242365,6.09008880807,0.0,3.20568,2.88440880807
 06/19  24:00:00,55.8246525833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.8104430526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.7973240691,0.0,0.0,0.0,15.863942322,29.242365,6.08833711553,0.0,3.20568,2.88265711553
 06/20  03:00:00,55.7809954458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,57.0180123491,0.0,0.0,0.0,15.863942322,29.242365,6.08836294476,0.0,3.20568,2.88268294476
 06/20  05:00:00,56.8189917949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  06:00:00,79.3315818419,7.93458733177,23.0674133241,0.0,15.863942322,29.818365,3.53544528259,0.309765282591,3.20568,0.02
 06/20  07:00:00,153.695706754,7.87832893743,33.0081445396,0.0,80.527626,29.818365,6.0905955312,0.0,3.20568,2.8849155312
 06/20  08:00:00,244.355778781,10.4829242357,75.7020194344,0.0,80.527626,75.0917375,29.825912648,0.0120534596405,24.0426,5.77125918833
 06/20  09:00:00,270.608790058,12.3105281664,100.084635909,0.0,80.527626,75.0917375,35.6097807897,0.0,24.0426,11.5671807897
 06/20  10:00:00,290.14481849,14.4407998231,113.46482025,0.0,80.527626,79.0911225,40.7416572455,0.0,32.0568,8.68485724553
 06/20  11:00:00,313.148525748,16.8616242284,133.322002868,0.0,80.527626,79.0911225,43.6462576806,0.000230908509102,32.0568,11.5892267721
 06/20  12:00:00,322.316443687,19.3788887682,140.662183094,0.0,80.527626,79.0911225,46.5573936231,0.00299825312197,32.0568,14.49759537
 06/20  13:00:00,321.371942166,22.3720849751,140.710970431,0.0,80.527626,75.0917375,30.542062848,0.00682169571443,16.0284,14.5068411523
 06/20  14:00:00,328.598910795,25.1324226242,145.165432922,0.0,80.527626,75.0917375,24.7130572995,0.00183163854842,16.0284,8.68282566092
 06/20  15:00:00,326.519201583,26.7096620774,143.506017643,0.0,80.527626,73.092045,14.7888638333,0.00579546119918,3.20568,11.5773883721
 06/20  16:00:00,314.99801055,23.9333934406,134.76261741,0.0,80.527626,73.092045,6.12165639004,0.031200016096,3.20568,2.88477637394
 06/20  17:00:00,249.722333283,18.2796558975,118.420540945,0.0,80.527626,29.818365,6.09907717879,0.00861580124571,3.20568,2.88478137754
 06/20  18:00:00,246.627722187,17.1113873955,116.508117828,0.0,80.527626,29.818365,6.10043599212,0.00588104132216,3.20568,2.88887495079
 06/20  19:00:00,236.184883762,14.6994618022,108.519089926,0.0,80.527626,29.818365,6.09776384017,0.00071356060615,3.20568,2.89137027957
 06/20  20:00:00,216.44294033,11.8332126881,84.5442254818,0.0,80.527626,29.818365,8.96611274002,0.0,3.20568,5.76043274002
 06/20  21:00:00,55.8798210989,0.0,0.0,0.0,15.863942322,29.242365,6.09583211678,0.0,3.20568,2.89015211678
 06/20  22:00:00,55.8612201206,0.0,0.0,0.0,15.863942322,29.242365,6.09148115922,0.0,3.20568,2.88580115922
 06/20  23:00:00,56.5658949176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.8496229544,0.0,0.0,0.0,15.863942322,29.242365,6.0883290391,0.0,3.20568,2.8826490391
 06/21  01:00:00,55.8301210564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.8143830339,0.0,0.0,0.0,15.863942322,29.242365,6.08834904831,0.0,3.20568,2.88266904831
 06/21  03:00:00,55.8013790049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.0432361902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.0091900524,0.0,0.0,0.0,15.863942322,29.242365,6.08836970894,0.0,3.20568,2.88268970894
 06/21  06:00:00,81.9775252853,8.02251276765,26.0107477424,0.0,15.863942322,29.818365,3.31354373113,0.0878637311331,3.20568,0.02
 06/21  07:00:00,155.886048912,7.87832893743,35.1769746233,0.0,80.527626,29.818365,6.090540189,0.0,3.20568,2.884860189
 06/21  08:00:00,242.431924789,10.7889427691,73.4548644651,0.0,80.527626,75.0917375,29.8251086759,0.0110514793252,24.0426,5.77145719662
 06/21  09:00:00,259.095289939,12.6629420978,88.213970459,0.0,80.527626,75.0917375,32.7231305874,0.0,24.0426,8.68053058736
 06/21  10:00:00,279.251344005,14.6262196556,102.3843022,0.0,80.527626,79.0911225,43.6299952528,0.0,32.0568,11.5731952528
 06/21  11:00:00,303.503369726,17.2004057612,123.336142967,0.0,80.527626,79.0911225,43.6484288769,0.00312640935877,32.0568,11.5885024676
 06/21  12:00:00,315.317178546,20.2097436669,132.83384002,0.0,80.527626,79.0911225,46.5586647166,0.00575537387773,32.0568,14.4961093428
 06/21  13:00:00,317.105152514,23.4575600816,135.364695899,0.0,80.527626,75.0917375,30.5367083338,0.00290028691646,16.0284,14.5054080469
 06/21  14:00:00,326.526945058,25.4085028698,142.826820677,0.0,80.527626,75.0917375,24.7127410406,0.00214187714531,16.0284,8.68219916344
 06/21  15:00:00,329.984328629,26.8918117081,146.79222435,0.0,80.527626,73.092045,14.7883095428,0.00510130422585,3.20568,11.5775282385
 06/21  16:00:00,317.815186733,24.2931478115,137.224572827,0.0,80.527626,73.092045,6.12064211335,0.0300619483175,3.20568,2.88490016504
 06/21  17:00:00,248.961658445,17.9013749251,118.046059886,0.0,80.527626,29.818365,3.22984067719,0.00416067719491,3.20568,0.02
 06/21  18:00:00,247.398365733,17.1705565479,117.21674741,0.0,80.527626,29.818365,8.96784750156,0.00481361658751,3.20568,5.75735388497
 06/21  19:00:00,236.971773789,14.765979865,108.936435861,0.0,80.527626,29.818365,6.09841196844,0.00145771584697,3.20568,2.8912742526
 06/21  20:00:00,222.053948926,11.9810898941,89.7356839038,0.0,80.527626,29.818365,6.09558034871,0.0,3.20568,2.88990034871
 06/21  21:00:00,56.0640865943,0.0,0.0,0.0,15.863942322,29.242365,8.96597984982,0.0,3.20568,5.76029984982
 06/21  22:00:00,55.881673306,0.0,0.0,0.0,15.863942322,29.242365,6.09138978024,0.0,3.20568,2.88570978024
 06/21  23:00:00,56.5803928917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  24:00:00,55.8625014095,0.0,0.0,0.0,15.863942322,29.242365,6.08836553469,0.0,3.20568,2.88268553469
 06/22  01:00:00,55.8479705266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  02:00:00,55.8358425482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.8237997345,0.0,0.0,0.0,15.863942322,29.242365,6.08837891567,0.0,3.20568,2.88269891567
 06/22  04:00:00,56.0781947139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,56.0551624787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,92.9924227993,8.28684528518,36.6978326427,0.0,15.863942322,29.818365,6.14059909703,0.0522036805831,3.20568,2.88271541644
 06/22  07:00:00,171.048388674,7.92362078692,50.2456809102,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/22  08:00:00,282.093822562,12.3624857204,111.516039849,0.0,80.527626,75.0917375,32.6977040231,0.00865583697296,24.0426,8.64644818615
 06/22  09:00:00,304.869122303,14.8500073996,131.774573565,0.0,80.527626,75.0917375,32.7234200259,0.0,24.0426,8.68082002589
 06/22  10:00:00,327.233820805,18.5150358021,146.455639745,0.0,80.527626,79.0911225,43.6294701556,0.0,32.0568,11.5726701556
 06/22  11:00:00,341.089512542,21.3871798815,156.737754736,0.0,80.527626,79.0911225,43.6464256475,0.0,32.0568,11.5896256475
 06/22  12:00:00,342.248310826,23.6546797188,156.328479075,0.0,80.527626,79.0911225,43.6576529762,0.0,32.0568,11.6008529762
 06/22  13:00:00,341.320824553,25.2560874283,157.78952506,0.0,80.527626,75.0917375,30.5352338624,0.0,16.0284,14.5068338624
 06/22  14:00:00,298.963619755,19.9692004465,120.791600843,0.0,80.527626,75.0917375,27.5987237199,0.0,16.0284,11.5703237199
 06/22  15:00:00,260.868813078,16.4875383347,88.2321450561,0.0,80.527626,73.092045,14.8096849224,0.0274084474887,3.20568,11.5765964749
 06/22  16:00:00,252.180759759,12.0142847277,84.0077938147,0.0,80.527626,73.092045,3.27945802551,0.0537780255081,3.20568,0.02
 06/22  17:00:00,206.56361272,9.6933622932,83.9592977231,0.0,80.527626,29.818365,6.09043386452,0.0,3.20568,2.88475386452
 06/22  18:00:00,206.952039366,9.12167134287,84.9035889632,0.0,80.527626,29.818365,6.09435263208,0.0,3.20568,2.88867263208
 06/22  19:00:00,202.347090261,8.82222808018,80.3197311419,0.0,80.527626,29.818365,8.96863304006,0.0,3.20568,5.76295304006
 06/22  20:00:00,204.619052372,8.64251562349,75.6548817564,0.0,80.527626,29.818365,6.09566557116,0.0,3.20568,2.88998557116
 06/22  21:00:00,56.1189296145,0.0,0.0,0.0,15.863942322,29.242365,6.09595592708,0.0,3.20568,2.89027592708
 06/22  22:00:00,55.9128031983,0.0,0.0,0.0,15.863942322,29.242365,6.09151349403,0.0,3.20568,2.88583349403
 06/22  23:00:00,56.6135207617,0.0,0.0,0.0,15.863942322,29.242365,6.09008582931,0.0,3.20568,2.88440582931
 06/22  24:00:00,55.8667162514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.8449721994,0.0,0.0,0.0,15.863942322,29.242365,6.08827790672,0.0,3.20568,2.88259790672
 06/23  02:00:00,55.8398214198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.8350296095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  04:00:00,57.1868110836,0.0,0.0,0.0,15.863942322,29.242365,6.08828870726,0.0,3.20568,2.88260870726
 06/23  05:00:00,56.984044677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,107.29757681,8.17444251247,50.6113084088,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/23  07:00:00,181.142474158,7.87832893743,60.3567777356,0.0,80.527626,29.818365,6.09052070811,0.0,3.20568,2.88484070811
 06/23  08:00:00,272.242264917,10.6052092548,103.427122863,0.0,80.527626,75.0917375,29.8135924579,0.0,24.0426,5.77099245793
 06/23  09:00:00,294.28543361,12.7729283401,123.279766522,0.0,80.527626,75.0917375,35.609399001,0.0,24.0426,11.566799001
 06/23  10:00:00,318.871910653,15.9295106317,140.685986501,0.0,80.527626,79.0911225,40.7411601062,0.0,32.0568,8.68436010619
 06/23  11:00:00,332.116493227,19.5369394398,149.618198092,0.0,80.527626,79.0911225,43.6454248239,0.0,32.0568,11.5886248239
 06/23  12:00:00,335.885476243,20.8327834305,152.778161499,0.0,80.527626,79.0911225,46.5541877495,0.0,32.0568,14.4973877495
 06/23  13:00:00,330.004065672,20.7170012031,151.010446063,0.0,80.527626,75.0917375,30.533453233,0.0,16.0284,14.505053233
 06/23  14:00:00,319.929546631,20.620769724,141.067931017,0.0,80.527626,75.0917375,24.709751592,0.0,16.0284,8.68135159198
 06/23  15:00:00,296.382829989,17.6437163406,122.540490412,0.0,80.527626,73.092045,14.8118667496,0.0311487270529,3.20568,11.5750380225
 06/23  16:00:00,280.058640463,12.358241141,111.499871538,0.0,80.527626,73.092045,6.1055988913,0.0150466857288,3.20568,2.88487220557
 06/23  17:00:00,237.069109333,10.0977654233,114.01205801,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/23  18:00:00,237.735123779,9.50490626159,115.261213133,0.0,80.527626,29.818365,8.96340490587,0.0,3.20568,5.75772490587
 06/23  19:00:00,232.689801913,9.199160601,110.530022882,0.0,80.527626,29.818365,6.09710783064,0.0,3.20568,2.89142783064
 06/23  20:00:00,227.35370498,8.83080090072,98.4304614775,0.0,80.527626,29.818365,8.9655490672,0.0,3.20568,5.7598690672
 06/23  21:00:00,55.9383402863,0.0,0.0,0.0,15.863942322,29.242365,6.09578087358,0.0,3.20568,2.89010087358
 06/23  22:00:00,55.933518804,0.0,0.0,0.0,15.863942322,29.242365,6.09089265928,0.0,3.20568,2.88521265928
 06/23  23:00:00,56.6306773807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  24:00:00,55.9287918967,0.0,0.0,0.0,15.863942322,29.242365,6.08836620055,0.0,3.20568,2.88268620055
 06/24  01:00:00,55.8982683505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.8594679446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.8601276543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.1432282439,0.0,0.0,0.0,15.863942322,29.242365,6.08746621648,0.0,3.20568,2.88178621648
 06/24  05:00:00,56.1169976628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.5412112938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4665918154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.4851994543,0.0,0.0,0.0,15.863942322,29.242365,6.08747348404,0.0,3.20568,2.88179348404
 06/24  09:00:00,47.5032217645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.5227222472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,72.5229801845,1.43443296484,22.8548897628,0.0,15.863942322,29.242365,6.08829697126,0.0,3.20568,2.88261697126
 06/24  12:00:00,72.8661730965,1.75308133478,23.5555353591,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,65.231967358,1.99960872508,15.7316319571,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,47.4589577121,0.0,0.0,0.0,15.863942322,29.242365,6.08743624613,0.0,3.20568,2.88175624613
 06/24  15:00:00,49.6574906888,0.171495403131,2.02717527394,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,51.642439278,0.342398654085,3.84144718537,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,47.4697010066,0.0,0.0,0.0,15.863942322,29.242365,6.08744313067,0.0,3.20568,2.88176313067
 06/24  18:00:00,47.4821248726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,47.7698480325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,54.843662359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  21:00:00,56.0769177064,0.0,0.0,0.0,15.863942322,29.242365,6.08744999494,0.0,3.20568,2.88176999494
 06/24  22:00:00,55.8616782454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
