Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/24  23:00:00,56.5378313832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.8510025935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.8473907428,0.0,0.0,0.0,15.863942322,29.242365,6.08745503527,0.0,3.20568,2.88177503527
 06/25  02:00:00,55.838957741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.8321324502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1075488317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,56.094418713,0.0,0.0,0.0,15.863942322,29.242365,6.0874585197,0.0,3.20568,2.8817785197
 06/25  06:00:00,48.9521003364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.457286476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.4834152685,0.0,0.0,0.0,15.863942322,29.242365,6.0883697422,0.0,3.20568,2.8826897422
 06/25  09:00:00,47.4966333049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,47.5061488877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.1813719734,0.0,0.0,0.0,15.863942322,29.242365,6.08837097379,0.0,3.20568,2.88269097379
 06/25  12:00:00,47.477373962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,47.4567994219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,59.8933065163,0.804754380267,11.6231827209,0.0,15.863942322,29.242365,6.08743995439,0.0,3.20568,2.88175995439
 06/25  15:00:00,53.3601033975,0.382393298726,5.50710450962,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,47.4665813024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,47.4296257728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,47.3809345623,0.0,0.0,0.0,15.863942322,29.242365,6.08744297541,0.0,3.20568,2.88176297541
 06/25  19:00:00,47.6593598197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,54.7766822381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  21:00:00,56.0422747377,0.0,0.0,0.0,15.863942322,29.242365,6.08744590363,0.0,3.20568,2.88176590363
 06/25  22:00:00,55.840489231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.5213478926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,55.835669459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.8338196203,0.0,0.0,0.0,15.863942322,29.242365,6.08836556954,0.0,3.20568,2.88268556954
 06/26  02:00:00,55.8323247201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.8269452115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.1035253069,0.0,0.0,0.0,15.863942322,29.242365,6.088362301,0.0,3.20568,2.882682301
 06/26  05:00:00,56.0896347739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,119.014886803,8.68622154858,60.8099361026,0.0,15.863942322,29.818365,6.08835900669,0.0,3.20568,2.88267900669
 06/26  07:00:00,181.533738114,7.8784084806,60.7458798314,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  08:00:00,271.839491142,11.451362374,102.193213505,0.0,80.527626,75.0917375,29.8130789906,0.0,24.0426,5.77047899061
 06/26  09:00:00,297.306446208,14.0659679307,125.026212056,0.0,80.527626,75.0917375,35.6083504686,0.0,24.0426,11.5657504686
 06/26  10:00:00,292.651211742,13.9745294174,116.471484064,0.0,80.527626,79.0911225,40.7397739445,0.0,32.0568,8.68297394448
 06/26  11:00:00,296.255112583,13.9205645927,119.430204271,0.0,80.527626,79.0911225,43.6445636674,0.0,32.0568,11.5877636674
 06/26  12:00:00,319.99340305,15.4831893087,142.267473594,0.0,80.527626,79.0911225,46.5514422977,0.0,32.0568,14.4946422977
 06/26  13:00:00,333.750052392,18.8167346013,156.654935818,0.0,80.527626,75.0917375,30.5322594882,0.0,16.0284,14.5038594882
 06/26  14:00:00,352.2204726,27.1991497796,166.714959382,0.0,80.527626,75.0917375,24.70887616,0.0,16.0284,8.68047615996
 06/26  15:00:00,342.396758499,26.7216539489,159.390174454,0.0,80.527626,73.092045,14.7808107627,0.0,3.20568,11.5751307627
 06/26  16:00:00,315.048968554,16.3591369933,142.427363361,0.0,80.527626,73.092045,6.10650752049,0.0159230314941,3.20568,2.88490448899
 06/26  17:00:00,261.74823839,12.0438489063,136.708181149,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  18:00:00,262.341176434,11.0658218526,138.279772154,0.0,80.527626,29.818365,8.96285616865,0.0,3.20568,5.75717616865
 06/26  19:00:00,258.151064525,10.3173283333,134.544497133,0.0,80.527626,29.818365,6.09678737246,0.0,3.20568,2.89110737246
 06/26  20:00:00,253.789275015,9.59180895698,123.799552149,0.0,80.527626,29.818365,6.09591372389,0.0,3.20568,2.89023372389
 06/26  21:00:00,56.1795987014,0.0,0.0,0.0,15.863942322,29.242365,8.96563359635,0.0,3.20568,5.75995359635
 06/26  22:00:00,55.9672629697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  23:00:00,56.6569288174,0.0,0.0,0.0,15.863942322,29.242365,6.09014770391,0.0,3.20568,2.88446770391
 06/26  24:00:00,55.9581789865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.9578555712,0.0,0.0,0.0,15.863942322,29.242365,6.0883157846,0.0,3.20568,2.8826357846
 06/27  02:00:00,55.9618291181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.9087452419,0.0,0.0,0.0,15.863942322,29.242365,6.08830816262,0.0,3.20568,2.88262816262
 06/27  04:00:00,57.3526184101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,57.140858162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,153.458426143,9.70527682898,93.6933971226,0.0,15.863942322,29.818365,6.10338250783,0.0150819917582,3.20568,2.88262051607
 06/27  07:00:00,226.692653461,8.61957711374,105.110906688,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  08:00:00,320.873256235,17.3949888148,145.228432497,0.0,80.527626,75.0917375,29.813143562,0.0,24.0426,5.77054356197
 06/27  09:00:00,328.310756762,20.0816434301,149.965698356,0.0,80.527626,75.0917375,35.6081545124,0.0,24.0426,11.5655545124
 06/27  10:00:00,347.146206606,25.2801303482,159.583564594,0.0,80.527626,79.0911225,40.7405346161,0.0,32.0568,8.68373461607
 06/27  11:00:00,362.13325212,28.7113760666,170.418803372,0.0,80.527626,79.0911225,46.5351994428,0.0,32.0568,14.4783994428
 06/27  12:00:00,367.476958098,30.1675494784,174.992953161,0.0,80.527626,79.0911225,43.656500335,0.0,32.0568,11.599700335
 06/27  13:00:00,362.795584559,30.3983311608,174.077840978,0.0,80.527626,75.0917375,30.5310759286,0.0,16.0284,14.5026759286
 06/27  14:00:00,363.607726032,30.7294372876,174.554903201,0.0,80.527626,75.0917375,24.7093742003,0.0,16.0284,8.68097420029
 06/27  15:00:00,362.907092866,31.8239400059,174.756174181,0.0,80.527626,73.092045,14.7799094979,0.0,3.20568,11.5742294979
 06/27  16:00:00,362.616708971,32.0368546575,174.25225719,0.0,80.527626,73.092045,6.09052509226,0.0,3.20568,2.88484509226
 06/27  17:00:00,313.745032118,30.3019898135,170.393911684,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/27  18:00:00,306.62819043,29.4843843748,164.109706051,0.0,80.527626,29.818365,8.96320308138,0.0,3.20568,5.75752308138
 06/27  19:00:00,294.112304535,25.5035909603,155.592780085,0.0,80.527626,29.818365,6.09694633511,0.0,3.20568,2.89126633511
 06/27  20:00:00,278.835705097,17.0217397918,141.676029978,0.0,80.527626,29.818365,6.09556037699,0.0,3.20568,2.88988037699
 06/27  21:00:00,74.1155122764,2.02402199161,16.1089665023,0.0,15.863942322,29.242365,8.96605922344,0.0,3.20568,5.76037922344
 06/27  22:00:00,65.3759926615,1.24273503153,8.15369288327,0.0,15.863942322,29.242365,6.09146147541,0.0,3.20568,2.88578147541
 06/27  23:00:00,68.4837121937,1.34402646076,10.4691274238,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.9634453951,0.0,0.0,0.0,15.863942322,29.242365,6.08832999367,0.0,3.20568,2.88264999367
 06/28  01:00:00,55.9593942445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.964118858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.9624085884,0.0,0.0,0.0,15.863942322,29.242365,6.08831615257,0.0,3.20568,2.88263615257
 06/28  04:00:00,56.2493668416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,56.2305672001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,152.251139138,10.2512557079,92.4054473118,0.0,15.863942322,29.818365,6.12774973013,0.0394445571565,3.20568,2.88262517297
 06/28  07:00:00,229.838517755,9.18670043476,107.699436894,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  08:00:00,325.586289579,19.3770681539,147.963074197,0.0,80.527626,75.0917375,29.8133566635,0.0,24.0426,5.7707566635
 06/28  09:00:00,337.392605175,24.1871449805,154.931945929,0.0,80.527626,75.0917375,35.6084021369,0.0,24.0426,11.5658021369
 06/28  10:00:00,348.921613254,26.1728716498,160.465435083,0.0,80.527626,79.0911225,43.6262518028,0.0,32.0568,11.5694518028
 06/28  11:00:00,359.470527544,28.5171904196,167.951926939,0.0,80.527626,79.0911225,43.6426551417,0.0,32.0568,11.5858551417
 06/28  12:00:00,366.364433837,30.1897478352,173.859254511,0.0,80.527626,79.0911225,43.6564273407,0.0,32.0568,11.5996273407
 06/28  13:00:00,362.557116108,30.4235924919,173.81473839,0.0,80.527626,75.0917375,30.5308109661,0.0,16.0284,14.5024109661
 06/28  14:00:00,363.856116253,30.9515425226,174.581290522,0.0,80.527626,75.0917375,24.7092270534,0.0,16.0284,8.68082705339
 06/28  15:00:00,360.636379764,31.7224599121,172.592741551,0.0,80.527626,73.092045,14.7796613994,0.0,3.20568,11.5739813994
 06/28  16:00:00,359.799724168,31.6797399422,171.797899707,0.0,80.527626,73.092045,6.09085042394,0.000351481768387,3.20568,2.88481894217
 06/28  17:00:00,309.395748495,29.9396355456,166.413106255,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  18:00:00,301.629170758,28.4858172116,160.114195886,0.0,80.527626,29.818365,8.96311677866,0.0,3.20568,5.75743677866
 06/28  19:00:00,289.220252233,23.1165449209,152.785526981,0.0,80.527626,29.818365,6.09688925274,0.0,3.20568,2.89120925274
 06/28  20:00:00,272.699353684,15.828173804,136.459672406,0.0,80.527626,29.818365,6.09550139801,0.0,3.20568,2.88982139801
 06/28  21:00:00,68.9210633793,1.55773754833,11.1749778763,0.0,15.863942322,29.242365,8.96602540879,0.0,3.20568,5.76034540879
 06/28  22:00:00,63.1808938224,1.17249481801,6.03664325923,0.0,15.863942322,29.242365,6.09127183789,0.0,3.20568,2.88559183789
 06/28  23:00:00,60.8558937249,0.341732125048,3.8510676892,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  24:00:00,55.9555371888,0.0,0.0,0.0,15.863942322,29.242365,6.08826847107,0.0,3.20568,2.88258847107
 06/29  01:00:00,55.9520618677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.9466226141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.9375706148,0.0,0.0,0.0,15.863942322,29.242365,6.08825059536,0.0,3.20568,2.88257059536
 06/29  04:00:00,56.2231715019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.2094235419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  06:00:00,137.686340144,9.3443198201,78.7672211656,0.0,15.863942322,29.818365,6.117846323,0.0295396665922,3.20568,2.88262665641
 06/29  07:00:00,214.306310972,8.47720393731,92.8897341055,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  08:00:00,317.103248626,16.4546116783,142.41077487,0.0,80.527626,75.0917375,29.8131542009,0.0,24.0426,5.7705542009
 06/29  09:00:00,332.515286144,21.3529661927,152.900923306,0.0,80.527626,75.0917375,35.6078024136,0.0,24.0426,11.5652024136
 06/29  10:00:00,345.070209211,25.0608714618,157.737691172,0.0,80.527626,79.0911225,40.740136335,0.0,32.0568,8.68333633497
 06/29  11:00:00,356.925146393,27.7141347503,166.218965389,0.0,80.527626,79.0911225,46.5342348631,0.0,32.0568,14.4774348631
 06/29  12:00:00,363.33543837,29.7383365036,171.289818211,0.0,80.527626,79.0911225,43.6554453183,0.0,32.0568,11.5986453183
 06/29  13:00:00,360.930550074,30.3099688461,172.300138725,0.0,80.527626,75.0917375,30.531669473,0.000340802138272,16.0284,14.5029286708
 06/29  14:00:00,360.557623699,30.5107044302,171.726559206,0.0,80.527626,75.0917375,24.7084435753,0.0,16.0284,8.68004357526
 06/29  15:00:00,358.507411792,31.058001645,171.132928972,0.0,80.527626,73.092045,14.7798878409,0.0,3.20568,11.5742078409
 06/29  16:00:00,356.675450642,30.8092375044,169.55329963,0.0,80.527626,73.092045,6.09181091393,0.00130454549239,3.20568,2.88482636844
 06/29  17:00:00,303.827869474,26.7847411511,164.00702635,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  18:00:00,295.233586429,23.046077344,159.162323322,0.0,80.527626,29.818365,8.96260203294,0.0,3.20568,5.75692203294
 06/29  19:00:00,277.735456181,17.2572478559,147.169379465,0.0,80.527626,29.818365,6.09661829872,0.0,3.20568,2.89093829872
 06/29  20:00:00,266.62272582,12.7049768054,133.509694058,0.0,80.527626,29.818365,6.09573312188,0.0,3.20568,2.89005312188
 06/29  21:00:00,57.0817625306,0.45126588235,0.442035872032,0.0,15.863942322,29.242365,8.96584103593,0.0,3.20568,5.76016103593
 06/29  22:00:00,56.3573026065,0.225632941175,0.161148987441,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  23:00:00,56.6501465948,0.0,0.0,0.0,15.863942322,29.242365,6.08996442228,0.0,3.20568,2.88428442228
 06/29  24:00:00,55.9434438568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.9429922668,0.0,0.0,0.0,15.863942322,29.242365,6.08827401525,0.0,3.20568,2.88259401525
 06/30  02:00:00,55.9375231952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.9292835306,0.0,0.0,0.0,15.863942322,29.242365,6.08825398588,0.0,3.20568,2.88257398588
 06/30  04:00:00,57.2932433268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,57.0760278232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,115.672792437,8.79943958103,56.906580681,0.0,15.863942322,29.818365,6.10974206824,0.0215081251383,3.20568,2.8825539431
 06/30  07:00:00,189.870312547,8.18019932558,68.774921964,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/30  08:00:00,295.3040719,13.9608864837,123.114598318,0.0,80.527626,75.0917375,29.8129011546,0.0,24.0426,5.77030115461
 06/30  09:00:00,315.142852626,16.5849321669,140.299083285,0.0,80.527626,75.0917375,35.6076823938,0.0,24.0426,11.5650823938
 06/30  10:00:00,332.369683195,20.4490286895,149.651028334,0.0,80.527626,79.0911225,40.7389884415,0.0,32.0568,8.68218844149
 06/30  11:00:00,347.065010576,23.5651797701,160.508200442,0.0,80.527626,79.0911225,43.6430529323,0.000305045270712,32.0568,11.585947887
 06/30  12:00:00,353.084209231,25.6878594149,165.09194383,0.0,80.527626,79.0911225,46.5523726978,0.00173047622958,32.0568,14.4938422215
 06/30  13:00:00,353.630112753,27.9332277041,167.384068732,0.0,80.527626,75.0917375,30.532711232,0.00241387818023,16.0284,14.5018973539
 06/30  14:00:00,357.661903718,30.3220337115,169.028330032,0.0,80.527626,75.0917375,24.7083721157,0.0,16.0284,8.67997211573
 06/30  15:00:00,353.676634871,30.5709908425,166.796839119,0.0,80.527626,73.092045,14.7798809018,0.000593999409984,3.20568,11.5736069024
 06/30  16:00:00,351.618071856,30.496698287,164.808802102,0.0,80.527626,73.092045,4.06795886697,0.000900025502252,3.20568,0.861378841469
 06/30  17:00:00,299.098571318,27.1310660179,158.930313776,0.0,80.527626,29.818365,5.24861355724,0.0,3.20568,2.04293355724
 06/30  18:00:00,283.928644328,21.3856671348,149.530578653,0.0,80.527626,29.818365,6.09415824126,0.0,3.20568,2.88847824126
 06/30  19:00:00,264.3955743,15.9241894819,135.484134066,0.0,80.527626,29.818365,8.96774383269,0.0,3.20568,5.76206383269
 06/30  20:00:00,253.001588814,12.903093932,119.982999938,0.0,80.527626,29.818365,6.09575623792,0.0,3.20568,2.89007623792
 06/30  21:00:00,60.0814222684,0.458124175107,3.662077305,0.0,15.863942322,29.242365,6.09525539818,0.0,3.20568,2.88957539818
 06/30  22:00:00,58.7354614412,0.622465209392,2.15880532514,0.0,15.863942322,29.242365,6.09134196982,0.0,3.20568,2.88566196982
 06/30  23:00:00,56.6479595189,0.0,0.0,0.0,15.863942322,29.242365,6.0899366188,0.0,3.20568,2.8842566188
 06/30  24:00:00,55.938376611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.7177234542,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.7091832202,0.0,0.0,0.0,15.863942322,22.030085,6.08746264037,0.0,3.20568,2.88178264037
 07/01  03:00:00,48.6890120768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.9129514501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.8853760141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,41.7351569881,0.0,0.0,0.0,15.863942322,22.030085,6.08744406399,0.0,3.20568,2.88176406399
 07/01  07:00:00,40.2130904958,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.2232112913,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.2545930145,0.0,0.0,0.0,15.863942322,22.030085,6.08823298378,0.0,3.20568,2.88255298378
 07/01  10:00:00,42.7981276135,0.173806888921,2.33346995239,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,66.8464342029,3.39207242252,22.4408151106,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,73.9953577026,4.87567386699,28.7757443152,0.0,15.863942322,22.030085,6.08827820471,0.0,3.20568,2.88259820471
 07/01  13:00:00,73.3606866007,4.46151746082,28.5464455507,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,76.5197594244,5.29661430675,30.8664921493,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,76.5966580537,4.89702026211,31.3520178566,0.0,15.863942322,22.030085,6.08746919608,0.0,3.20568,2.88178919608
 07/01  16:00:00,77.3169438669,5.60833848773,31.3775187139,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,68.5672854194,4.58427666257,23.6851407398,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,62.1949358608,4.68452085112,17.247826316,0.0,15.863942322,22.030085,3.30956810881,0.0838881088123,3.20568,0.02
 07/01  19:00:00,52.0405238307,2.54826678711,8.96524113375,0.0,15.863942322,22.030085,7.0939472533,1.00647727753,3.20568,2.88178997577
 07/01  20:00:00,51.5829710257,0.56803159526,3.37252859608,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,48.9007636112,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,48.6985536486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.3817230065,0.0,0.0,0.0,15.863942322,22.030085,6.08739119182,0.0,3.20568,2.88171119182
 07/01  24:00:00,48.6978155791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.6975021621,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.6921138226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.6881994402,0.0,0.0,0.0,15.863942322,22.030085,6.08746826397,0.0,3.20568,2.88178826397
 07/02  04:00:00,48.9294465647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.8705908763,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,41.7301967742,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.2286731971,0.0,0.0,0.0,15.863942322,22.030085,6.08744640889,0.0,3.20568,2.88176640889
 07/02  08:00:00,40.2586461467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,49.4440474873,1.65185173269,7.50095808201,0.0,15.863942322,22.030085,3.26367332667,0.0379933266693,3.20568,0.02
 07/02  10:00:00,53.9191457849,3.66057163994,9.93441116345,0.0,15.863942322,22.030085,6.08833547194,0.0,3.20568,2.88265547194
 07/02  11:00:00,73.5622071255,4.32472447985,28.2088312066,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,77.1556442589,5.26208832372,31.5400891647,0.0,15.863942322,22.030085,6.08834356747,0.0,3.20568,2.88266356747
 07/02  13:00:00,73.8116081711,4.53774815847,28.9114394496,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,77.875666442,5.32543993263,32.1736650348,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,79.5763955118,5.02935292009,34.1779135694,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,67.8171526882,5.11835705107,22.4174315384,0.0,15.863942322,22.030085,6.63366320414,0.546221434064,3.20568,2.88176177008
 07/02  17:00:00,56.7839621915,3.71673764372,12.8528611774,0.0,15.863942322,22.030085,6.28151772091,3.05583772091,3.20568,0.02
 07/02  18:00:00,42.3616894347,0.599017118304,1.55186783958,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,40.4991777586,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,47.6301769439,0.0,0.0,0.0,15.863942322,22.030085,6.08741908532,0.0,3.20568,2.88173908532
 07/02  21:00:00,48.8902174296,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.694458498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.3812951843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.7016600933,0.0,0.0,0.0,15.863942322,22.030085,6.08739684742,0.0,3.20568,2.88171684742
 07/03  01:00:00,48.7044272209,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  02:00:00,48.7041891336,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7039442931,0.0,0.0,0.0,15.863942322,22.030085,6.08826546606,0.0,3.20568,2.88258546606
 07/03  04:00:00,48.9375623969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.8580128315,0.0,0.0,0.0,15.863942322,22.030085,6.08823417577,0.0,3.20568,2.88255417577
 07/03  06:00:00,90.6101066314,7.87832893743,40.4734408255,0.0,15.863942322,22.606085,3.24648975027,0.0208097502706,3.20568,0.02
 07/03  07:00:00,101.638074461,7.87832893743,52.9849724234,0.0,15.863942322,22.606085,6.09049659807,0.0,3.20568,2.88481659807
 07/03  08:00:00,175.070969494,8.03123859647,77.9856626009,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  09:00:00,191.065447951,8.30043104646,93.679084186,0.0,44.73757,41.8366005,18.9131564076,0.0,16.0284,2.88475640761
 07/03  10:00:00,201.70042611,8.7578489454,101.051209623,0.0,44.73757,44.63617,26.9272965785,0.0,24.0426,2.88469657853
 07/03  11:00:00,215.785362534,9.46294610506,113.714878867,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  12:00:00,227.684965601,10.2568955723,125.505812473,0.0,44.73757,44.63617,26.927236928,0.0,24.0426,2.884636928
 07/03  13:00:00,234.170320617,10.987998722,134.047567854,0.0,44.73757,41.8366005,16.0707216559,0.0223216558579,16.0284,0.02
 07/03  14:00:00,243.181102248,12.0834470274,141.956381339,0.0,44.73757,41.8366005,18.9132250564,0.0,16.0284,2.88482505642
 07/03  15:00:00,248.447303744,13.3053650331,147.195838622,0.0,44.73757,40.636785,6.09044521446,0.0,3.20568,2.88476521446
 07/03  16:00:00,254.553649321,14.2883041809,152.315580176,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/03  17:00:00,227.482976844,13.3253262799,144.244150154,0.0,44.73757,22.606085,6.09038552797,0.0,3.20568,2.88470552797
 07/03  18:00:00,160.365794517,7.87832893743,82.579343066,0.0,44.73757,22.606085,6.09439249613,0.0,3.20568,2.88871249613
 07/03  19:00:00,158.467967445,7.87832893743,80.3991011954,0.0,44.73757,22.606085,8.96839320463,0.0,3.20568,5.76271320463
 07/03  20:00:00,125.335616936,7.87832893743,69.2170806177,0.0,15.863942322,22.606085,6.0954975596,0.0,3.20568,2.8898175596
 07/03  21:00:00,48.9180101554,0.0,0.0,0.0,15.863942322,22.030085,6.09572487332,0.0,3.20568,2.89004487332
 07/03  22:00:00,48.7133817314,0.0,0.0,0.0,15.863942322,22.030085,6.0913698888,0.0,3.20568,2.8856898888
 07/03  23:00:00,49.4009126869,0.0,0.0,0.0,15.863942322,22.030085,6.0899014128,0.0,3.20568,2.8842214128
 07/03  24:00:00,48.6963899192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.6911594021,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.6689937093,0.0,0.0,0.0,15.863942322,22.030085,6.08740282898,0.0,3.20568,2.88172282898
 07/04  03:00:00,48.6489299266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.9170378645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,48.8915920053,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,41.7542116627,0.0,0.0,0.0,15.863942322,22.030085,6.08737482526,0.0,3.20568,2.88169482526
 07/04  07:00:00,40.2478100366,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.271286144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.3045340897,0.0,0.0,0.0,15.863942322,22.030085,6.08820860671,0.0,3.20568,2.88252860671
 07/04  10:00:00,56.3080346706,3.23801716378,12.7392789234,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,72.8688379152,4.20459179744,27.6358742478,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,75.1784548356,5.0493714619,29.7704782998,0.0,15.863942322,22.030085,6.08831639002,0.0,3.20568,2.88263639002
 07/04  13:00:00,74.5451965928,4.51912974273,29.6556147844,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,78.2835730094,5.30952143444,32.5943633491,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,83.2226068086,5.19098948918,37.6472605555,0.0,15.863942322,22.030085,6.08760190652,0.000153201216215,3.20568,2.8817687053
 07/04  16:00:00,81.7705066276,5.65380517843,35.7271319972,0.0,15.863942322,22.030085,3.22616088727,0.000480887274832,3.20568,0.02
 07/04  17:00:00,84.1258181653,5.37606815744,38.3608442167,0.0,15.863942322,22.030085,3.22630542365,0.000625423653582,3.20568,0.02
 07/04  18:00:00,81.6048962202,5.85375584258,35.3749211183,0.0,15.863942322,22.030085,3.22680084633,0.00112084633368,3.20568,0.02
 07/04  19:00:00,80.2642258575,5.2910534935,34.3152815142,0.0,15.863942322,22.030085,6.08811108727,0.000651366675808,3.20568,2.88177972059
 07/04  20:00:00,76.9693112052,5.13691311172,24.0996231952,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  21:00:00,69.4325127521,3.59775266856,16.8727368926,0.0,15.863942322,22.030085,3.28158352649,0.0559035264946,3.20568,0.02
 07/04  22:00:00,62.3126994243,2.34294724522,11.2406157605,0.0,15.863942322,22.030085,3.40131530284,0.175635302841,3.20568,0.02
 07/04  23:00:00,49.398250565,0.0,0.0,0.0,15.863942322,22.030085,6.08739149028,0.0,3.20568,2.88171149028
 07/04  24:00:00,48.705472118,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.6983547089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.7073434898,0.0,0.0,0.0,15.863942322,22.030085,6.08831975884,0.0,3.20568,2.88263975884
 07/05  03:00:00,48.71368254,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.9813226576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.9478273017,0.0,0.0,0.0,15.863942322,22.030085,6.08828161473,0.0,3.20568,2.88260161473
 07/05  06:00:00,95.6865074752,7.87832893743,45.4882179694,0.0,15.863942322,22.606085,3.24493595009,0.0192559500949,3.20568,0.02
 07/05  07:00:00,108.644184687,7.87832893743,59.9513353729,0.0,15.863942322,22.606085,6.09045531026,0.0,3.20568,2.88477531026
 07/05  08:00:00,181.315935403,8.25334901373,83.9983732001,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  09:00:00,200.645833341,8.82363334152,102.73018376,0.0,44.73757,41.8366005,18.9131075692,0.0,16.0284,2.88470756918
 07/05  10:00:00,214.889736761,9.41597848984,113.559448016,0.0,44.73757,44.63617,26.9272401636,0.0,24.0426,2.88464016356
 07/05  11:00:00,231.50196783,10.2818720744,128.586289973,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  12:00:00,243.596456593,11.3995792915,140.25512864,0.0,44.73757,44.63617,26.9274197626,0.0,24.0426,2.88481976256
 07/05  13:00:00,248.431273344,12.5958872588,146.686942873,0.0,44.73757,41.8366005,18.9131522256,0.0,16.0284,2.88475222561
 07/05  14:00:00,219.361513516,12.1183819049,118.153075723,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  15:00:00,177.723926827,10.2295183949,79.6823483847,0.0,44.73757,40.636785,6.11671730876,0.026352420477,3.20568,2.88468488828
 07/05  16:00:00,168.243470826,9.61751327526,70.8330261842,0.0,44.73757,40.636785,6.09029765957,0.0,3.20568,2.88461765957
 07/05  17:00:00,142.468177494,8.6288190223,64.0723235723,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/05  18:00:00,126.368572126,7.87832893743,48.7127111339,0.0,44.73757,22.606085,6.09434595701,0.0,3.20568,2.88866595701
 07/05  19:00:00,128.469155244,7.87832893743,50.527469115,0.0,44.73757,22.606085,8.96797649765,0.0,3.20568,5.76229649765
 07/05  20:00:00,106.158048173,7.87832893743,50.0633247131,0.0,15.863942322,22.606085,6.09534919095,0.0,3.20568,2.88966919095
 07/05  21:00:00,48.8882397822,0.0,0.0,0.0,15.863942322,22.030085,8.96518040287,0.0,3.20568,5.75950040287
 07/05  22:00:00,48.6582784522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  23:00:00,49.3457577582,0.0,0.0,0.0,15.863942322,22.030085,6.09002322275,0.0,3.20568,2.88434322275
 07/05  24:00:00,48.6389719693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.6331752158,0.0,0.0,0.0,15.863942322,22.030085,6.08830127288,0.0,3.20568,2.88262127288
 07/06  02:00:00,48.623693403,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.6161085949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.8851164639,0.0,0.0,0.0,15.863942322,22.030085,6.0882599354,0.0,3.20568,2.8825799354
 07/06  05:00:00,48.8649352761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,94.6216057876,7.87832893743,44.4644379629,0.0,15.863942322,22.606085,3.23411405124,0.00843405124029,3.20568,0.02
 07/06  07:00:00,101.92272225,7.87832893743,53.2590807511,0.0,15.863942322,22.606085,6.09038631998,0.0,3.20568,2.88470631998
 07/06  08:00:00,170.533080555,7.96220978133,73.5382697388,0.0,44.73757,41.8366005,18.9130357571,0.0,16.0284,2.8846357571
 07/06  09:00:00,195.257038368,8.27912432729,97.8994579507,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  10:00:00,213.921207761,8.85018610442,113.159987713,0.0,44.73757,44.63617,26.9274115494,0.0,24.0426,2.88481154939
 07/06  11:00:00,224.917891031,9.52264847545,122.777776623,0.0,44.73757,44.63617,26.9273404879,0.0,24.0426,2.88474048789
 07/06  12:00:00,232.770398455,10.3259949514,130.513692835,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  13:00:00,240.936658,11.4437892036,140.348767886,0.0,44.73757,41.8366005,18.9350255877,0.0219559903358,16.0284,2.88466959739
 07/06  14:00:00,244.61197861,12.616352598,142.85503709,0.0,44.73757,41.8366005,18.912998808,0.0,16.0284,2.88459880797
 07/06  15:00:00,242.666893578,12.3253095264,142.417967033,0.0,44.73757,40.636785,3.24564694065,0.0199669406457,3.20568,0.02
 07/06  16:00:00,229.745741183,12.199918325,129.644159972,0.0,44.73757,40.636785,6.09045442604,0.0,3.20568,2.88477442604
 07/06  17:00:00,195.913576004,10.4706276817,115.579573972,0.0,44.73757,22.606085,6.09038343017,0.0,3.20568,2.88470343017
 07/06  18:00:00,154.013250574,7.87832893743,76.2634460592,0.0,44.73757,22.606085,6.0939967085,0.0,3.20568,2.8883167085
 07/06  19:00:00,154.936438184,7.87832893743,76.8917213969,0.0,44.73757,22.606085,6.09687812069,0.0,3.20568,2.89119812069
 07/06  20:00:00,122.205930627,7.87832893743,66.0389559471,0.0,15.863942322,22.606085,6.09547608608,0.0,3.20568,2.88979608608
 07/06  21:00:00,48.9123887017,0.0,0.0,0.0,15.863942322,22.030085,8.96543152201,0.0,3.20568,5.75975152201
 07/06  22:00:00,48.6887188874,0.0,0.0,0.0,15.863942322,22.030085,6.0912120353,0.0,3.20568,2.8855320353
 07/06  23:00:00,49.3739740985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  24:00:00,48.6606517003,0.0,0.0,0.0,15.863942322,22.030085,6.08822763784,0.0,3.20568,2.88254763784
 07/07  01:00:00,48.6531737223,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.6451307018,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  03:00:00,48.6357738747,0.0,0.0,0.0,15.863942322,22.030085,6.08832234619,0.0,3.20568,2.88264234619
 07/07  04:00:00,49.972124123,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.7617377588,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,98.3569199925,7.87832893743,47.7357301524,0.0,15.863942322,22.606085,6.09798676655,0.00970885592169,3.20568,2.88259791063
 07/07  07:00:00,112.302253231,7.87832893743,63.6076355441,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/07  08:00:00,174.379271967,7.90592898981,77.4180657593,0.0,44.73757,41.8366005,18.9131593544,0.0,16.0284,2.8847593544
 07/07  09:00:00,187.317331353,8.11343357132,90.1280881595,0.0,44.73757,41.8366005,18.9130847539,0.0,16.0284,2.88468475392
 07/07  10:00:00,206.479493744,8.73331172187,105.842556341,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  11:00:00,218.400431753,9.39498737362,116.393216231,0.0,44.73757,44.63617,26.9272104123,0.0,24.0426,2.88461041235
 07/07  12:00:00,227.286613407,10.0337491687,125.330427863,0.0,44.73757,44.63617,26.9273821898,0.0,24.0426,2.8847821898
 07/07  13:00:00,239.862678669,10.9203045999,139.801721056,0.0,44.73757,41.8366005,16.0696835783,0.021283578288,16.0284,0.02
 07/07  14:00:00,254.008765081,12.3097351384,152.543630972,0.0,44.73757,41.8366005,18.9131076993,0.0,16.0284,2.88470769935
 07/07  15:00:00,251.878408919,13.6304887372,150.304127666,0.0,44.73757,40.636785,6.09031339452,0.0,3.20568,2.88463339452
 07/07  16:00:00,256.765842812,14.5954923433,154.227230726,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/07  17:00:00,233.990367378,13.2218015995,150.849273724,0.0,44.73757,22.606085,6.09048523756,0.0,3.20568,2.88480523756
 07/07  18:00:00,164.549067581,7.87832893743,86.7641144954,0.0,44.73757,22.606085,6.09414402802,0.0,3.20568,2.88846402802
 07/07  19:00:00,156.071265397,7.87832893743,78.3201196473,0.0,44.73757,22.606085,6.09689095504,0.0,3.20568,2.89121095504
 07/07  20:00:00,122.638894095,7.87832893743,66.7697636757,0.0,15.863942322,22.606085,8.96512907492,0.0,3.20568,5.75944907492
 07/07  21:00:00,48.7169680004,0.0,0.0,0.0,15.863942322,22.030085,6.09546584382,0.0,3.20568,2.88978584382
 07/07  22:00:00,48.7208031047,0.0,0.0,0.0,15.863942322,22.030085,6.09120491751,0.0,3.20568,2.88552491751
 07/07  23:00:00,49.3977492104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  24:00:00,48.6840909422,0.0,0.0,0.0,15.863942322,22.030085,6.08823911832,0.0,3.20568,2.88255911832
 07/08  01:00:00,48.6692565427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6572734952,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6459660379,0.0,0.0,0.0,15.863942322,22.030085,6.08744768995,0.0,3.20568,2.88176768995
 07/08  04:00:00,48.9141962916,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.8932929946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,41.7482718948,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2376374008,0.0,0.0,0.0,15.863942322,22.030085,6.08740881495,0.0,3.20568,2.88172881495
 07/08  08:00:00,40.2731460281,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,51.3731034266,2.19849302384,8.86527760493,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,66.1490682661,4.09220841459,21.7196289932,0.0,15.863942322,22.030085,6.08831040001,0.0,3.20568,2.88263040001
 07/08  11:00:00,73.5790306529,4.36524611564,28.1708731203,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,73.5716437412,4.74293121617,28.4625720698,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,74.2140570772,4.68420791405,29.1635632313,0.0,15.863942322,22.030085,6.08744690222,0.0,3.20568,2.88176690222
 07/08  14:00:00,72.4709369643,4.87131270148,27.2538716609,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,62.9968301301,4.05411914087,18.6369483335,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,60.5133421035,4.24341821066,15.9777577858,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,56.4186694527,2.9806896371,13.1475381628,0.0,15.863942322,22.030085,6.14065371504,0.0532066691372,3.20568,2.8817670459
 07/08  18:00:00,44.6388100087,1.47382302637,2.88407753885,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  19:00:00,57.6352136229,2.28769600988,14.7938134843,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,47.6504379581,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.9001156689,0.0,0.0,0.0,15.863942322,22.030085,6.08738786479,0.0,3.20568,2.88170786479
 07/08  22:00:00,48.6979965702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.3812506211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.6974239785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.6920567523,0.0,0.0,0.0,15.863942322,22.030085,6.08744562622,0.0,3.20568,2.88176562622
 07/09  02:00:00,48.6745123124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.6738800607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,48.8822240415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.8373090279,0.0,0.0,0.0,15.863942322,22.030085,6.087404481,0.0,3.20568,2.881724481
 07/09  06:00:00,41.6987964495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,40.2140654384,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.2475993526,0.0,0.0,0.0,15.863942322,22.030085,6.08824247078,0.0,3.20568,2.88256247078
 07/09  09:00:00,40.2849129612,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.3052401187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,49.0974051527,0.672364604068,7.42487869262,0.0,15.863942322,22.030085,6.08819237555,0.0,3.20568,2.88251237555
 07/09  12:00:00,64.6908125081,3.25880236545,21.112615711,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,67.7269849641,3.56829394067,23.8386651581,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,71.6747844871,4.80989285545,26.5443117347,0.0,15.863942322,22.030085,6.08745295962,0.0,3.20568,2.88177295962
 07/09  15:00:00,66.2483091461,3.9963805022,21.9364759025,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,69.6278115915,4.86700183982,24.4433175298,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,70.5494088172,4.60745446736,25.620212647,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  18:00:00,69.5022399499,4.82132933151,24.369308589,0.0,15.863942322,22.030085,6.08742452586,0.0,3.20568,2.88174452586
 07/09  19:00:00,64.7020584804,3.75165923517,20.360840836,0.0,15.863942322,22.030085,3.28030284914,0.0546228491443,3.20568,0.02
 07/09  20:00:00,57.6442927777,1.66000063779,8.30510802695,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,50.1596432957,1.2391809636,0.0,0.0,15.863942322,22.030085,4.09619762457,0.870517624571,3.20568,0.02
 07/09  22:00:00,48.7094826519,0.0,0.0,0.0,15.863942322,22.030085,6.08744785243,0.0,3.20568,2.88176785243
 07/09  23:00:00,49.3832506917,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.6978537112,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.6692453822,0.0,0.0,0.0,15.863942322,22.030085,6.08828319937,0.0,3.20568,2.88260319937
 07/10  02:00:00,48.6352534259,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.6145194205,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,48.8593458311,0.0,0.0,0.0,15.863942322,22.030085,6.08823045693,0.0,3.20568,2.88255045693
 07/10  05:00:00,48.8302094542,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,84.0638467264,7.87832893743,33.9629234259,0.0,15.863942322,22.606085,3.26848239176,0.0428023917634,3.20568,0.02
 07/10  07:00:00,93.2565029081,7.87832893743,44.630057186,0.0,15.863942322,22.606085,6.0904405074,0.0,3.20568,2.8847605074
 07/10  08:00:00,156.507205221,8.02668450228,59.4517071699,0.0,44.73757,41.8366005,18.9130735187,0.0,16.0284,2.88467351869
 07/10  09:00:00,168.902403981,8.30703589932,71.5358643628,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  10:00:00,189.067235951,8.75011615662,88.430817805,0.0,44.73757,44.63617,26.9271899275,0.0,24.0426,2.88458992754
 07/10  11:00:00,209.66678603,9.41680377074,107.639681889,0.0,44.73757,44.63617,26.9273513221,0.0,24.0426,2.88475132209
 07/10  12:00:00,229.057841332,10.4160771127,126.709921199,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  13:00:00,238.948570651,11.883126921,137.924011707,0.0,44.73757,41.8366005,18.9334025689,0.0203350535489,16.0284,2.88466751532
 07/10  14:00:00,242.625259302,13.1932350346,140.295790179,0.0,44.73757,41.8366005,18.9129838975,0.0,16.0284,2.88458389747
 07/10  15:00:00,247.520634123,14.3652433971,145.213050404,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/10  16:00:00,251.341337229,15.1615503977,148.236010412,0.0,44.73757,40.636785,6.09121016299,0.000784896192128,3.20568,2.8847452668
 07/10  17:00:00,221.895469969,13.2782550718,138.732825653,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/10  18:00:00,153.151143053,7.87832893743,75.4060692808,0.0,44.73757,22.606085,8.96274629179,0.0,3.20568,5.75706629179
 07/10  19:00:00,150.769607235,7.87832893743,72.7457798782,0.0,44.73757,22.606085,6.09651680134,0.0,3.20568,2.89083680134
 07/10  20:00:00,119.884077131,7.87832893743,63.7812943314,0.0,15.863942322,22.606085,6.09560765862,0.0,3.20568,2.88992765862
 07/10  21:00:00,48.9044060425,0.0,0.0,0.0,15.863942322,22.030085,8.96544934716,0.0,3.20568,5.75976934716
 07/10  22:00:00,48.6984775941,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  23:00:00,49.3856350435,0.0,0.0,0.0,15.863942322,22.030085,6.08982581608,0.0,3.20568,2.88414581608
 07/10  24:00:00,48.6707653501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.6583237948,0.0,0.0,0.0,15.863942322,22.030085,6.0882725171,0.0,3.20568,2.8825925171
 07/11  02:00:00,48.640946158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.6265925089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,49.9330061122,0.0,0.0,0.0,15.863942322,22.030085,6.08821727306,0.0,3.20568,2.88253727306
 07/11  05:00:00,49.7384910928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,90.4163481688,7.87832893743,39.8462767186,0.0,15.863942322,22.606085,6.11334965808,0.0250478546903,3.20568,2.88262180339
 07/11  07:00:00,101.039914718,7.87832893743,52.3817182947,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/11  08:00:00,169.0355525,8.01842329466,71.9720310107,0.0,44.73757,41.8366005,18.9129820375,0.0,16.0284,2.88458203753
 07/11  09:00:00,185.991930943,8.34197741479,88.5686076188,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  10:00:00,200.207252198,8.83891514753,99.4698574308,0.0,44.73757,44.63617,26.9273404218,0.0,24.0426,2.88474042178
 07/11  11:00:00,215.267265542,9.5819971934,113.06254057,0.0,44.73757,44.63617,26.9272538658,0.0,24.0426,2.88465386582
 07/11  12:00:00,229.467347114,10.6887091784,126.844600094,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  13:00:00,241.771128498,11.9974055044,140.635560025,0.0,44.73757,41.8366005,18.9316777361,0.0187102589657,16.0284,2.88456747714
 07/11  14:00:00,250.333176245,13.2488999355,147.942824106,0.0,44.73757,41.8366005,18.913125715,0.0,16.0284,2.884725715
 07/11  15:00:00,247.572137626,14.2667571983,145.355294275,0.0,44.73757,40.636785,3.22647859212,0.000798592117503,3.20568,0.02
 07/11  16:00:00,253.511847931,14.9727657191,150.583025152,0.0,44.73757,40.636785,6.09264605834,0.0023269011339,3.20568,2.88463915721
 07/11  17:00:00,226.095508377,13.6805012611,142.498829215,0.0,44.73757,22.606085,6.09023277325,0.0,3.20568,2.88455277325
 07/11  18:00:00,158.982621475,7.87832893743,81.196799112,0.0,44.73757,22.606085,6.09404349882,0.0,3.20568,2.88836349882
 07/11  19:00:00,162.142680596,7.87832893743,84.3821586886,0.0,44.73757,22.606085,6.0968858664,0.0,3.20568,2.8912058664
 07/11  20:00:00,128.208353362,7.87832893743,72.3489269751,0.0,15.863942322,22.606085,8.96498412615,0.0,3.20568,5.75930412615
 07/11  21:00:00,48.7228026322,0.0,0.0,0.0,15.863942322,22.030085,6.0953654047,0.0,3.20568,2.8896854047
 07/11  22:00:00,48.7211627284,0.0,0.0,0.0,15.863942322,22.030085,6.0911955014,0.0,3.20568,2.8855155014
 07/11  23:00:00,49.4053723645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.6851835312,0.0,0.0,0.0,15.863942322,22.030085,6.08822011201,0.0,3.20568,2.88254011201
 07/12  01:00:00,48.6687941567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.6610305423,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.6498616405,0.0,0.0,0.0,15.863942322,22.030085,6.08830107348,0.0,3.20568,2.88262107348
 07/12  04:00:00,48.9155380469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.892430918,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,95.5069079759,7.87832893743,45.3304848988,0.0,15.863942322,22.606085,6.10129365985,0.0130502243181,3.20568,2.88256343553
 07/12  07:00:00,107.666046283,7.87832893743,58.9846058643,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/12  08:00:00,176.629697163,8.15776702988,79.4124116992,0.0,44.73757,41.8366005,18.9130931733,0.0,16.0284,2.88469317328
 07/12  09:00:00,193.316094502,8.61860624099,95.6035874992,0.0,44.73757,41.8366005,18.9130038806,0.0,16.0284,2.88460388062
 07/12  10:00:00,206.043665882,9.17250978003,104.953657807,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  11:00:00,219.974305684,9.94034101229,117.400325868,0.0,44.73757,44.63617,26.9273591474,0.0,24.0426,2.8847591474
 07/12  12:00:00,236.966116562,11.0830829578,133.936651015,0.0,44.73757,44.63617,26.9272698041,0.0,24.0426,2.88466980406
 07/12  13:00:00,246.388166843,12.4894695864,144.739040413,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/12  14:00:00,256.603625275,14.2391701775,153.198504519,0.0,44.73757,41.8366005,18.9149106522,0.00192994219399,16.0284,2.88458071003
 07/12  15:00:00,266.100696796,16.1608051344,161.974340884,0.0,44.73757,40.636785,3.22835730891,0.00267730890947,3.20568,0.02
 07/12  16:00:00,276.902845912,19.7337484587,169.198606132,0.0,44.73757,40.636785,6.09091716824,0.000501152372489,3.20568,2.88473601586
 07/12  17:00:00,240.41753193,15.3373445367,155.147361497,0.0,44.73757,22.606085,6.09169469364,0.00136792967566,3.20568,2.88464676396
 07/12  18:00:00,160.84662223,7.87832893743,83.0452398407,0.0,44.73757,22.606085,6.09394197879,0.0,3.20568,2.88826197879
 07/12  19:00:00,159.403041494,7.87832893743,81.3335581987,0.0,44.73757,22.606085,6.09664917942,0.0,3.20568,2.89096917942
