Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  20:00:00,125.096071634,7.87832893743,68.9619322258,0.0,15.863942322,22.606085,8.96537788516,0.0,3.20568,5.75969788516
 07/12  21:00:00,48.9229174799,0.0,0.0,0.0,15.863942322,22.030085,6.09518764068,0.0,3.20568,2.88950764068
 07/12  22:00:00,48.7184827069,0.0,0.0,0.0,15.863942322,22.030085,6.09122864276,0.0,3.20568,2.88554864276
 07/12  23:00:00,49.4037988745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  24:00:00,48.6846648118,0.0,0.0,0.0,15.863942322,22.030085,6.08826295977,0.0,3.20568,2.88258295977
 07/13  01:00:00,48.6668939374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.6502263106,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6387900667,0.0,0.0,0.0,15.863942322,22.030085,6.08820240672,0.0,3.20568,2.88252240672
 07/13  04:00:00,48.8983680273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.8706425191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,90.6526868292,7.87832893743,40.5045706483,0.0,15.863942322,22.606085,6.11078308614,0.0224995100682,3.20568,2.88260357607
 07/13  07:00:00,102.488076103,7.87832893743,53.8241860575,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/13  08:00:00,174.694892704,8.11112703809,77.5238317204,0.0,44.73757,41.8366005,18.9131660133,0.0,16.0284,2.88476601326
 07/13  09:00:00,191.017910978,8.53984297189,93.381104416,0.0,44.73757,41.8366005,18.9130695613,0.0,16.0284,2.88466956128
 07/13  10:00:00,204.32745252,9.06180330458,103.351080794,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/13  11:00:00,213.929521033,9.70071308764,111.608610699,0.0,44.73757,44.63617,26.9271778842,0.0,24.0426,2.88457788417
 07/13  12:00:00,225.770489804,10.5828822358,123.25786724,0.0,44.73757,44.63617,26.9273303844,0.0,24.0426,2.88473038437
 07/13  13:00:00,240.895085379,11.9067212314,139.835429127,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  14:00:00,255.068076618,13.4904085892,152.416620159,0.0,44.73757,41.8366005,18.9130386355,0.0,16.0284,2.88463863554
 07/13  15:00:00,259.150303156,15.1316288029,156.056398423,0.0,44.73757,40.636785,6.0920958459,0.00186873873533,3.20568,2.88454710717
 07/13  16:00:00,265.648514474,16.3188000868,161.364388016,0.0,44.73757,40.636785,3.2276900911,0.00201009110147,3.20568,0.02
 07/13  17:00:00,237.332433075,13.9912213688,153.411507525,0.0,44.73757,22.606085,6.09063955498,0.000259947685057,3.20568,2.88469960729
 07/13  18:00:00,168.523787502,7.87832893743,90.7255736904,0.0,44.73757,22.606085,6.09423074029,0.0,3.20568,2.88855074029
 07/13  19:00:00,166.753677685,7.87832893743,88.6793596632,0.0,44.73757,22.606085,6.09637639854,0.0,3.20568,2.89069639854
 07/13  20:00:00,132.398002297,7.87832893743,76.23731856,0.0,15.863942322,22.606085,8.96519391651,0.0,3.20568,5.75951391651
 07/13  21:00:00,50.7731628422,1.2391809636,0.590520650064,0.0,15.863942322,22.030085,6.09547759132,0.0,3.20568,2.88979759132
 07/13  22:00:00,48.7381122506,0.0,0.0,0.0,15.863942322,22.030085,6.09122193651,0.0,3.20568,2.88554193651
 07/13  23:00:00,49.4199962242,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.7030123008,0.0,0.0,0.0,15.863942322,22.030085,6.08826571019,0.0,3.20568,2.88258571019
 07/14  01:00:00,48.6907454193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.6794439653,0.0,0.0,0.0,15.863942322,22.030085,6.08820339349,0.0,3.20568,2.88252339349
 07/14  03:00:00,48.6701487361,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,50.0451169907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.8289779988,0.0,0.0,0.0,15.863942322,22.030085,6.0882808879,0.0,3.20568,2.8826008879
 07/14  06:00:00,101.346269872,7.87832893743,50.6917596933,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/14  07:00:00,116.348701847,7.87992887733,67.6376438669,0.0,15.863942322,22.606085,6.09363896816,0.0034130261504,3.20568,2.88454594201
 07/14  08:00:00,190.485610684,8.6044531447,92.7996937315,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  09:00:00,216.41549769,9.39544847198,117.900225801,0.0,44.73757,41.8366005,18.9130954918,0.0,16.0284,2.88469549183
 07/14  10:00:00,239.026778559,10.3551089905,136.722506595,0.0,44.73757,44.63617,26.9272013899,0.0,24.0426,2.88460138988
 07/14  11:00:00,254.639803912,11.6118131962,150.375156418,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/14  12:00:00,262.622465719,12.9172365735,157.741752797,0.0,44.73757,44.63617,26.9273513173,0.0,24.0426,2.88475131726
 07/14  13:00:00,269.788634113,14.4971368981,166.115099474,0.0,44.73757,41.8366005,16.0494263372,0.0010263372251,16.0284,0.02
 07/14  14:00:00,283.194954167,19.3818080068,174.630666823,0.0,44.73757,41.8366005,18.9153687198,0.00231155556735,16.0284,2.8846571642
 07/14  15:00:00,291.074472066,27.3554820592,175.736413992,0.0,44.73757,40.636785,6.09135657016,0.00111329294994,3.20568,2.88456327721
 07/14  16:00:00,292.944333021,29.1219731774,175.839937383,0.0,44.73757,40.636785,3.22784225554,0.00216225554289,3.20568,0.02
 07/14  17:00:00,271.943500304,28.4904775477,173.501594829,0.0,44.73757,22.606085,6.090393217,0.0,3.20568,2.884713217
 07/14  18:00:00,180.198633324,7.87832893743,102.380183696,0.0,44.73757,22.606085,6.09404876354,0.0,3.20568,2.88836876354
 07/14  19:00:00,174.336636828,7.87832893743,96.5641771304,0.0,44.73757,22.606085,8.96749730461,0.0,3.20568,5.76181730461
 07/14  20:00:00,136.052430473,7.87832893743,80.1536084606,0.0,15.863942322,22.606085,6.09551681041,0.0,3.20568,2.88983681041
 07/14  21:00:00,70.8686798338,3.66517972339,18.4517698243,0.0,15.863942322,22.030085,6.24034236417,0.144875544916,3.20568,2.88978681926
 07/14  22:00:00,50.8148415702,1.27738652475,0.798782320557,0.0,15.863942322,22.030085,6.0911759248,0.0,3.20568,2.8854959248
 07/14  23:00:00,51.940433626,1.91607978712,0.591475280331,0.0,15.863942322,22.030085,6.16614762392,0.0762897368565,3.20568,2.88417788706
 07/14  24:00:00,48.7130541801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.694737129,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.6842579339,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.6726235557,0.0,0.0,0.0,15.863942322,22.030085,6.08741521361,0.0,3.20568,2.88173521361
 07/15  04:00:00,48.9345954935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.9071615267,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,41.7551774379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2555809762,0.0,0.0,0.0,15.863942322,22.030085,6.08736202403,0.0,3.20568,2.88168202403
 07/15  08:00:00,51.7944123345,2.20058454429,9.27581992948,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,72.6810323071,4.45160406187,27.8654644205,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,77.4721998376,4.66887668826,32.4179469058,0.0,15.863942322,22.030085,6.0882985773,0.0,3.20568,2.8826185773
 07/15  11:00:00,75.6544710776,4.7447315645,29.8561397856,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,83.8134078863,5.31648644488,38.1087163799,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,81.4301547431,5.16626487879,35.8523237504,0.0,15.863942322,22.030085,6.08760078673,0.000164881680782,3.20568,2.88175590505
 07/15  14:00:00,90.895268787,6.01397860821,44.467154525,0.0,15.863942322,22.030085,3.22618019862,0.00050019862458,3.20568,0.02
 07/15  15:00:00,86.5845486412,6.30940179871,39.8758562576,0.0,15.863942322,22.030085,3.22652821157,0.000848211565317,3.20568,0.02
 07/15  16:00:00,93.8994676067,6.75897401131,46.7431525101,0.0,15.863942322,22.030085,3.22641769711,0.000737697112272,3.20568,0.02
 07/15  17:00:00,92.3142714,7.32857657415,44.5885415594,0.0,15.863942322,22.030085,6.08827750733,0.00084608734441,3.20568,2.88175141999
 07/15  18:00:00,94.7640386366,7.1353329573,47.2413443567,0.0,15.863942322,22.030085,3.22653671499,0.000856714989966,3.20568,0.02
 07/15  19:00:00,81.6852593214,6.29111762834,34.7579670621,0.0,15.863942322,22.030085,3.22644917053,0.000769170528779,3.20568,0.02
 07/15  20:00:00,85.6545170892,5.5745608334,32.3704459284,0.0,15.863942322,22.030085,3.2261150039,0.000435003901714,3.20568,0.02
 07/15  21:00:00,69.715738209,4.26153200213,16.4996682484,0.0,15.863942322,22.030085,6.08743653929,0.0,3.20568,2.88175653929
 07/15  22:00:00,69.7081021308,3.69182668863,17.2757246136,0.0,15.863942322,22.030085,3.4989807752,0.273300775201,3.20568,0.02
 07/15  23:00:00,51.4277947788,1.69044684595,0.310219647795,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.7313589114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.7258433627,0.0,0.0,0.0,15.863942322,22.030085,6.08742104539,0.0,3.20568,2.88174104539
 07/16  02:00:00,48.7268980559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.7301897823,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,49.0042426405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.982343435,0.0,0.0,0.0,15.863942322,22.030085,6.08736641177,0.0,3.20568,2.88168641177
 07/16  06:00:00,41.7784235657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2727259123,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,51.1788247066,1.84574036152,9.01953947307,0.0,15.863942322,22.030085,6.08823741465,0.0,3.20568,2.88255741465
 07/16  09:00:00,54.3825913161,3.2866183292,10.7663102616,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,75.0099197081,4.73577987817,29.9328552405,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,83.64373304,5.09586414774,37.485799095,0.0,15.863942322,22.030085,6.08828449677,0.0,3.20568,2.88260449677
 07/16  12:00:00,80.4435456593,5.0091907736,35.0332692258,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  13:00:00,86.5802526595,5.34296710802,40.8289801845,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,84.5266255904,5.39043105327,38.7272951512,0.0,15.863942322,22.030085,6.08781475231,0.000387711824232,3.20568,2.88174704048
 07/16  15:00:00,89.6613125406,5.76296445578,43.483716516,0.0,15.863942322,22.030085,3.2266603597,0.000980359696436,3.20568,0.02
 07/16  16:00:00,85.5357792826,5.9286688894,39.2057818421,0.0,15.863942322,22.030085,3.22652048291,0.000840482914369,3.20568,0.02
 07/16  17:00:00,87.1445403396,5.96737758601,40.7947772297,0.0,15.863942322,22.030085,3.22710425059,0.00142425058756,3.20568,0.02
 07/16  18:00:00,79.7441064213,5.66878440935,33.7342717274,0.0,15.863942322,22.030085,6.08807034039,0.000639673473674,3.20568,2.88175066691
 07/16  19:00:00,77.65871131,5.18577764571,31.836932952,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,77.3179612523,4.71292895425,24.8494663174,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  21:00:00,67.2628310356,3.41167233544,14.8660128879,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,63.2381899132,2.73740549979,11.73210125,0.0,15.863942322,22.030085,6.08743420338,0.0,3.20568,2.88175420338
 07/16  23:00:00,51.1761336965,0.8261206424,0.894999822462,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,50.2943615892,0.8261206424,0.705928602033,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7503305233,0.0,0.0,0.0,15.863942322,22.030085,6.08820602674,0.0,3.20568,2.88252602674
 07/17  02:00:00,48.7421970599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.7388899845,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,49.013613978,0.0,0.0,0.0,15.863942322,22.030085,6.08827783055,0.0,3.20568,2.88259783055
 07/17  05:00:00,48.9856117412,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,105.736433479,7.87832893743,55.4988827112,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/17  07:00:00,117.534401961,7.87832893743,68.8267896298,0.0,15.863942322,22.606085,6.10907430262,0.0186672284692,3.20568,2.88472707416
 07/17  08:00:00,178.482303828,8.25121700588,81.1813113263,0.0,44.73757,41.8366005,18.9130704952,0.0,16.0284,2.88467049519
 07/17  09:00:00,184.079849791,8.44663431159,86.5819430888,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  10:00:00,169.883117386,8.22067561076,69.8424172943,0.0,44.73757,44.63617,26.9271706681,0.0,24.0426,2.88457066806
 07/17  11:00:00,159.150641162,8.02908373427,58.6243481572,0.0,44.73757,44.63617,26.9273140079,0.0,24.0426,2.88471400787
 07/17  12:00:00,158.589862497,7.94805942316,58.8406550184,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/17  13:00:00,160.560805779,8.01691930861,63.5319170411,0.0,44.73757,41.8366005,18.9368038583,0.0237898825951,16.0284,2.88461397571
 07/17  14:00:00,185.105641427,8.5725172794,87.4716027723,0.0,44.73757,41.8366005,18.9129141734,0.0,16.0284,2.88451417342
 07/17  15:00:00,210.402250321,9.29216317293,113.203371322,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/17  16:00:00,231.502169334,10.1560523888,133.423359022,0.0,44.73757,40.636785,6.09033739979,0.0,3.20568,2.88465739979
 07/17  17:00:00,215.59934263,10.0409471882,135.662938611,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/17  18:00:00,161.877701807,7.87832893743,84.118340618,0.0,44.73757,22.606085,8.96254083654,0.0,3.20568,5.75686083654
 07/17  19:00:00,156.35709024,7.87832893743,78.3321382791,0.0,44.73757,22.606085,6.09632457775,0.0,3.20568,2.89064457775
 07/17  20:00:00,122.775880967,7.87832893743,66.6307978478,0.0,15.863942322,22.606085,6.09540253706,0.0,3.20568,2.88972253706
 07/17  21:00:00,48.9407766875,0.0,0.0,0.0,15.863942322,22.030085,8.9650881367,0.0,3.20568,5.7594081367
 07/17  22:00:00,48.7312061614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  23:00:00,49.412366093,0.0,0.0,0.0,15.863942322,22.030085,6.08984030269,0.0,3.20568,2.88416030269
 07/17  24:00:00,48.7090690304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.704983289,0.0,0.0,0.0,15.863942322,22.030085,6.08820162096,0.0,3.20568,2.88252162096
 07/18  02:00:00,48.7004671487,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.6920627289,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,50.0291994982,0.0,0.0,0.0,15.863942322,22.030085,6.08827183616,0.0,3.20568,2.88259183616
 07/18  05:00:00,49.7698702626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,98.1930365475,7.87832893743,46.1575463089,0.0,15.863942322,22.606085,3.23651270088,0.0108327008768,3.20568,0.02
 07/18  07:00:00,102.970883574,7.87832893743,54.3048088963,0.0,15.863942322,22.606085,6.09033903616,0.0,3.20568,2.88465903616
 07/18  08:00:00,165.921097546,7.978890954,68.9098434665,0.0,44.73757,41.8366005,18.9129545194,0.0,16.0284,2.88455451942
 07/18  09:00:00,186.375521396,8.3357137364,88.97257603,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  10:00:00,205.170288216,8.88255708406,104.390481627,0.0,44.73757,44.63617,26.9272961626,0.0,24.0426,2.8846961626
 07/18  11:00:00,216.734452396,9.56436968902,114.566094468,0.0,44.73757,44.63617,26.9271945657,0.0,24.0426,2.88459456568
 07/18  12:00:00,228.498704191,10.4669030782,126.113615049,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  13:00:00,232.025202572,11.5100024612,131.395064139,0.0,44.73757,41.8366005,18.9373634446,0.0242273829532,16.0284,2.8847360616
 07/18  14:00:00,234.79053343,12.6632348831,133.006611317,0.0,44.73757,41.8366005,18.9130342804,0.0,16.0284,2.88463428037
 07/18  15:00:00,240.159881722,14.0493037784,138.177739216,0.0,44.73757,40.636785,3.22612851157,0.000448511566716,3.20568,0.02
 07/18  16:00:00,245.683004246,14.9404803182,142.803151359,0.0,44.73757,40.636785,6.09270905755,0.00249628573192,3.20568,2.88453277182
 07/18  17:00:00,216.891583591,13.5269376847,133.466001041,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/18  18:00:00,145.245122122,7.87832893743,67.4834694718,0.0,44.73757,22.606085,8.96259217244,0.0,3.20568,5.75691217244
 07/18  19:00:00,142.115970912,7.87832893743,64.4181231142,0.0,44.73757,22.606085,6.09643053374,0.0,3.20568,2.89075053374
 07/18  20:00:00,111.267539155,7.87832893743,54.0340312892,0.0,15.863942322,22.606085,6.11373786147,0.0182278705904,3.20568,2.88982999088
 07/18  21:00:00,48.6852781067,0.0,0.0,0.0,15.863942322,22.030085,8.9651947718,0.0,3.20568,5.7595147718
 07/18  22:00:00,48.6998601526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  23:00:00,49.3873962805,0.0,0.0,0.0,15.863942322,22.030085,6.0899454709,0.0,3.20568,2.8842654709
 07/18  24:00:00,48.6638406507,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.6367376532,0.0,0.0,0.0,15.863942322,22.030085,6.08816797619,0.0,3.20568,2.88248797619
 07/19  02:00:00,48.6206831709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.5991563675,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.8356661334,0.0,0.0,0.0,15.863942322,22.030085,6.0882368114,0.0,3.20568,2.8825568114
 07/19  05:00:00,48.807973697,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,78.6752540103,7.87832893743,27.187230331,0.0,15.863942322,22.606085,6.15199021729,0.0638234840558,3.20568,2.88248673324
 07/19  07:00:00,82.8538800849,7.87832893743,34.2923541482,0.0,15.863942322,22.606085,3.2639443489,0.0382643488975,3.20568,0.02
 07/19  08:00:00,144.434642473,7.8954029042,47.5501139676,0.0,44.73757,41.8366005,18.9130549602,0.0,16.0284,2.88465496025
 07/19  09:00:00,157.444206143,8.05307728149,60.3535912709,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,168.236147315,8.2871266605,68.0817063214,0.0,44.73757,44.63617,26.9271521188,0.0,24.0426,2.88455211879
 07/19  11:00:00,177.075839455,8.83296389081,75.6522687998,0.0,44.73757,44.63617,26.9272919701,0.0,24.0426,2.88469197011
 07/19  12:00:00,187.702162204,9.59029549636,86.2122901608,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  13:00:00,192.369810427,10.5309351684,92.7410357096,0.0,44.73757,41.8366005,18.9372351873,0.0242463567371,16.0284,2.88458883054
 07/19  14:00:00,201.519981355,11.7549570158,100.666181565,0.0,44.73757,41.8366005,18.9131286279,0.0,16.0284,2.88472862793
 07/19  15:00:00,207.205388897,12.9011012773,106.401907583,0.0,44.73757,40.636785,3.24335118404,0.0176711840377,3.20568,0.02
 07/19  16:00:00,212.699119173,13.7271703643,111.064478513,0.0,44.73757,40.636785,6.09156101388,0.00125566604653,3.20568,2.88462534783
 07/19  17:00:00,185.512110324,12.4359557474,103.277558542,0.0,44.73757,22.606085,6.09020234318,0.0,3.20568,2.88452234318
 07/19  18:00:00,135.175501861,7.87832893743,57.5077809113,0.0,44.73757,22.606085,6.094147659,0.0,3.20568,2.888467659
 07/19  19:00:00,130.372402574,7.87832893743,52.4414254121,0.0,44.73757,22.606085,6.09651521742,0.0,3.20568,2.89083521742
 07/19  20:00:00,102.214420207,7.87832893743,44.7641744263,0.0,15.863942322,22.606085,6.14657054478,0.051467354752,3.20568,2.88942319003
 07/19  21:00:00,48.8376121265,0.0,0.0,0.0,15.863942322,22.030085,8.96526131548,0.0,3.20568,5.75958131548
 07/19  22:00:00,48.6529448174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  23:00:00,49.3484007629,0.0,0.0,0.0,15.863942322,22.030085,6.08980761214,0.0,3.20568,2.88412761214
 07/19  24:00:00,48.6271669445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.608932786,0.0,0.0,0.0,15.863942322,22.030085,6.08825248358,0.0,3.20568,2.88257248358
 07/20  02:00:00,48.591610457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.5759604418,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.8150966479,0.0,0.0,0.0,15.863942322,22.030085,6.08818121304,0.0,3.20568,2.88250121304
 07/20  05:00:00,48.7817159953,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,74.3168020211,7.87832893743,22.8652074234,0.0,15.863942322,22.606085,6.17940829016,0.0911595514438,3.20568,2.88256873872
 07/20  07:00:00,78.6391918189,7.87832893743,30.1061088367,0.0,15.863942322,22.606085,4.24614092727,1.02046092727,3.20568,0.02
 07/20  08:00:00,145.017060055,7.88735992615,48.1463869122,0.0,44.73757,41.8366005,18.9131341943,0.0,16.0284,2.88473419435
 07/20  09:00:00,164.480103568,8.00057042159,67.4316387837,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  10:00:00,174.659094252,8.18521606005,74.604054772,0.0,44.73757,44.63617,26.9272297105,0.0,24.0426,2.88462971051
 07/20  11:00:00,184.877374374,8.76581096104,83.5214208336,0.0,44.73757,44.63617,26.9271254249,0.0,24.0426,2.88452542493
 07/20  12:00:00,194.115497704,9.57287622087,92.6411216318,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/20  13:00:00,202.849921224,10.612993809,103.122389017,0.0,44.73757,41.8366005,18.9348146981,0.0217510143217,16.0284,2.88466368377
 07/20  14:00:00,211.858684966,11.875219074,110.862619534,0.0,44.73757,41.8366005,18.9129592529,0.0,16.0284,2.88455925287
 07/20  15:00:00,218.277809289,12.8388879554,117.513487892,0.0,44.73757,40.636785,3.22592395089,0.000243950892114,3.20568,0.02
 07/20  16:00:00,225.069022047,13.476590733,123.668032108,0.0,44.73757,40.636785,6.09126336522,0.000885844389518,3.20568,2.88469752083
 07/20  17:00:00,194.847369595,12.1779691589,112.82017696,0.0,44.73757,22.606085,6.09027298111,0.0,3.20568,2.88459298111
 07/20  18:00:00,142.445197796,7.87832893743,64.7634706128,0.0,44.73757,22.606085,6.09421455995,0.0,3.20568,2.88853455995
 07/20  19:00:00,139.916776561,7.87832893743,61.9557904819,0.0,44.73757,22.606085,6.09657802787,0.0,3.20568,2.89089802787
 07/20  20:00:00,107.930143009,7.87832893743,50.4451759285,0.0,15.863942322,22.606085,6.15465338614,0.0594886728854,3.20568,2.88948471325
 07/20  21:00:00,48.8507887402,0.0,0.0,0.0,15.863942322,22.030085,8.96538102758,0.0,3.20568,5.75970102758
 07/20  22:00:00,48.6581139075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  23:00:00,49.3465580167,0.0,0.0,0.0,15.863942322,22.030085,6.08986921714,0.0,3.20568,2.88418921714
 07/20  24:00:00,48.6267054268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  01:00:00,48.6172405756,0.0,0.0,0.0,15.863942322,22.030085,6.08817547138,0.0,3.20568,2.88249547138
 07/21  02:00:00,48.6031803625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.5896932768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,49.8723872539,0.0,0.0,0.0,15.863942322,22.030085,6.08824190039,0.0,3.20568,2.88256190039
 07/21  05:00:00,49.6786107622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,81.6272901917,7.87832893743,29.7109653204,0.0,15.863942322,22.606085,6.14067308248,0.0525035093612,3.20568,2.88248957312
 07/21  07:00:00,82.9146724133,7.87832893743,34.3538357975,0.0,15.863942322,22.606085,3.4473869364,0.221706936405,3.20568,0.02
 07/21  08:00:00,144.573747757,7.88860576608,47.7105283338,0.0,44.73757,41.8366005,18.9129487673,0.0,16.0284,2.88454876726
 07/21  09:00:00,165.190373147,8.03382069489,68.1131249392,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  10:00:00,181.345500746,8.30692031959,81.1462160501,0.0,44.73757,44.63617,26.9272858682,0.0,24.0426,2.88468586825
 07/21  11:00:00,198.189424629,8.92916133132,96.6496869929,0.0,44.73757,44.63617,26.9271802337,0.0,24.0426,2.88458023369
 07/21  12:00:00,216.365129561,9.79299235629,114.645541904,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/21  13:00:00,228.169534305,11.0112843342,128.020344203,0.0,44.73757,41.8366005,18.9354240999,0.0223068674974,16.0284,2.88471723241
 07/21  14:00:00,239.283121775,12.4994389505,137.643246754,0.0,44.73757,41.8366005,18.913011458,0.0,16.0284,2.88461145805
 07/21  15:00:00,247.421171454,13.9574167785,145.52346137,0.0,44.73757,40.636785,3.24237052204,0.0166905220441,3.20568,0.02
 07/21  16:00:00,254.971314537,14.7542732306,152.271194451,0.0,44.73757,40.636785,6.0901859572,0.0,3.20568,2.8845059572
 07/21  17:00:00,232.750442309,13.392202176,149.444488758,0.0,44.73757,22.606085,6.09032285158,0.0,3.20568,2.88464285158
 07/21  18:00:00,165.882422244,7.87832893743,88.0945241648,0.0,44.73757,22.606085,6.09383220961,0.0,3.20568,2.88815220961
 07/21  19:00:00,160.262461048,7.87832893743,82.5255375664,0.0,44.73757,22.606085,6.0966216037,0.0,3.20568,2.8909416037
 07/21  20:00:00,128.942500484,7.87832893743,71.6631612148,0.0,15.863942322,22.606085,6.09520715763,0.0,3.20568,2.88952715763
 07/21  21:00:00,48.7226871553,0.0,0.0,0.0,15.863942322,22.030085,8.96487464134,0.0,3.20568,5.75919464134
 07/21  22:00:00,48.7323299969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  23:00:00,49.4222232291,0.0,0.0,0.0,15.863942322,22.030085,6.08991223912,0.0,3.20568,2.88423223912
 07/21  24:00:00,48.7121142123,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6982788992,0.0,0.0,0.0,15.863942322,22.030085,6.08742284829,0.0,3.20568,2.88174284829
 07/22  02:00:00,48.6819275214,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6675678853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9320323873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  05:00:00,48.9036553125,0.0,0.0,0.0,15.863942322,22.030085,6.08736156852,0.0,3.20568,2.88168156852
 07/22  06:00:00,43.181218857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2473188239,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  08:00:00,40.291799308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,54.996279763,3.0135532853,11.6554523373,0.0,15.863942322,22.030085,6.08803608628,0.0,3.20568,2.88235608628
 07/22  10:00:00,65.656258315,3.71010255908,21.5911509465,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,78.0487453152,5.0242061761,31.9719156154,0.0,15.863942322,22.030085,6.08827299492,0.0,3.20568,2.88259299492
 07/22  12:00:00,74.4246408954,4.45952799113,29.5906365983,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,78.1215588122,5.26370144397,32.4734939245,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,80.6616764883,4.91269598967,35.3518576118,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,85.0951656967,5.81056978161,38.8880192412,0.0,15.863942322,22.030085,6.08831247289,0.000891783877156,3.20568,2.88174068901
 07/22  16:00:00,84.6339620216,5.55682253264,38.6795832545,0.0,15.863942322,22.030085,3.22642998924,0.000749989239456,3.20568,0.02
 07/22  17:00:00,87.1735206115,6.39252128539,40.3900257586,0.0,15.863942322,22.030085,3.22661958882,0.000939588821403,3.20568,0.02
 07/22  18:00:00,82.1836988232,5.31548432139,36.5023190847,0.0,15.863942322,22.030085,3.2265661143,0.000886114295831,3.20568,0.02
 07/22  19:00:00,78.9784282195,5.74431423253,32.6064720214,0.0,15.863942322,22.030085,6.08772954325,0.0002928848123,3.20568,2.88175665843
 07/22  20:00:00,75.9980987523,4.38878796839,22.462427541,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,68.2314913187,3.69457439131,15.5748926594,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,56.5612860275,1.7918178633,6.02590837441,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.4122565294,0.0,0.0,0.0,15.863942322,22.030085,6.08737462683,0.0,3.20568,2.88169462683
 07/22  24:00:00,48.7221821639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.7175144139,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.7140812596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.7137203777,0.0,0.0,0.0,15.863942322,22.030085,6.08740957037,0.0,3.20568,2.88172957037
 07/23  04:00:00,48.9813516998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,48.954538213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,43.1782439768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2503764394,0.0,0.0,0.0,15.863942322,22.030085,6.08734748359,0.0,3.20568,2.88166748359
 07/23  08:00:00,40.2902150234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,54.1473906315,3.09707190465,10.7320215016,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  10:00:00,61.5451058772,3.55575857471,17.6436837297,0.0,15.863942322,22.030085,6.08824565925,0.0,3.20568,2.88256565925
 07/23  11:00:00,77.758239061,5.03712321395,31.6633093989,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,77.1333008743,4.550621469,32.1893544111,0.0,15.863942322,22.030085,6.08827355279,0.0,3.20568,2.88259355279
 07/23  13:00:00,82.0882759259,5.49063144402,36.2066338658,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,83.1799661701,5.0865997063,37.6945789613,0.0,15.863942322,22.030085,3.22582445049,0.000144450487503,3.20568,0.02
 07/23  15:00:00,85.7491415052,5.87516244429,39.4784354718,0.0,15.863942322,22.030085,3.22697788969,0.00129788968523,3.20568,0.02
 07/23  16:00:00,83.7132579281,5.40838139327,37.918885515,0.0,15.863942322,22.030085,6.08860013817,0.00117928821549,3.20568,2.88174084996
 07/23  17:00:00,86.9199992124,6.36123391077,40.1679781395,0.0,15.863942322,22.030085,3.22666567166,0.000985671655318,3.20568,0.02
 07/23  18:00:00,85.5035441928,5.81768027754,39.3021556882,0.0,15.863942322,22.030085,3.22685683976,0.00117683976151,3.20568,0.02
 07/23  19:00:00,81.5024370829,5.84399258441,35.0062743034,0.0,15.863942322,22.030085,3.2267556782,0.00107567820005,3.20568,0.02
 07/23  20:00:00,81.2060608448,4.76774847032,27.27807964,0.0,15.863942322,22.030085,6.08743618358,0.0,3.20568,2.88175618358
 07/23  21:00:00,74.449439325,4.66617908308,20.8174412542,0.0,15.863942322,22.030085,3.29347939647,0.0677993964681,3.20568,0.02
 07/23  22:00:00,58.6604600381,2.50651958462,7.40599137305,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.4198604134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.7259918502,0.0,0.0,0.0,15.863942322,22.030085,6.08737352021,0.0,3.20568,2.88169352021
 07/24  01:00:00,48.7177032246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.7091848928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.7026077802,0.0,0.0,0.0,15.863942322,22.030085,6.08821871242,0.0,3.20568,2.88253871242
 07/24  04:00:00,48.974237115,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,48.9546960508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,97.087237664,7.87832893743,45.4572350203,0.0,15.863942322,22.606085,6.10493597962,0.0166518770719,3.20568,2.88260410254
 07/24  07:00:00,108.056256657,7.87832893743,59.3649691826,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/24  08:00:00,184.739348186,8.29899447455,87.3658381801,0.0,44.73757,41.8366005,18.9131298427,0.0,16.0284,2.88472984271
 07/24  09:00:00,214.042778037,9.00307013363,115.914780814,0.0,44.73757,41.8366005,18.9130181263,0.0,16.0284,2.88461812635
 07/24  10:00:00,240.104856194,9.85997469959,138.286332443,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/24  11:00:00,265.943285151,11.1746453688,162.10143557,0.0,44.73757,44.63617,26.9271099932,0.0,24.0426,2.88450999321
 07/24  12:00:00,272.495377157,12.5753717378,167.947406033,0.0,44.73757,44.63617,26.927244042,0.0,24.0426,2.88464404205
 07/24  13:00:00,271.665534622,14.1942013206,168.298525525,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  14:00:00,287.11612384,21.051346263,176.882251567,0.0,44.73757,41.8366005,18.91382905,0.000893135710779,16.0284,2.88453591432
 07/24  15:00:00,294.765891568,27.914580651,178.867897695,0.0,44.73757,40.636785,6.09134024595,0.000990221997669,3.20568,2.88467002396
 07/24  16:00:00,291.418972372,28.9752273705,174.475327818,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/24  17:00:00,267.937990403,26.3972601035,171.607718386,0.0,44.73757,22.606085,6.0902418295,0.0,3.20568,2.8845618295
 07/24  18:00:00,176.113097363,7.87832893743,98.3127969234,0.0,44.73757,22.606085,6.09404123045,0.0,3.20568,2.88836123045
 07/24  19:00:00,170.588715201,7.87832893743,92.5177845667,0.0,44.73757,22.606085,6.09670147988,0.0,3.20568,2.89102147988
 07/24  20:00:00,140.018437096,7.87832893743,82.4091860695,0.0,15.863942322,22.606085,8.96519390592,0.0,3.20568,5.75951390592
 07/24  21:00:00,52.4446696648,1.91607978712,1.5645823946,0.0,15.863942322,22.030085,6.09518749914,0.0,3.20568,2.88950749914
 07/24  22:00:00,48.7482891716,0.0,0.0,0.0,15.863942322,22.030085,6.0912491712,0.0,3.20568,2.8855691712
 07/24  23:00:00,49.4404631601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  24:00:00,48.735000463,0.0,0.0,0.0,15.863942322,22.030085,6.08815547703,0.0,3.20568,2.88247547703
 07/25  01:00:00,48.7257754338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.7217203189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.7170960447,0.0,0.0,0.0,15.863942322,22.030085,6.08821891695,0.0,3.20568,2.88253891695
 07/25  04:00:00,50.1054367097,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.9118172299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,104.664636062,7.87832893743,52.5522498504,0.0,15.863942322,22.606085,6.08828381976,0.0,3.20568,2.88260381976
 07/25  07:00:00,114.774996789,7.87832893743,66.0672537111,0.0,15.863942322,22.606085,3.23736699576,0.0116869957588,3.20568,0.02
 07/25  08:00:00,180.314624108,8.24561863702,83.00163064,0.0,44.73757,41.8366005,18.9131284619,0.0,16.0284,2.88472846187
 07/25  09:00:00,203.047609806,8.83453603997,105.115770204,0.0,44.73757,41.8366005,18.9130162355,0.0,16.0284,2.88461623555
 07/25  10:00:00,228.602342552,9.49478219469,127.178367933,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/25  11:00:00,250.176788523,10.5421176205,146.984106763,0.0,44.73757,44.63617,26.9271075953,0.0,24.0426,2.88450759535
 07/25  12:00:00,270.110498474,12.2325428346,165.912403065,0.0,44.73757,44.63617,26.9272410756,0.0,24.0426,2.88464107564
 07/25  13:00:00,280.125439742,16.6350643399,174.316063445,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  14:00:00,290.649408353,23.3519715731,178.115270184,0.0,44.73757,41.8366005,18.9129324429,0.0,16.0284,2.8845324429
 07/25  15:00:00,287.67791,27.6258140013,172.08569033,0.0,44.73757,40.636785,6.09034598057,0.0,3.20568,2.88466598057
 07/25  16:00:00,286.77412004,28.7098746106,170.107596597,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/25  17:00:00,252.357151546,22.1340534185,160.303915567,0.0,44.73757,22.606085,6.09023728351,0.0,3.20568,2.88455728351
 07/25  18:00:00,155.822524131,7.87832893743,78.0570126776,0.0,44.73757,22.606085,6.09403509374,0.0,3.20568,2.88835509374
 07/25  19:00:00,145.822369906,7.87832893743,68.0991470695,0.0,44.73757,22.606085,6.09669398846,0.0,3.20568,2.89101398846
 07/25  20:00:00,110.292327611,7.87832893743,53.0132690066,0.0,15.863942322,22.606085,8.97928422336,0.0140933753543,3.20568,5.75951084801
 07/25  21:00:00,49.9365791875,0.676898823525,0.552269009991,0.0,15.863942322,22.030085,6.0954379705,0.0,3.20568,2.8897579705
 07/25  22:00:00,48.7021224728,0.0,0.0,0.0,15.863942322,22.030085,6.09124086496,0.0,3.20568,2.88556086496
 07/25  23:00:00,49.392860985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  24:00:00,48.6970283549,0.0,0.0,0.0,15.863942322,22.030085,6.08780912371,0.0,3.20568,2.88212912371
 07/26  01:00:00,48.6947256615,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  02:00:00,48.6894533711,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6891747913,0.0,0.0,0.0,15.863942322,22.030085,6.08821074298,0.0,3.20568,2.88253074298
 07/26  04:00:00,48.9486196939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.892948444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,93.2849885985,7.87832893743,41.697996602,0.0,15.863942322,22.606085,6.1033457788,0.0150704431329,3.20568,2.88259533567
 07/26  07:00:00,94.2174650174,7.87832893743,45.5756096751,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/26  08:00:00,148.264570541,7.88520104325,51.382574119,0.0,44.73757,41.8366005,18.9131192413,0.0,16.0284,2.88471924126
 07/26  09:00:00,152.766246711,7.92985071575,55.8305635341,0.0,44.73757,41.8366005,18.9130066802,0.0,16.0284,2.88460668017
 07/26  10:00:00,159.721986068,8.05951655494,59.848050926,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  11:00:00,182.440009295,8.62259942692,81.2563839584,0.0,44.73757,44.63617,26.9270977167,0.0,24.0426,2.8844977167
 07/26  12:00:00,196.774911532,9.29472782391,95.6009641716,0.0,44.73757,44.63617,26.9272308021,0.0,24.0426,2.88463080215
 07/26  13:00:00,201.89242426,9.96220117961,102.843653248,0.0,44.73757,41.8366005,16.0709422541,0.0225422541488,16.0284,0.02
 07/26  14:00:00,216.156288,11.0251219355,116.030929744,0.0,44.73757,41.8366005,18.912921852,0.0,16.0284,2.88452185197
 07/26  15:00:00,228.345523158,12.4058143219,128.023491939,0.0,44.73757,40.636785,6.09033499721,0.0,3.20568,2.88465499721
 07/26  16:00:00,232.191324429,13.1301199063,131.147789515,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/26  17:00:00,201.75411949,11.84263317,120.054262701,0.0,44.73757,22.606085,6.09022598831,0.0,3.20568,2.88454598831
 07/26  18:00:00,139.609327878,7.87832893743,61.9278415868,0.0,44.73757,22.606085,6.09402263257,0.0,3.20568,2.88834263257
 07/26  19:00:00,134.912002535,7.87832893743,56.9621872511,0.0,44.73757,22.606085,6.09668062522,0.0,3.20568,2.89100062522
 07/26  20:00:00,107.723498235,7.87832893743,50.2341513737,0.0,15.863942322,22.606085,8.98202052268,0.0168695832811,3.20568,5.7594709394
 07/26  21:00:00,48.8729626046,0.0,0.0,0.0,15.863942322,22.030085,6.09516468155,0.0,3.20568,2.88948468155
 07/26  22:00:00,48.6828021578,0.0,0.0,0.0,15.863942322,22.030085,6.09122714676,0.0,3.20568,2.88554714676
 07/26  23:00:00,49.3769784224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.6646277894,0.0,0.0,0.0,15.863942322,22.030085,6.08827247164,0.0,3.20568,2.88259247164
 07/27  01:00:00,48.6489571548,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.639379975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  03:00:00,48.6300198173,0.0,0.0,0.0,15.863942322,22.030085,6.08819689906,0.0,3.20568,2.88251689906
 07/27  04:00:00,48.8921181035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.8639591878,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,85.2474957456,7.87832893743,33.7027684432,0.0,15.863942322,22.606085,6.11532968889,0.027068332178,3.20568,2.88258135671
 07/27  07:00:00,83.069119971,7.87832893743,34.4743671513,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/27  08:00:00,138.289501401,7.93919971374,41.3747106859,0.0,44.73757,41.8366005,18.9131049049,0.0,16.0284,2.88470490486
 07/27  09:00:00,142.447139044,7.9865792277,45.4564159114,0.0,44.73757,41.8366005,18.9129921693,0.0,16.0284,2.88459216933
 07/27  10:00:00,147.777885171,8.10050791599,47.8736995943,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,151.265291668,8.26051075147,50.5153270366,0.0,44.73757,44.63617,26.9273251136,0.0,24.0426,2.88472511363
 07/27  12:00:00,154.620389549,8.42458976317,54.4004248862,0.0,44.73757,44.63617,26.9272156928,0.0,24.0426,2.8846156928
 07/27  13:00:00,155.143335733,8.57765475815,57.5455976854,0.0,44.73757,41.8366005,16.0717015813,0.0233015813022,16.0284,0.02
 07/27  14:00:00,157.951642175,8.82228066147,60.1060228891,0.0,44.73757,41.8366005,18.9129065984,0.0,16.0284,2.88450659845
 07/27  15:00:00,156.424825778,9.05680410286,59.5458194191,0.0,44.73757,40.636785,6.10860183906,0.0182823119009,3.20568,2.88463952715
 07/27  16:00:00,156.007463987,9.19419248148,59.0442872572,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/27  17:00:00,134.040729471,8.61372026654,55.7377953126,0.0,44.73757,22.606085,6.09021038309,0.0,3.20568,2.88453038309
 07/27  18:00:00,119.859214682,7.87832893743,42.2613793083,0.0,44.73757,22.606085,6.1016487557,0.00764218574026,3.20568,2.88832656996
 07/27  19:00:00,118.121721737,7.87832893743,40.264262729,0.0,44.73757,22.606085,6.1528950672,0.0562135898733,3.20568,2.89100147733
 07/27  20:00:00,93.368895457,7.87832893743,36.0013374453,0.0,15.863942322,22.606085,8.9794858396,0.0143674803289,3.20568,5.75943835927
 07/27  21:00:00,48.7639416236,0.0,0.0,0.0,15.863942322,22.030085,6.09514804553,0.0,3.20568,2.88946804553
 07/27  22:00:00,48.5915428464,0.0,0.0,0.0,15.863942322,22.030085,6.09121037301,0.0,3.20568,2.88553037301
 07/27  23:00:00,49.2865726437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,48.5719630633,0.0,0.0,0.0,15.863942322,22.030085,6.08825578163,0.0,3.20568,2.88257578163
 07/28  01:00:00,48.5634783537,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.5474015276,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.5342510051,0.0,0.0,0.0,15.863942322,22.030085,6.08818025291,0.0,3.20568,2.88250025291
 07/28  04:00:00,49.7704162909,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.5811938077,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,73.0128161306,7.87832893743,21.1784889569,0.0,15.863942322,22.606085,6.15478162995,0.0665092381662,3.20568,2.88259239178
 07/28  07:00:00,77.5408016859,7.87832893743,29.015611194,0.0,15.863942322,22.606085,6.60796099668,3.38228099668,3.20568,0.02
 07/28  08:00:00,136.32158938,7.87832893743,39.4865246058,0.0,44.73757,41.8366005,18.9288323067,0.0157428061183,16.0284,2.88468950063
 07/28  09:00:00,147.181957116,7.90952849954,50.2596865944,0.0,44.73757,41.8366005,18.912975522,0.0,16.0284,2.88457552204
 07/28  10:00:00,158.970260343,8.0077384046,59.1168947433,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  11:00:00,166.455250403,8.20810370635,65.679909309,0.0,44.73757,44.63617,26.9273084379,0.0,24.0426,2.88470843795
 07/28  12:00:00,177.94487338,8.77783346446,77.2934321994,0.0,44.73757,44.63617,26.9271990545,0.0,24.0426,2.88459905455
 07/28  13:00:00,185.341799947,9.54150270362,86.7085617027,0.0,44.73757,41.8366005,16.0706559929,0.02225599287,16.0284,0.02
 07/28  14:00:00,203.033374822,10.7378681649,103.189968504,0.0,44.73757,41.8366005,18.91248159,0.0,16.0284,2.88408158995
 07/28  15:00:00,207.18199802,11.8145108214,107.459823658,0.0,44.73757,40.636785,6.10735913961,0.0170564275638,3.20568,2.88462271205
 07/28  16:00:00,208.146296232,12.4449143861,107.798728033,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/28  17:00:00,191.199128659,11.6347220145,109.771301923,0.0,44.73757,22.606085,6.09019360214,0.0,3.20568,2.88451360214
 07/28  18:00:00,141.370811276,7.87832893743,63.6785452143,0.0,44.73757,22.606085,6.09398966117,0.0,3.20568,2.88830966117
 07/28  19:00:00,135.172414428,7.87832893743,57.5160311465,0.0,44.73757,22.606085,6.09664693142,0.0,3.20568,2.89096693142
 07/28  20:00:00,105.875342296,7.87832893743,48.6666072535,0.0,15.863942322,22.606085,9.01100086042,0.0459164099614,3.20568,5.75940445046
 07/28  21:00:00,48.6545068179,0.0,0.0,0.0,15.863942322,22.030085,6.09513135549,0.0,3.20568,2.88945135549
 07/28  22:00:00,48.6632542075,0.0,0.0,0.0,15.863942322,22.030085,6.09119344097,0.0,3.20568,2.88551344097
 07/28  23:00:00,49.3532506302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  24:00:00,48.6333267359,0.0,0.0,0.0,15.863942322,22.030085,6.08823885365,0.0,3.20568,2.88255885365
 07/29  01:00:00,48.6197184669,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.6072150208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.5970395048,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.8483121919,0.0,0.0,0.0,15.863942322,22.030085,6.08735323263,0.0,3.20568,2.88167323263
 07/29  05:00:00,48.8208226768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,43.1149916453,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.2094040396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.2527889927,0.0,0.0,0.0,15.863942322,22.030085,6.08738682289,0.0,3.20568,2.88170682289
 07/29  09:00:00,40.2892136436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,46.694810218,1.03703386929,5.33518977661,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,61.9386969989,3.50830570928,17.3902429265,0.0,15.863942322,22.030085,6.08771124751,0.0,3.20568,2.88203124751
 07/29  12:00:00,74.6954140778,4.71095148777,29.6194084216,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,71.6625088689,4.48462934296,26.8079244163,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,81.8773807084,5.41516836949,36.083022221,0.0,15.863942322,22.030085,6.08742657182,0.0,3.20568,2.88174657182
 07/29  15:00:00,80.1756987034,5.17635186527,34.6110526903,0.0,15.863942322,22.030085,3.22633182313,0.000651823132863,3.20568,0.02
 07/29  16:00:00,81.0402170842,5.53076873156,35.1519446426,0.0,15.863942322,22.030085,3.22604339786,0.000363397856321,3.20568,0.02
 07/29  17:00:00,76.975080579,5.14960765254,31.4818740582,0.0,15.863942322,22.030085,3.22598920158,0.000309201580725,3.20568,0.02
 07/29  18:00:00,77.2297516442,5.44560299881,31.4537045468,0.0,15.863942322,22.030085,6.08742131987,0.0,3.20568,2.88174131987
 07/29  19:00:00,65.2613965295,4.48117732391,20.1909256256,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,70.055045951,4.06049031917,16.8818818897,0.0,15.863942322,22.030085,3.45999123838,0.234311238383,3.20568,0.02
 07/29  21:00:00,53.1906387459,2.08727911417,2.16592780274,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,49.1393783102,0.4130603212,0.0,0.0,15.863942322,22.030085,6.1737754409,0.0864179883513,3.20568,2.88167745254
 07/29  23:00:00,49.3994378317,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.7094737285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.7028744758,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.6989737419,0.0,0.0,0.0,15.863942322,22.030085,6.08739116704,0.0,3.20568,2.88171116704
 07/30  03:00:00,48.690602859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.958911432,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.9405931655,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,43.16564008,0.0,0.0,0.0,15.863942322,22.030085,6.0874249101,0.0,3.20568,2.8817449101
 07/30  07:00:00,40.2354143952,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.2869359593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,50.9358409461,1.68426752699,8.91637391321,0.0,15.863942322,22.030085,6.08827060151,0.0,3.20568,2.88259060151
 07/30  10:00:00,67.9952959846,4.074849829,23.5600478916,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
