Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  11:00:00,73.439793995,4.53605993805,27.8524703005,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  12:00:00,74.6657075903,4.72442400009,29.5778519125,0.0,15.863942322,22.030085,6.0882786289,0.0,3.20568,2.8825986289
 07/30  13:00:00,76.3345916245,5.01340880785,30.9492659908,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  14:00:00,78.8369226399,5.17218669226,33.3064981442,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,76.1617715033,5.15553487388,30.6554974506,0.0,15.863942322,22.030085,6.08718144208,0.0,3.20568,2.88150144208
 07/30  16:00:00,70.899463049,4.72312726612,25.843962077,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,70.4823515034,4.96431047223,25.204178826,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,64.4301094437,4.16852820367,19.9481469595,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  19:00:00,59.9881962349,3.56261337562,15.8251656875,0.0,15.863942322,22.030085,6.08743213163,0.0,3.20568,2.88175213163
 07/30  20:00:00,55.5947760403,1.72473184961,4.73672250776,0.0,15.863942322,22.030085,3.3450098297,0.119329829705,3.20568,0.02
 07/30  21:00:00,48.9447355502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  22:00:00,48.7305533121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.4015396075,0.0,0.0,0.0,15.863942322,22.030085,6.08734915077,0.0,3.20568,2.88166915077
 07/30  24:00:00,48.7093378125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.704768781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.7002308667,0.0,0.0,0.0,15.863942322,22.030085,6.08822167885,0.0,3.20568,2.88254167885
 07/31  03:00:00,48.6969087759,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.9717608247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.9217380601,0.0,0.0,0.0,15.863942322,22.030085,6.0882855444,0.0,3.20568,2.8826055444
 07/31  06:00:00,95.6692786031,7.87832893743,44.0796714936,0.0,15.863942322,22.606085,3.24077767607,0.015097676072,3.20568,0.02
 07/31  07:00:00,105.53539021,7.87832893743,56.8635741884,0.0,15.863942322,22.606085,6.09023548286,0.0,3.20568,2.88455548286
 07/31  08:00:00,182.298200368,8.05010499621,85.1815000231,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  09:00:00,209.017404131,8.55855444728,111.346059702,0.0,44.73757,41.8366005,18.9130893196,0.0,16.0284,2.8846893196
 07/31  10:00:00,226.956119052,9.24816908153,125.776027608,0.0,44.73757,44.63617,26.9271809133,0.0,24.0426,2.88458091329
 07/31  11:00:00,238.06709098,10.2756387408,135.161529202,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/31  12:00:00,255.985412886,11.2776779313,152.758150606,0.0,44.73757,44.63617,26.9273149418,0.0,24.0426,2.88471494176
 07/31  13:00:00,267.65469383,12.7474782063,165.736797358,0.0,44.73757,41.8366005,18.9130065201,0.0,16.0284,2.88460652007
 07/31  14:00:00,269.576904319,14.0660137861,166.339467005,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  15:00:00,276.828979159,17.8467905248,171.005612263,0.0,44.73757,40.636785,6.09077866374,0.000600266785961,3.20568,2.88449839695
 07/31  16:00:00,282.285795072,19.5069633028,174.79658286,0.0,44.73757,40.636785,3.22599670307,0.000316703072524,3.20568,0.02
 07/31  17:00:00,236.701587753,15.1906797198,151.612661467,0.0,44.73757,22.606085,6.09031237016,0.0,3.20568,2.88463237016
 07/31  18:00:00,151.430441991,7.87832893743,73.6986588559,0.0,44.73757,22.606085,6.09416668739,0.0,3.20568,2.88848668739
 07/31  19:00:00,152.360587711,7.87832893743,74.3355285831,0.0,44.73757,22.606085,8.96764497193,0.0,3.20568,5.76196497193
 07/31  20:00:00,127.362917648,7.87832893743,69.7704774672,0.0,15.863942322,22.606085,6.0950841356,0.0,3.20568,2.8894041356
 07/31  21:00:00,48.9655571062,0.0,0.0,0.0,15.863942322,22.030085,6.09550813442,0.0,3.20568,2.88982813442
 07/31  22:00:00,48.7522735888,0.0,0.0,0.0,15.863942322,22.030085,6.09123494118,0.0,3.20568,2.88555494118
 07/31  23:00:00,49.4421145986,0.0,0.0,0.0,15.863942322,22.030085,6.08991195936,0.0,3.20568,2.88423195936
 07/31  24:00:00,48.7142487516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.6977583319,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.6844508432,0.0,0.0,0.0,15.863942322,22.030085,6.08821943021,0.0,3.20568,2.88253943021
 08/01  03:00:00,48.6709049883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,50.0289355967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  05:00:00,49.818139042,0.0,0.0,0.0,15.863942322,22.030085,6.08828391386,0.0,3.20568,2.88260391386
 08/01  06:00:00,101.713954434,7.87832893743,49.643056554,0.0,15.863942322,22.606085,3.23302432773,0.0073443277284,3.20568,0.02
 08/01  07:00:00,103.892499928,7.87832893743,55.2226136716,0.0,15.863942322,22.606085,6.09023513404,0.0,3.20568,2.88455513404
 08/01  08:00:00,164.30380282,7.89785726079,67.3762593061,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  09:00:00,179.830768536,8.22745031001,82.551151616,0.0,44.73757,41.8366005,18.9130897249,0.0,16.0284,2.88468972488
 08/01  10:00:00,196.43963969,8.59417446401,95.9742890046,0.0,44.73757,44.63617,26.9271819844,0.0,24.0426,2.88458198441
 08/01  11:00:00,219.961725966,9.55344227215,117.817601867,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  12:00:00,234.308342991,10.5793290151,131.829147866,0.0,44.73757,44.63617,26.9273167452,0.0,24.0426,2.88471674522
 08/01  13:00:00,232.359689238,11.0540038025,132.206316126,0.0,44.73757,41.8366005,18.9368060642,0.0237970871978,16.0284,2.88460897705
 08/01  14:00:00,246.26216569,12.0404241105,145.097357133,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  15:00:00,220.823096386,10.7884808044,122.148326868,0.0,44.73757,40.636785,6.15149974998,0.0613182449719,3.20568,2.88450150501
 08/01  16:00:00,193.713699422,9.78144769696,96.0964423692,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/01  17:00:00,164.828925082,8.91735793442,86.1087747237,0.0,44.73757,22.606085,6.0903162085,0.0,3.20568,2.8846362085
 08/01  18:00:00,136.930097698,7.87832893743,59.2350398769,0.0,44.73757,22.606085,6.10340369781,0.00923110264555,3.20568,2.88849259516
 08/01  19:00:00,137.212023479,7.87832893743,59.5166503101,0.0,44.73757,22.606085,8.96766070588,0.0,3.20568,5.76198070588
 08/01  20:00:00,114.578277608,7.87832893743,57.3182020382,0.0,15.863942322,22.606085,6.13096664786,0.0358743056305,3.20568,2.88941234223
 08/01  21:00:00,48.6764453631,0.0,0.0,0.0,15.863942322,22.030085,6.09551737656,0.0,3.20568,2.88983737656
 08/01  22:00:00,48.6732739061,0.0,0.0,0.0,15.863942322,22.030085,6.09124351614,0.0,3.20568,2.88556351614
 08/01  23:00:00,49.3554917103,0.0,0.0,0.0,15.863942322,22.030085,6.08992075846,0.0,3.20568,2.88424075846
 08/01  24:00:00,48.6508154748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.644421407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  02:00:00,48.6402596312,0.0,0.0,0.0,15.863942322,22.030085,6.08822840022,0.0,3.20568,2.88254840022
 08/02  03:00:00,48.6366232371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.91302405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.8883302275,0.0,0.0,0.0,15.863942322,22.030085,6.0881550541,0.0,3.20568,2.8824750541
 08/02  06:00:00,102.305088302,7.87832893743,50.6895642747,0.0,15.863942322,22.606085,3.23247220344,0.00679220344431,3.20568,0.02
 08/02  07:00:00,108.943227081,7.87832893743,60.2643573473,0.0,15.863942322,22.606085,6.09024660498,0.0,3.20568,2.88456660498
 08/02  08:00:00,176.124891977,8.07490649426,79.0068224304,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  09:00:00,193.504515868,8.34109022245,96.0833749817,0.0,44.73757,41.8366005,18.9131021304,0.0,16.0284,2.88470213044
 08/02  10:00:00,214.062615159,8.99110027719,113.16573346,0.0,44.73757,44.63617,26.9271951819,0.0,24.0426,2.88459518186
 08/02  11:00:00,231.621570571,9.79836753275,129.204037456,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/02  12:00:00,247.101122699,10.9066901776,144.257751649,0.0,44.73757,44.63617,26.9273308679,0.0,24.0426,2.88473086794
 08/02  13:00:00,257.704256225,12.4216066069,156.129587661,0.0,44.73757,41.8366005,18.9130238826,0.0,16.0284,2.88462388263
 08/02  14:00:00,268.638739127,14.4988730514,164.976130708,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  15:00:00,270.709964234,16.9811934577,165.763291297,0.0,44.73757,40.636785,6.09019720779,0.0,3.20568,2.88451720779
 08/02  16:00:00,282.323073709,23.9055900196,170.447433499,0.0,44.73757,40.636785,3.22592152353,0.000241523529696,3.20568,0.02
 08/02  17:00:00,255.263975799,18.8374274887,166.492797763,0.0,44.73757,22.606085,6.09066145784,0.00032861316991,3.20568,2.88465284467
 08/02  18:00:00,168.361646904,7.87832893743,90.56299693,0.0,44.73757,22.606085,6.09419178903,0.0,3.20568,2.88851178903
 08/02  19:00:00,168.640013186,7.87832893743,90.5605246566,0.0,44.73757,22.606085,8.96770392852,0.0,3.20568,5.76202392852
 08/02  20:00:00,133.043398114,7.87832893743,75.4385457312,0.0,15.863942322,22.606085,6.09511444334,0.0,3.20568,2.88943444334
 08/02  21:00:00,51.5448997492,1.59673315594,0.989549373747,0.0,15.863942322,22.030085,6.28349835444,0.18815976991,3.20568,2.88965858453
 08/02  22:00:00,48.7420716858,0.0,0.0,0.0,15.863942322,22.030085,6.0912660304,0.0,3.20568,2.8855860304
 08/02  23:00:00,49.4337668863,0.0,0.0,0.0,15.863942322,22.030085,6.08994346378,0.0,3.20568,2.88426346378
 08/02  24:00:00,48.7106134285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6955669049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.6853056227,0.0,0.0,0.0,15.863942322,22.030085,6.08825124509,0.0,3.20568,2.88257124509
 08/03  03:00:00,48.6766378622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.9535380322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.9309714821,0.0,0.0,0.0,15.863942322,22.030085,6.08817876562,0.0,3.20568,2.88249876562
 08/03  06:00:00,106.478853196,7.87832893743,53.3931819521,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/03  07:00:00,114.534699486,7.87832893743,65.8292955097,0.0,15.863942322,22.606085,6.10179699914,0.011524770683,3.20568,2.88459222845
 08/03  08:00:00,180.060628917,8.20767594959,82.7855279923,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  09:00:00,199.377919049,8.83093311249,101.449936245,0.0,44.73757,41.8366005,18.9131288868,0.0,16.0284,2.88472888683
 08/03  10:00:00,218.400000934,9.5274936795,116.954573449,0.0,44.73757,44.63617,26.9272228544,0.0,24.0426,2.88462285441
 08/03  11:00:00,235.935279355,10.4780514899,132.829872722,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/03  12:00:00,255.736165519,11.8431788422,151.944702826,0.0,44.73757,44.63617,26.9271171491,0.0,24.0426,2.88451714912
 08/03  13:00:00,268.991734488,13.8310256038,165.991756297,0.0,44.73757,41.8366005,18.9130538712,0.0,16.0284,2.88465387116
 08/03  14:00:00,281.108827787,18.2112754857,173.717194779,0.0,44.73757,41.8366005,16.0487214657,0.000321465712648,16.0284,0.02
 08/03  15:00:00,287.427383351,24.8831464049,174.561736095,0.0,44.73757,40.636785,6.09101939533,0.000791283910531,3.20568,2.88454811142
 08/03  16:00:00,280.202109265,23.6659081945,168.56899736,0.0,44.73757,40.636785,3.22636900874,0.000689008740959,3.20568,0.02
 08/03  17:00:00,243.573494677,15.2304384804,158.416891485,0.0,44.73757,22.606085,6.09059189713,0.000227023999023,3.20568,2.88468487313
 08/03  18:00:00,167.38709081,7.87832893743,89.5847401931,0.0,44.73757,22.606085,6.09422691478,0.0,3.20568,2.88854691478
 08/03  19:00:00,163.076902136,7.87832893743,84.9944434389,0.0,44.73757,22.606085,8.96777980151,0.0,3.20568,5.76209980151
 08/03  20:00:00,133.82506589,7.87832893743,76.209310294,0.0,15.863942322,22.606085,6.09515257526,0.0,3.20568,2.88947257526
 08/03  21:00:00,52.0906465277,1.64070623966,1.48578109808,0.0,15.863942322,22.030085,6.09533672646,0.0,3.20568,2.88965672646
 08/03  22:00:00,50.6615724668,1.2391809636,0.672554551952,0.0,15.863942322,22.030085,6.09102125414,0.0,3.20568,2.88534125414
 08/03  23:00:00,49.433983032,0.0,0.0,0.0,15.863942322,22.030085,6.0899833264,0.0,3.20568,2.8843033264
 08/03  24:00:00,48.7194078479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.7063520365,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.6951056929,0.0,0.0,0.0,15.863942322,22.030085,6.08764747385,0.0,3.20568,2.88196747385
 08/04  03:00:00,48.6843556058,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,50.0687932308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.8493030011,0.0,0.0,0.0,15.863942322,22.030085,6.08821977111,0.0,3.20568,2.88253977111
 08/04  06:00:00,105.074180081,7.87832893743,51.5565937424,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/04  07:00:00,113.1723103,7.87832893743,64.4762252332,0.0,15.863942322,22.606085,6.09464205423,0.00432664500694,3.20568,2.88463540922
 08/04  08:00:00,177.725030016,8.15735343407,80.5092743051,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  09:00:00,197.149368817,8.81222407102,99.243911306,0.0,44.73757,41.8366005,18.9129307362,0.0,16.0284,2.88453073622
 08/04  10:00:00,218.839758579,9.62723129827,117.294802397,0.0,44.73757,44.63617,26.9272687086,0.0,24.0426,2.88466870859
 08/04  11:00:00,238.379310777,10.7620627208,134.983475169,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  12:00:00,253.235645127,12.1886498988,149.097510001,0.0,44.73757,44.63617,26.9271640472,0.0,24.0426,2.88456404717
 08/04  13:00:00,263.787305047,13.9039239192,160.721853018,0.0,44.73757,41.8366005,18.9131021008,0.0,16.0284,2.88470210076
 08/04  14:00:00,277.205326693,18.3116011492,169.727582036,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  15:00:00,290.10858306,27.4318937744,174.699982527,0.0,44.73757,40.636785,6.09027735792,0.0,3.20568,2.88459735792
 08/04  16:00:00,294.109515254,29.0652516704,177.060516865,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/04  17:00:00,270.708679062,27.7617751981,172.999341429,0.0,44.73757,22.606085,6.09041544411,0.0,3.20568,2.88473544411
 08/04  18:00:00,176.165398943,7.87832893743,98.345893466,0.0,44.73757,22.606085,6.09407736348,0.0,3.20568,2.88839736348
 08/04  19:00:00,177.584529484,7.87832893743,98.3517464156,0.0,44.73757,22.606085,8.96706762439,0.0,3.20568,5.76138762439
 08/04  20:00:00,147.453746939,7.87832893743,90.0864737719,0.0,15.863942322,22.606085,6.09521074044,0.0,3.20568,2.88953074044
 08/04  21:00:00,66.8265633987,2.94351027592,15.1046301024,0.0,15.863942322,22.030085,6.09539661027,0.0,3.20568,2.88971661027
 08/04  22:00:00,58.8533736536,2.35273760668,7.73680765047,0.0,15.863942322,22.030085,6.09125894528,0.0,3.20568,2.88557894528
 08/04  23:00:00,50.6811182132,0.8261206424,0.408852111299,0.0,15.863942322,22.030085,6.08982126634,0.0,3.20568,2.88414126634
 08/04  24:00:00,48.728636512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.7139347427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.7009321719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.6886495522,0.0,0.0,0.0,15.863942322,22.030085,6.08741356778,0.0,3.20568,2.88173356778
 08/05  04:00:00,48.9622001725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.9331818619,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  06:00:00,44.6276714923,0.0,0.0,0.0,15.863942322,22.030085,6.08735441354,0.0,3.20568,2.88167441354
 08/05  07:00:00,40.2576256381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2878709777,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,40.3089101279,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.3066807419,0.0,0.0,0.0,15.863942322,22.030085,6.08828870569,0.0,3.20568,2.88260870569
 08/05  11:00:00,62.8499175919,1.34135424892,20.5039681139,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,70.2993360988,3.50786901642,26.453787546,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,71.6011040285,3.82450699795,27.4214801813,0.0,15.863942322,22.030085,6.08741514913,0.0,3.20568,2.88173514913
 08/05  14:00:00,80.3441552959,5.04352023885,34.9279257667,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,73.0966274609,4.06037729122,28.6507831081,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,83.556882378,5.60707954507,37.5750560939,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,63.9557574408,3.62771893709,19.9939057553,0.0,15.863942322,22.030085,6.08742461105,0.0,3.20568,2.88174461105
 08/05  18:00:00,63.7518415016,4.13215839573,19.3176124974,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,63.2973930259,3.0486081821,18.2232918402,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,57.5068975386,1.75308891229,6.61069986875,0.0,15.863942322,22.030085,6.08734586939,0.0,3.20568,2.88166586939
 08/05  21:00:00,48.9598337345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,48.7398030731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.4102774186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.7223312344,0.0,0.0,0.0,15.863942322,22.030085,6.08738414612,0.0,3.20568,2.88170414612
 08/06  01:00:00,48.7170856259,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.7124484354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.6597603447,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.9197691444,0.0,0.0,0.0,15.863942322,22.030085,6.08742367062,0.0,3.20568,2.88174367062
 08/06  05:00:00,48.9025784144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,44.6048730205,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.2427819869,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2832938119,0.0,0.0,0.0,15.863942322,22.030085,6.08824726659,0.0,3.20568,2.88256726659
 08/06  09:00:00,40.3198774011,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,67.6009891385,2.12605353388,25.1345934734,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,68.9400982748,3.00561224105,24.8932842061,0.0,15.863942322,22.030085,6.08828379599,0.0,3.20568,2.88260379599
 08/06  12:00:00,69.937700804,4.21374439787,25.3506710464,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,79.1395590682,4.58567456251,34.168744396,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,81.3049257755,5.49290143386,35.4372518105,0.0,15.863942322,22.030085,6.08742038166,0.0,3.20568,2.88174038166
 08/06  15:00:00,81.6562204979,5.1059911956,36.1802034736,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  16:00:00,79.597949352,5.54072881842,33.6980980332,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,78.7788897138,5.04884483909,33.3717665525,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,77.1734749102,5.38468623153,31.433381249,0.0,15.863942322,22.030085,6.08743560582,0.0,3.20568,2.88175560582
 08/06  19:00:00,70.6535007954,4.12191142528,24.4638221557,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,70.1798989393,3.88128786758,17.1320815337,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,63.5811068136,2.62831860915,11.9729377588,0.0,15.863942322,22.030085,6.08742638246,0.0,3.20568,2.88174638246
 08/06  22:00:00,48.7561416444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.4258979894,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.7386131416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  01:00:00,48.7333697237,0.0,0.0,0.0,15.863942322,22.030085,6.08820257388,0.0,3.20568,2.88252257388
 08/07  02:00:00,48.7287423426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  03:00:00,48.7241024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,49.0002734664,0.0,0.0,0.0,15.863942322,22.030085,6.08827408752,0.0,3.20568,2.88259408752
 08/07  05:00:00,48.9160973966,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,108.133983242,7.87832893743,55.0602634762,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/07  07:00:00,116.625064659,7.87832893743,67.9246368199,0.0,15.863942322,22.606085,6.09463774467,0.00423148177289,3.20568,2.8847262629
 08/07  08:00:00,182.344590734,8.11418321612,85.1753396648,0.0,44.73757,41.8366005,18.9129608584,0.0,16.0284,2.88456085837
 08/07  09:00:00,210.681820672,8.78534293502,112.804495702,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/07  10:00:00,232.663942061,9.56093470117,131.187805,0.0,44.73757,44.63617,26.9273041679,0.0,24.0426,2.8847041679
 08/07  11:00:00,250.345555174,10.7090789291,147.004125226,0.0,44.73757,44.63617,26.9272039955,0.0,24.0426,2.88460399549
 08/07  12:00:00,249.770302845,11.0586343799,146.797585468,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  13:00:00,251.620728617,12.0408655627,150.462010312,0.0,44.73757,41.8366005,18.9386440226,0.0254969386151,16.0284,2.88474708398
 08/07  14:00:00,246.30307366,12.9549957815,144.243844714,0.0,44.73757,41.8366005,18.9130466957,0.0,16.0284,2.88464669565
 08/07  15:00:00,217.735185549,11.1975849417,118.676968146,0.0,44.73757,40.636785,3.24924949067,0.0235694906747,3.20568,0.02
 08/07  16:00:00,219.203639273,10.6892781246,120.652260098,0.0,44.73757,40.636785,6.09022658415,0.0,3.20568,2.88454658415
 08/07  17:00:00,205.803053287,10.0075607786,125.952723595,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/07  18:00:00,156.166553994,7.87832893743,78.4388243791,0.0,44.73757,22.606085,8.96262992723,0.0,3.20568,5.75694992723
 08/07  19:00:00,157.862357958,7.87832893743,78.4056499031,0.0,44.73757,22.606085,6.09645350798,0.0,3.20568,2.89077350798
 08/07  20:00:00,130.019824966,7.87832893743,72.4314135116,0.0,15.863942322,22.606085,6.09553405701,0.0,3.20568,2.88985405701
 08/07  21:00:00,48.949116564,0.0,0.0,0.0,15.863942322,22.030085,8.96524720266,0.0,3.20568,5.75956720266
 08/07  22:00:00,48.7318155639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  23:00:00,49.4177967331,0.0,0.0,0.0,15.863942322,22.030085,6.08997000185,0.0,3.20568,2.88429000185
 08/07  24:00:00,48.6897592619,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.6656706714,0.0,0.0,0.0,15.863942322,22.030085,6.08819447812,0.0,3.20568,2.88251447812
 08/08  02:00:00,48.6574064733,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.650751494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,50.0251250039,0.0,0.0,0.0,15.863942322,22.030085,6.08826771301,0.0,3.20568,2.88258771301
 08/08  05:00:00,49.8129830675,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,103.394941518,7.87832893743,49.9068471578,0.0,15.863942322,22.606085,6.09427584463,0.00607402654853,3.20568,2.88252181808
 08/08  07:00:00,104.594657883,7.87832893743,55.9229813444,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/08  08:00:00,176.743025566,7.97659121063,79.7223350539,0.0,44.73757,41.8366005,18.9131003104,0.0,16.0284,2.88470031037
 08/08  09:00:00,196.0357514,8.3151580796,98.6443261236,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/08  10:00:00,214.955343981,9.00875429125,114.043702615,0.0,44.73757,44.63617,26.9272021542,0.0,24.0426,2.88460215416
 08/08  11:00:00,222.915476861,9.9678668095,120.323936071,0.0,44.73757,44.63617,26.9273473384,0.0,24.0426,2.88474733842
 08/08  12:00:00,234.005324414,11.4348244984,130.623755613,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  13:00:00,240.738302966,13.0050992168,138.581819846,0.0,44.73757,41.8366005,18.9130487998,0.0,16.0284,2.88464879979
 08/08  14:00:00,245.032090571,14.5925623068,141.287077127,0.0,44.73757,41.8366005,18.9152881779,0.00233766803739,16.0284,2.88455050988
 08/08  15:00:00,249.497272078,16.0929043285,145.445111954,0.0,44.73757,40.636785,3.23141548806,0.00573548805781,3.20568,0.02
 08/08  16:00:00,258.506902698,16.9357436024,153.608841177,0.0,44.73757,40.636785,6.0939155446,0.00354002472964,3.20568,2.88469551987
 08/08  17:00:00,237.090369278,15.0888792471,152.073289617,0.0,44.73757,22.606085,6.09256524795,0.00228815574024,3.20568,2.88459709221
 08/08  18:00:00,161.115401791,7.8783556779,83.3183777796,0.0,44.73757,22.606085,6.09423821405,0.0,3.20568,2.88855821405
 08/08  19:00:00,158.721200406,7.87832893743,79.5203169483,0.0,44.73757,22.606085,6.09661631147,0.0,3.20568,2.89093631147
 08/08  20:00:00,126.365745559,7.87832893743,69.0868850642,0.0,15.863942322,22.606085,6.09520521631,0.0,3.20568,2.88952521631
 08/08  21:00:00,48.71563001,0.0,0.0,0.0,15.863942322,22.030085,8.96538777668,0.0,3.20568,5.75970777668
 08/08  22:00:00,48.719591595,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  23:00:00,49.4025767152,0.0,0.0,0.0,15.863942322,22.030085,6.08991303306,0.0,3.20568,2.88423303306
 08/08  24:00:00,48.6828588435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6657564731,0.0,0.0,0.0,15.863942322,22.030085,6.08822150623,0.0,3.20568,2.88254150623
 08/09  02:00:00,48.650077072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6350755113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  04:00:00,48.8930566674,0.0,0.0,0.0,15.863942322,22.030085,6.08829656854,0.0,3.20568,2.88261656854
 08/09  05:00:00,48.8623314685,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  06:00:00,90.0227599497,7.87832893743,37.047240338,0.0,15.863942322,22.606085,6.13029742187,0.0420650035498,3.20568,2.88255241832
 08/09  07:00:00,90.9780609118,7.87832893743,42.3638215785,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/09  08:00:00,160.157023943,7.98939332995,63.1434061294,0.0,44.73757,41.8366005,18.9130311556,0.0,16.0284,2.88463115557
 08/09  09:00:00,185.331772128,8.3372939525,87.9151961101,0.0,44.73757,41.8366005,18.9129350306,0.0,16.0284,2.88453503055
 08/09  10:00:00,213.708481258,9.05176109586,112.731774294,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  11:00:00,230.475161,10.0335181809,127.804654433,0.0,44.73757,44.63617,26.9272822811,0.0,24.0426,2.88468228111
 08/09  12:00:00,244.738210261,11.3153273688,141.471515105,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  13:00:00,256.362911192,12.8978778406,154.302541568,0.0,44.73757,41.8366005,18.9129859,0.0,16.0284,2.88458590004
 08/09  14:00:00,265.507465086,14.7472599186,161.589675113,0.0,44.73757,41.8366005,18.9139699154,0.000836768754173,16.0284,2.88473314662
 08/09  15:00:00,258.174094398,15.8321170817,154.374576873,0.0,44.73757,40.636785,3.22814421433,0.00246421433462,3.20568,0.02
 08/09  16:00:00,257.870213621,16.9474727088,152.947802358,0.0,44.73757,40.636785,6.09545772001,0.00514112550167,3.20568,2.88463659451
 08/09  17:00:00,232.287938379,15.181843034,147.165775148,0.0,44.73757,22.606085,6.09398244325,0.00376216013448,3.20568,2.88454028311
 08/09  18:00:00,161.196945673,7.87832893743,83.3981346558,0.0,44.73757,22.606085,6.09400018666,0.0,3.20568,2.88832018666
 08/09  19:00:00,164.202696074,7.87832893743,84.695475178,0.0,44.73757,22.606085,6.09681628641,0.0,3.20568,2.89113628641
 08/09  20:00:00,134.711129896,7.87832893743,77.1340485392,0.0,15.863942322,22.606085,8.16300922215,0.0,3.20568,4.95732922215
 08/09  21:00:00,51.4213882596,1.48391668535,0.985806621497,0.0,15.863942322,22.030085,6.93007507758,0.0333326087492,3.20568,3.69106246883
 08/09  22:00:00,49.1304451778,0.225632941175,0.163444052399,0.0,15.863942322,22.030085,6.09111154886,0.0,3.20568,2.88543154886
 08/09  23:00:00,49.4212774312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  24:00:00,48.7019713448,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6846658726,0.0,0.0,0.0,15.863942322,22.030085,6.08828180918,0.0,3.20568,2.88260180918
 08/10  02:00:00,48.6693768352,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6546851513,0.0,0.0,0.0,15.863942322,22.030085,6.08821955938,0.0,3.20568,2.88253955938
 08/10  04:00:00,48.9181484118,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.8871754165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  06:00:00,98.6424753535,7.87832893743,45.6160067896,0.0,15.863942322,22.606085,6.10945264363,0.0211559759501,3.20568,2.88261666768
 08/10  07:00:00,108.57447644,7.87832893743,59.895664614,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/10  08:00:00,178.754415011,8.11099069105,81.5925995591,0.0,44.73757,41.8366005,18.9129957285,0.0,16.0284,2.88459572847
 08/10  09:00:00,199.422844465,8.50347712477,101.833759138,0.0,44.73757,41.8366005,18.9131454092,0.0,16.0284,2.88474540917
 08/10  10:00:00,221.427667025,9.19082510254,120.321242676,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  11:00:00,239.213708594,10.2174954203,136.361921811,0.0,44.73757,44.63617,26.9272509869,0.0,24.0426,2.88465098689
 08/10  12:00:00,258.725956492,11.6219616125,155.156284623,0.0,44.73757,44.63617,26.9271567991,0.0,24.0426,2.88455679914
 08/10  13:00:00,268.190636105,13.5637497785,165.469043527,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/10  14:00:00,276.773028218,17.6333793762,169.974700892,0.0,44.73757,41.8366005,18.9131063764,0.0,16.0284,2.88470637644
 08/10  15:00:00,283.953322243,23.9895420247,171.992432058,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/10  16:00:00,283.97936619,26.8557664878,169.159036303,0.0,44.73757,40.636785,6.09029204612,0.0,3.20568,2.88461204612
 08/10  17:00:00,249.430078971,16.7823207823,162.716647034,0.0,44.73757,22.606085,6.09044167801,0.0,3.20568,2.88476167801
 08/10  18:00:00,168.709734014,7.87832893743,90.90407857,0.0,44.73757,22.606085,6.09422831335,0.0,3.20568,2.88854831335
 08/10  19:00:00,165.528144251,7.87832893743,86.009646859,0.0,44.73757,22.606085,6.09649175838,0.0,3.20568,2.89081175838
 08/10  20:00:00,134.746363728,7.87832893743,77.1192440684,0.0,15.863942322,22.606085,8.96505169425,0.0,3.20568,5.75937169425
 08/10  21:00:00,52.6657353279,1.91607978712,1.7678756336,0.0,15.863942322,22.030085,6.09551068213,0.0,3.20568,2.88983068213
 08/10  22:00:00,48.754233396,0.0,0.0,0.0,15.863942322,22.030085,6.09106257508,0.0,3.20568,2.88538257508
 08/10  23:00:00,49.4341356776,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  24:00:00,48.708757688,0.0,0.0,0.0,15.863942322,22.030085,6.08823847965,0.0,3.20568,2.88255847965
 08/11  01:00:00,48.6903492342,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.673844139,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.6587255608,0.0,0.0,0.0,15.863942322,22.030085,6.08817911729,0.0,3.20568,2.88249911729
 08/11  04:00:00,50.0016301702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.7952544577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,98.4360826966,7.87832893743,44.9710958972,0.0,15.863942322,22.606085,6.10021644696,0.012455230193,3.20568,2.88208121676
 08/11  07:00:00,106.048808833,7.87832893743,57.3773313583,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/11  08:00:00,177.494745528,8.05721067902,80.3865920114,0.0,44.73757,41.8366005,18.9131227613,0.0,16.0284,2.88472276128
 08/11  09:00:00,200.369040185,8.55262010584,102.725199914,0.0,44.73757,41.8366005,18.9131494191,0.0,16.0284,2.88474941905
 08/11  10:00:00,220.712974717,9.31378021681,119.480260814,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  11:00:00,240.370282774,10.4914112967,137.244971565,0.0,44.73757,44.63617,26.9272572774,0.0,24.0426,2.88465727743
 08/11  12:00:00,252.610825641,11.7819505045,148.886098455,0.0,44.73757,44.63617,26.9271653734,0.0,24.0426,2.88456537336
 08/11  13:00:00,253.729680297,12.913907031,151.673462733,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/11  14:00:00,268.522188769,15.5115845602,163.854124029,0.0,44.73757,41.8366005,18.9131175117,0.0,16.0284,2.88471751168
 08/11  15:00:00,276.186346814,19.1398080309,169.080633527,0.0,44.73757,40.636785,6.09096979031,0.000664330150173,3.20568,2.88462546016
 08/11  16:00:00,280.540588252,23.0175231557,169.557913688,0.0,44.73757,40.636785,3.22612848437,0.000448484369731,3.20568,0.02
 08/11  17:00:00,251.789662153,17.2083564223,164.646709271,0.0,44.73757,22.606085,6.09021360315,0.0,3.20568,2.88453360315
 08/11  18:00:00,166.548780079,7.87832893743,88.7432206103,0.0,44.73757,22.606085,6.09406355178,0.0,3.20568,2.88838355178
 08/11  19:00:00,166.706832116,7.87832893743,87.4918712374,0.0,44.73757,22.606085,6.09676504706,0.0,3.20568,2.89108504706
 08/11  20:00:00,135.54702073,7.87832893743,78.2070563078,0.0,15.863942322,22.606085,8.96462389225,0.0,3.20568,5.75894389225
 08/11  21:00:00,50.8578841228,1.27738652475,0.832048985905,0.0,15.863942322,22.030085,6.09529364688,0.0,3.20568,2.88961364688
 08/11  22:00:00,49.6457473319,0.638693262375,0.273145743684,0.0,15.863942322,22.030085,6.09105339145,0.0,3.20568,2.88537339145
 08/11  23:00:00,49.4167319386,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  24:00:00,48.7014534885,0.0,0.0,0.0,15.863942322,22.030085,6.08823602281,0.0,3.20568,2.88255602281
 08/12  01:00:00,48.6876622274,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.6757452968,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6651733283,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.9376137297,0.0,0.0,0.0,15.863942322,22.030085,6.08740004282,0.0,3.20568,2.88172004282
 08/12  05:00:00,48.9210644514,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,44.6278081216,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.2518835413,0.0,0.0,0.0,15.863942322,22.030085,4.95883052302,0.0,3.20568,1.75315052302
 08/12  08:00:00,40.289082739,0.0,0.0,0.0,15.863942322,22.030085,4.35367526013,0.0,3.20568,1.14799526013
 08/12  09:00:00,48.8712301908,1.44417912777,7.09716367708,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,74.633534264,4.15027455962,30.1165888068,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,75.7065498177,4.73233408551,29.9067980291,0.0,15.863942322,22.030085,6.08830655186,0.0,3.20568,2.88262655186
 08/12  12:00:00,80.6213964893,4.74899963316,35.4867937004,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,80.1192713832,5.23640345093,34.4859716197,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,90.4287451291,5.46801091423,44.5475288064,0.0,15.863942322,22.030085,6.08807286463,0.000626991211116,3.20568,2.88176587342
 08/12  15:00:00,86.4676498,5.72749324214,40.3226291821,0.0,15.863942322,22.030085,3.2259872878,0.000307287804215,3.20568,0.02
 08/12  16:00:00,93.5238476697,6.10278542791,47.002723238,0.0,15.863942322,22.030085,3.22629276189,0.000612761889921,3.20568,0.02
 08/12  17:00:00,87.6077662005,6.27916192262,40.920253717,0.0,15.863942322,22.030085,3.22611970481,0.000439704805246,3.20568,0.02
 08/12  18:00:00,89.2076547316,5.90797251168,42.909588007,0.0,15.863942322,22.030085,6.08831111221,0.000874535355963,3.20568,2.88175657685
 08/12  19:00:00,77.579450557,5.33231173778,30.1561498375,0.0,15.863942322,22.030085,3.22581719203,0.000137192034651,3.20568,0.02
 08/12  20:00:00,81.0920843515,4.71079466016,27.2041912249,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,75.8243757258,4.72270333334,22.1112855716,0.0,15.863942322,22.030085,6.0874467888,0.0,3.20568,2.8817667888
 08/12  22:00:00,66.2974114013,3.36118695829,14.1710329757,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,57.7230059003,1.76932549828,6.51362748986,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7505299441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.7458812552,0.0,0.0,0.0,15.863942322,22.030085,6.08743805731,0.0,3.20568,2.88175805731
 08/13  02:00:00,48.7420876796,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.7389113726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,49.0254300705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,49.0133685885,0.0,0.0,0.0,15.863942322,22.030085,6.08739142817,0.0,3.20568,2.88171142817
 08/13  06:00:00,44.6382918477,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.2552869878,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.3103618302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,66.1518448196,2.11506720327,23.7130911567,0.0,15.863942322,22.030085,6.0883053003,0.0,3.20568,2.8826253003
 08/13  10:00:00,44.3662912876,0.997336084631,3.0724575826,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,58.5129987326,2.33356726671,15.2520854427,0.0,15.863942322,22.030085,6.58697285062,0.498675470943,3.20568,2.88261737967
 08/13  12:00:00,59.1875145758,3.00136200206,15.9313254699,0.0,15.863942322,22.030085,3.93858026534,0.712900265342,3.20568,0.02
 08/13  13:00:00,67.4354098395,4.11393258016,23.0261438852,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,71.0745617893,4.94192205402,25.8162983379,0.0,15.863942322,22.030085,6.08744215067,0.0,3.20568,2.88176215067
 08/13  15:00:00,74.2886490373,4.65890275867,29.2884275288,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,77.9322133245,5.46752414888,32.1104541841,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  17:00:00,75.2412293214,4.81224378312,30.083653916,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,70.7068575269,5.10802736942,25.2798724213,0.0,15.863942322,22.030085,6.08743494508,0.0,3.20568,2.88175494508
 08/13  19:00:00,63.3938512515,3.87436539234,17.5080744821,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,54.2767501841,1.30620607022,3.85953277722,0.0,15.863942322,22.030085,3.40572267356,0.180042673564,3.20568,0.02
 08/13  21:00:00,48.93039472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.7169006043,0.0,0.0,0.0,15.863942322,22.030085,6.08740770354,0.0,3.20568,2.88172770354
 08/13  23:00:00,49.3925948193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.7064705964,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.7041098987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.7032427293,0.0,0.0,0.0,15.863942322,22.030085,6.0881843552,0.0,3.20568,2.8825043552
 08/14  03:00:00,48.7021485832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  04:00:00,48.9801463138,0.0,0.0,0.0,15.863942322,22.030085,6.08827116506,0.0,3.20568,2.88259116506
 08/14  05:00:00,48.9638296731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,105.183137197,7.87832893743,52.1137685851,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/14  07:00:00,107.720945158,7.87832893743,59.0401481689,0.0,15.863942322,22.606085,6.09044289069,0.0,3.20568,2.88476289069
 08/14  08:00:00,165.314424952,7.93999166057,68.3572186516,0.0,44.73757,41.8366005,18.9130787719,0.0,16.0284,2.8846787719
 08/14  09:00:00,188.658384989,8.43641831258,91.1747396169,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  10:00:00,215.447444911,9.21645911237,114.339749428,0.0,44.73757,44.63617,26.9271947718,0.0,24.0426,2.88459477179
 08/14  11:00:00,233.504458663,10.0694379068,130.813123848,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/14  12:00:00,253.634077074,11.8918634482,149.793369505,0.0,44.73757,44.63617,26.9273557085,0.0,24.0426,2.88475570849
 08/14  13:00:00,260.215019696,13.3173101297,157.73464428,0.0,44.73757,41.8366005,18.913071465,0.0,16.0284,2.88467146498
 08/14  14:00:00,266.200269991,14.3745611389,162.664044524,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  15:00:00,272.86113512,18.7841449515,166.125244083,0.0,44.73757,40.636785,6.10985434982,0.0195869327048,3.20568,2.88458741711
 08/14  16:00:00,267.488020618,18.7866336511,160.76413762,0.0,44.73757,40.636785,6.09042832104,0.0,3.20568,2.88474832104
 08/14  17:00:00,229.559107562,12.8543542547,146.81792627,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/14  18:00:00,156.306336446,7.87832893743,78.557530317,0.0,44.73757,22.606085,6.09434315629,0.0,3.20568,2.88866315629
 08/14  19:00:00,154.111249678,7.87832893743,74.6579654434,0.0,44.73757,22.606085,8.96803071164,0.0,3.20568,5.76235071164
 08/14  20:00:00,127.430734714,7.87832893743,69.8491898131,0.0,15.863942322,22.606085,6.09535956115,0.0,3.20568,2.88967956115
 08/14  21:00:00,48.9566199947,0.0,0.0,0.0,15.863942322,22.030085,8.96515030973,0.0,3.20568,5.75947030973
 08/14  22:00:00,48.7410717088,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  23:00:00,49.4271674684,0.0,0.0,0.0,15.863942322,22.030085,6.09002675604,0.0,3.20568,2.88434675604
 08/14  24:00:00,48.7230855686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  01:00:00,48.7176625561,0.0,0.0,0.0,15.863942322,22.030085,6.08830834924,0.0,3.20568,2.88262834924
 08/15  02:00:00,48.6735327577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  03:00:00,48.6567054646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,50.0160210638,0.0,0.0,0.0,15.863942322,22.030085,6.08825776337,0.0,3.20568,2.88257776337
 08/15  05:00:00,49.7992195639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,101.791180886,7.87832893743,48.3137464627,0.0,15.863942322,22.606085,3.23535040678,0.00967040677689,3.20568,0.02
 08/15  07:00:00,105.997650856,7.87832893743,57.3220229998,0.0,15.863942322,22.606085,6.09036602718,0.0,3.20568,2.88468602718
 08/15  08:00:00,175.221555917,8.04653957805,78.1281992158,0.0,44.73757,41.8366005,18.9130021631,0.0,16.0284,2.88460216313
 08/15  09:00:00,197.705432082,8.41753102156,100.199408855,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  10:00:00,222.776301881,9.18951074482,121.664829454,0.0,44.73757,44.63617,26.9273667016,0.0,24.0426,2.88476670161
 08/15  11:00:00,241.505113485,10.094174008,138.76966319,0.0,44.73757,44.63617,26.9272854985,0.0,24.0426,2.88468549853
 08/15  12:00:00,260.562398447,11.6952313774,156.909868606,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  13:00:00,269.720650975,13.7627249583,166.792611284,0.0,44.73757,41.8366005,18.9130044223,0.0,16.0284,2.8846044223
 08/15  14:00:00,278.262817912,18.0105894089,171.087832395,0.0,44.73757,41.8366005,18.913168639,0.0,16.0284,2.88476863895
 08/15  15:00:00,281.527675286,24.7999194302,168.772405419,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/15  16:00:00,284.237625299,27.0568391768,169.223238258,0.0,44.73757,40.636785,6.09036731324,0.0,3.20568,2.88468731324
 08/15  17:00:00,255.885690179,18.1768461629,167.775141968,0.0,44.73757,22.606085,6.09028618373,0.0,3.20568,2.88460618373
 08/15  18:00:00,174.661680663,7.87832893743,96.8681152609,0.0,44.73757,22.606085,6.09430253151,0.0,3.20568,2.88862253151
 08/15  19:00:00,171.778569109,7.87832893743,91.1605079893,0.0,44.73757,22.606085,6.09672223908,0.0,3.20568,2.89104223908
 08/15  20:00:00,137.417965504,7.87832893743,80.0847843167,0.0,15.863942322,22.606085,6.09531736104,0.0,3.20568,2.88963736104
 08/15  21:00:00,52.0112404803,1.80326331654,1.44652515715,0.0,15.863942322,22.030085,8.96544175103,0.0,3.20568,5.75976175103
 08/15  22:00:00,48.751472721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.4374733944,0.0,0.0,0.0,15.863942322,22.030085,6.09003520956,0.0,3.20568,2.88435520956
 08/15  24:00:00,48.7336962956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,48.7152360125,0.0,0.0,0.0,15.863942322,22.030085,6.08820541778,0.0,3.20568,2.88252541778
 08/16  02:00:00,48.683296146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  03:00:00,48.6718838753,0.0,0.0,0.0,15.863942322,22.030085,6.08829790087,0.0,3.20568,2.88261790087
 08/16  04:00:00,48.9432995517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  05:00:00,48.917955212,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,106.557456184,7.87832893743,53.4846960005,0.0,15.863942322,22.606085,6.08825009606,0.0,3.20568,2.88257009606
 08/16  07:00:00,116.394186242,7.87832893743,67.6945131794,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/16  08:00:00,188.002231201,8.1833492434,90.7519186417,0.0,44.73757,41.8366005,18.9129827889,0.0,16.0284,2.88458278894
 08/16  09:00:00,214.98003796,8.8229009946,117.046712774,0.0,44.73757,41.8366005,18.9131505414,0.0,16.0284,2.88475054136
 08/16  10:00:00,237.873780891,9.66567434473,136.269865176,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  11:00:00,261.114656862,10.888055476,157.574225581,0.0,44.73757,44.63617,26.9272724293,0.0,24.0426,2.88467242929
 08/16  12:00:00,281.08572692,14.0808466259,175.032495804,0.0,44.73757,44.63617,26.9271944473,0.0,24.0426,2.88459444732
 08/16  13:00:00,289.684075918,21.1166934298,179.384046715,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  14:00:00,293.293101466,26.490134358,177.62666266,0.0,44.73757,41.8366005,18.9131620785,0.0,16.0284,2.88476207851
 08/16  15:00:00,290.99183901,28.7555620148,174.273291837,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/16  16:00:00,288.208730536,28.8459116718,171.411558658,0.0,44.73757,40.636785,6.09036388568,0.0,3.20568,2.88468388568
 08/16  17:00:00,269.18502074,28.4218556098,170.838267157,0.0,44.73757,22.606085,6.0902858644,0.0,3.20568,2.8846058644
 08/16  18:00:00,173.091637114,7.87832893743,95.3050089861,0.0,44.73757,22.606085,6.09436936917,0.0,3.20568,2.88868936917
 08/16  19:00:00,163.08827632,7.87832893743,82.1767214174,0.0,44.73757,22.606085,6.09666924622,0.0,3.20568,2.89098924622
 08/16  20:00:00,132.002032311,7.87832893743,74.4000466111,0.0,15.863942322,22.606085,8.96518039958,0.0,3.20568,5.75950039958
 08/16  21:00:00,52.4718777568,1.91607978712,1.58751273903,0.0,15.863942322,22.030085,6.0952375563,0.0,3.20568,2.8895575563
 08/16  22:00:00,48.7484634224,0.0,0.0,0.0,15.863942322,22.030085,6.09126692769,0.0,3.20568,2.88558692769
 08/16  23:00:00,49.4351175428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  24:00:00,48.7323189964,0.0,0.0,0.0,15.863942322,22.030085,6.08829507995,0.0,3.20568,2.88261507995
 08/17  01:00:00,48.7268655198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.7221006513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.6933382039,0.0,0.0,0.0,15.863942322,22.030085,6.0882511368,0.0,3.20568,2.8825711368
 08/17  04:00:00,48.9464491426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
