Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  05:00:00,48.9209462606,0.0,0.0,0.0,15.863942322,22.030085,6.08820627112,0.0,3.20568,2.88252627112
 08/17  06:00:00,108.066452786,7.87832893743,54.9847472043,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/17  07:00:00,123.378195177,7.87832893743,74.6587247137,0.0,15.863942322,22.606085,6.0943035545,0.00400802889288,3.20568,2.8846155256
 08/17  08:00:00,198.637177737,8.36379497298,101.177971884,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  09:00:00,227.99605213,9.14602741123,129.707063297,0.0,44.73757,41.8366005,18.9131867129,0.0,16.0284,2.88478671286
 08/17  10:00:00,251.824519787,10.0715143443,149.78163868,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  11:00:00,270.653051283,11.5608013043,166.418121169,0.0,44.73757,44.63617,26.9273116947,0.0,24.0426,2.88471169465
 08/17  12:00:00,282.575208842,14.1318273523,176.458531168,0.0,44.73757,44.63617,26.9272368809,0.0,24.0426,2.88463688091
 08/17  13:00:00,292.668747134,21.6192710847,181.863712111,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  14:00:00,301.47547126,27.3344248053,184.956074151,0.0,44.73757,41.8366005,18.913467873,0.000259696373169,16.0284,2.88480817663
 08/17  15:00:00,300.412621327,29.1200103202,183.308747735,0.0,44.73757,40.636785,6.09064057351,0.000227450022105,3.20568,2.88473312349
 08/17  16:00:00,295.405394199,29.1415868075,178.282576715,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/17  17:00:00,268.542652018,28.5788568789,170.03319027,0.0,44.73757,22.606085,6.09033828342,0.0,3.20568,2.88465828342
 08/17  18:00:00,182.999399951,7.87832893743,105.192390699,0.0,44.73757,22.606085,6.09405228865,0.0,3.20568,2.88837228865
 08/17  19:00:00,186.002174355,7.87832893743,105.038353774,0.0,44.73757,22.606085,8.96762020052,0.0,3.20568,5.76194020052
 08/17  20:00:00,151.972212138,7.87832893743,94.3271417842,0.0,15.863942322,22.606085,6.09559958521,0.0,3.20568,2.88991958521
 08/17  21:00:00,64.6788482487,2.75822312857,12.9214100627,0.0,15.863942322,22.030085,6.09557080483,0.0,3.20568,2.88989080483
 08/17  22:00:00,62.1661810334,2.63675340431,10.758168988,0.0,15.863942322,22.030085,6.09133722627,0.0,3.20568,2.88565722627
 08/17  23:00:00,50.9521602226,0.8261206424,0.669495849088,0.0,15.863942322,22.030085,6.0899465702,0.0,3.20568,2.8842665702
 08/17  24:00:00,48.752110218,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.7461109997,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.7405412341,0.0,0.0,0.0,15.863942322,22.030085,6.08825761245,0.0,3.20568,2.88257761245
 08/18  03:00:00,48.7288373481,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,50.0955967596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,49.886398553,0.0,0.0,0.0,15.863942322,22.030085,6.08821578664,0.0,3.20568,2.88253578664
 08/18  06:00:00,114.548915182,7.87832893743,60.9786376555,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/18  07:00:00,132.302058172,7.88392936516,83.5571711208,0.0,15.863942322,22.606085,6.12941134919,0.0390307956525,3.20568,2.88470055354
 08/18  08:00:00,213.086261292,8.6394437603,115.347434609,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  09:00:00,240.879043872,9.44020896073,142.301258716,0.0,44.73757,41.8366005,18.9131980128,0.0,16.0284,2.88479801278
 08/18  10:00:00,266.679390413,10.5569946723,164.152991346,0.0,44.73757,44.63617,26.9274041764,0.0,24.0426,2.88480417638
 08/18  11:00:00,288.210172034,14.2838858206,181.251638022,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  12:00:00,300.322024841,22.9452684653,185.390033306,0.0,44.73757,44.63617,26.927332586,0.0,24.0426,2.88473258598
 08/18  13:00:00,304.139590599,27.3965627736,187.556531284,0.0,44.73757,41.8366005,18.9130611776,0.0,16.0284,2.8846611776
 08/18  14:00:00,307.550002947,29.2711153432,189.093449621,0.0,44.73757,41.8366005,16.0488251883,0.000425188320302,16.0284,0.02
 08/18  15:00:00,305.054793495,30.0652989311,187.003743952,0.0,44.73757,40.636785,6.09026987649,0.0,3.20568,2.88458987649
 08/18  16:00:00,302.521759278,30.611496085,183.927117292,0.0,44.73757,40.636785,6.09044489876,0.0,3.20568,2.88476489876
 08/18  17:00:00,279.439629321,28.8805170612,180.616042353,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/18  18:00:00,196.631628016,7.87832893743,118.821336269,0.0,44.73757,22.606085,6.09423484742,0.0,3.20568,2.88855484742
 08/18  19:00:00,189.888497884,7.87832893743,109.251251577,0.0,44.73757,22.606085,8.9677286551,0.0,3.20568,5.7620486551
 08/18  20:00:00,147.148219228,7.87832893743,89.8069439844,0.0,15.863942322,22.606085,6.09522286038,0.0,3.20568,2.88954286038
 08/18  21:00:00,67.2171009474,3.31906453448,15.1365792555,0.0,15.863942322,22.030085,6.09561856019,0.0,3.20568,2.88993856019
 08/18  22:00:00,52.0725508423,1.91607978712,1.41048221484,0.0,15.863942322,22.030085,6.09137049619,0.0,3.20568,2.88569049619
 08/18  23:00:00,49.4309147001,0.0,0.0,0.0,15.863942322,22.030085,6.08989678523,0.0,3.20568,2.88421678523
 08/18  24:00:00,48.7290948592,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.7242119371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.7202424699,0.0,0.0,0.0,15.863942322,22.030085,6.08743593948,0.0,3.20568,2.88175593948
 08/19  03:00:00,48.7160828813,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.9942948432,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.9307891167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,46.0497879948,0.0,0.0,0.0,15.863942322,22.030085,6.08740381127,0.0,3.20568,2.88172381127
 08/19  07:00:00,40.2492628976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2968904593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,53.9575541717,2.25266555618,11.3584699256,0.0,15.863942322,22.030085,6.0883126319,0.0,3.20568,2.8826326319
 08/19  10:00:00,78.2549069835,4.77293321958,33.1059520113,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,82.233714761,4.57451220496,36.5770146108,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,87.5394355121,5.52169316737,41.6029889773,0.0,15.863942322,22.030085,6.08833166948,0.0,3.20568,2.88265166948
 08/19  13:00:00,89.1407560872,5.23673703032,43.4874361914,0.0,15.863942322,22.030085,3.22625987963,0.000579879632584,3.20568,0.02
 08/19  14:00:00,92.9039445194,5.93724477568,46.5494020174,0.0,15.863942322,22.030085,3.22667859009,0.000998590090179,3.20568,0.02
 08/19  15:00:00,94.5940161628,5.88701419789,48.2887847174,0.0,15.863942322,22.030085,3.22654344648,0.000863446478227,3.20568,0.02
 08/19  16:00:00,97.1787564677,6.97182669228,49.7974420614,0.0,15.863942322,22.030085,6.0884859034,0.00104026707945,3.20568,2.88176563633
 08/19  17:00:00,92.5868994127,6.51659956216,45.6740299171,0.0,15.863942322,22.030085,3.22716967358,0.00148967357726,3.20568,0.02
 08/19  18:00:00,88.4911052035,6.56750840638,41.5581845599,0.0,15.863942322,22.030085,3.22710708561,0.00142708560905,3.20568,0.02
 08/19  19:00:00,83.6930873909,5.20038093945,34.99012453,0.0,15.863942322,22.030085,6.08794566088,0.000492380403668,3.20568,2.88177328048
 08/19  20:00:00,79.7413340169,5.09732209951,25.4765287646,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,72.6848562612,3.96737588912,19.7281004051,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,67.5887914399,2.95075467653,15.8747239767,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,51.4052115239,1.2391809636,0.731911003627,0.0,15.863942322,22.030085,6.08738180033,0.0,3.20568,2.88170180033
 08/19  24:00:00,48.745583467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.7451998057,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.7355447048,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.7293916983,0.0,0.0,0.0,15.863942322,22.030085,6.08745109753,0.0,3.20568,2.88177109753
 08/20  04:00:00,49.015319125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.9967555842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,46.07648995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.2641339968,0.0,0.0,0.0,15.863942322,22.030085,6.08742198577,0.0,3.20568,2.88174198577
 08/20  08:00:00,40.2958909007,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,55.2187698953,1.86845213386,13.0216504261,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,75.1229223946,4.14980107619,30.6091324598,0.0,15.863942322,22.030085,6.08832779371,0.0,3.20568,2.88264779371
 08/20  11:00:00,79.6990583811,5.03314734303,33.5874194291,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,89.3535626251,5.17121489615,43.7691345365,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,87.283999063,5.52562475099,41.3429876293,0.0,15.863942322,22.030085,6.08869629426,0.000375586084981,3.20568,2.88264070817
 08/20  14:00:00,94.9480912213,5.64496680291,48.8870106476,0.0,15.863942322,22.030085,3.22622901944,0.000549019440547,3.20568,0.02
 08/20  15:00:00,88.3687678301,5.86858071054,42.0832566841,0.0,15.863942322,22.030085,3.22608400149,0.000404001492715,3.20568,0.02
 08/20  16:00:00,93.9721013324,6.08959880555,47.4647678332,0.0,15.863942322,22.030085,6.08825227185,0.000798776708132,3.20568,2.88177349514
 08/20  17:00:00,86.7747264006,6.16751051483,40.1915623824,0.0,15.863942322,22.030085,3.22613496332,0.000454963317362,3.20568,0.02
 08/20  18:00:00,89.9536991896,6.04742861212,43.5050974512,0.0,15.863942322,22.030085,3.22643979495,0.000759794953632,3.20568,0.02
 08/20  19:00:00,80.9980237704,5.52473743666,31.9312561692,0.0,15.863942322,22.030085,3.22618442197,0.000504421965923,3.20568,0.02
 08/20  20:00:00,85.4651087025,5.01053329439,31.2598874817,0.0,15.863942322,22.030085,6.08746400668,0.0,3.20568,2.88178400668
 08/20  21:00:00,76.6626855087,4.91692128892,22.7534187646,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,67.1214084784,3.0211478672,15.3391082643,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,53.729769076,1.19445799004,3.10801453714,0.0,15.863942322,22.030085,3.31784483823,0.0921648382281,3.20568,0.02
 08/20  24:00:00,48.7368055236,0.0,0.0,0.0,15.863942322,22.030085,6.08743469571,0.0,3.20568,2.88175469571
 08/21  01:00:00,48.7279796924,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.719522478,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.7112900486,0.0,0.0,0.0,15.863942322,22.030085,6.08824508136,0.0,3.20568,2.88256508136
 08/21  04:00:00,48.9830068636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.9569684782,0.0,0.0,0.0,15.863942322,22.030085,6.08821322783,0.0,3.20568,2.88253322783
 08/21  06:00:00,103.119459305,7.87832893743,48.6321646136,0.0,15.863942322,22.606085,3.23760399337,0.0119239933688,3.20568,0.02
 08/21  07:00:00,105.694823684,7.87832893743,57.019261135,0.0,15.863942322,22.606085,6.09033274683,0.0,3.20568,2.88465274683
 08/21  08:00:00,174.128847136,8.17654921664,76.9135118432,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  09:00:00,200.3741802,8.73213480429,102.559287839,0.0,44.73757,41.8366005,18.9132402435,0.0,16.0284,2.88484024353
 08/21  10:00:00,224.459093462,9.61508506097,122.934317971,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/21  11:00:00,239.842279162,10.424698581,136.798348591,0.0,44.73757,44.63617,26.9273797658,0.0,24.0426,2.88477976581
 08/21  12:00:00,253.489979694,11.9737727884,149.587414955,0.0,44.73757,44.63617,26.9273194673,0.0,24.0426,2.8847194673
 08/21  13:00:00,257.586562574,13.2516831532,155.205974481,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  14:00:00,262.280248627,14.9407332382,158.214509213,0.0,44.73757,41.8366005,18.9130592704,0.0,16.0284,2.88465927044
 08/21  15:00:00,261.583555473,17.2790671912,156.390194783,0.0,44.73757,40.636785,6.12965304338,0.0393739006272,3.20568,2.88459914275
 08/21  16:00:00,262.058874515,17.9174927382,156.230088059,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/21  17:00:00,233.053952682,12.1977581641,150.976083609,0.0,44.73757,22.606085,6.09046659204,0.0,3.20568,2.88478659204
 08/21  18:00:00,166.71902615,7.87832893743,88.9660770073,0.0,44.73757,22.606085,6.09422382931,0.0,3.20568,2.88854382931
 08/21  19:00:00,166.245425474,7.87832893743,85.3598986226,0.0,44.73757,22.606085,8.9680527523,0.0,3.20568,5.7623727523
 08/21  20:00:00,130.637187042,7.87832893743,73.0607328079,0.0,15.863942322,22.606085,6.09532985314,0.0,3.20568,2.88964985314
 08/21  21:00:00,48.9427891068,0.0,0.0,0.0,15.863942322,22.030085,6.09556876701,0.0,3.20568,2.88988876701
 08/21  22:00:00,48.7289986293,0.0,0.0,0.0,15.863942322,22.030085,6.09119991236,0.0,3.20568,2.88551991236
 08/21  23:00:00,49.4192933248,0.0,0.0,0.0,15.863942322,22.030085,6.08995790012,0.0,3.20568,2.88427790012
 08/21  24:00:00,48.7212421582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.7202658573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.7199811258,0.0,0.0,0.0,15.863942322,22.030085,6.08821327275,0.0,3.20568,2.88253327275
 08/22  03:00:00,48.7205820555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,50.1177928266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.9226704497,0.0,0.0,0.0,15.863942322,22.030085,6.08832652323,0.0,3.20568,2.88264652323
 08/22  06:00:00,115.010618559,7.87832893743,60.0251102735,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/22  07:00:00,122.004743808,7.87832893743,73.2968259481,0.0,15.863942322,22.606085,6.10884773802,0.0184326595321,3.20568,2.88473507849
 08/22  08:00:00,181.262505218,8.08240984381,84.1310320159,0.0,44.73757,41.8366005,18.9130790749,0.0,16.0284,2.88467907489
 08/22  09:00:00,205.35842244,8.74544296619,107.536053454,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  10:00:00,227.768662184,9.51451449695,126.352989513,0.0,44.73757,44.63617,26.9272230299,0.0,24.0426,2.88462302987
 08/22  11:00:00,244.327821707,10.429255695,141.287959592,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  12:00:00,263.74174341,11.988973285,159.823365739,0.0,44.73757,44.63617,26.9274150255,0.0,24.0426,2.88481502547
 08/22  13:00:00,273.187751295,16.0432702501,168.000777328,0.0,44.73757,41.8366005,18.9131587023,0.0,16.0284,2.8847587023
 08/22  14:00:00,282.258534015,23.4783649547,169.629054262,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,284.150626248,27.2158801433,168.982049773,0.0,44.73757,40.636785,6.09050995962,0.0,3.20568,2.88482995962
 08/22  16:00:00,266.282791023,19.511225516,158.845624277,0.0,44.73757,40.636785,6.09032629228,0.0,3.20568,2.88464629228
 08/22  17:00:00,210.049343129,11.572463441,128.631603352,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/22  18:00:00,147.27144529,7.87832893743,69.5638934728,0.0,44.73757,22.606085,8.96228746279,0.0,3.20568,5.75660746279
 08/22  19:00:00,151.044433134,7.87832893743,70.4826804867,0.0,44.73757,22.606085,6.09659776281,0.0,3.20568,2.89091776281
 08/22  20:00:00,125.069176409,7.87832893743,67.7676120497,0.0,15.863942322,22.606085,6.09570492873,0.0,3.20568,2.89002492873
 08/22  21:00:00,48.7419169316,0.0,0.0,0.0,15.863942322,22.030085,8.96573717583,0.0,3.20568,5.76005717583
 08/22  22:00:00,48.7379884065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  23:00:00,49.434169992,0.0,0.0,0.0,15.863942322,22.030085,6.08993162046,0.0,3.20568,2.88425162046
 08/22  24:00:00,48.7375867567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.7351386315,0.0,0.0,0.0,15.863942322,22.030085,6.08824454836,0.0,3.20568,2.88256454836
 08/23  02:00:00,48.7325314708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.7310466797,0.0,0.0,0.0,15.863942322,22.030085,6.08821999847,0.0,3.20568,2.88253999847
 08/23  04:00:00,49.0180340663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.9991855576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  06:00:00,114.765330833,7.87832893743,60.2341268217,0.0,15.863942322,22.606085,6.09423488828,0.00589767479342,3.20568,2.88265721349
 08/23  07:00:00,122.110404405,7.87832893743,73.4014305206,0.0,15.863942322,22.606085,3.24394587572,0.0182658757202,3.20568,0.02
 08/23  08:00:00,185.448627035,8.01147345102,88.3777218035,0.0,44.73757,41.8366005,18.9132307376,0.0,16.0284,2.88483073756
 08/23  09:00:00,208.924672646,8.61276303759,111.223494495,0.0,44.73757,41.8366005,18.9131787603,0.0,16.0284,2.88477876026
 08/23  10:00:00,228.930075678,9.40409269409,127.615196651,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,246.067839467,10.4883993782,142.956323354,0.0,44.73757,44.63617,26.9273267818,0.0,24.0426,2.88472678181
 08/23  12:00:00,256.751203105,11.82082599,152.993073096,0.0,44.73757,44.63617,26.9272748288,0.0,24.0426,2.88467482877
 08/23  13:00:00,259.745704472,13.318326547,157.28498088,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/23  14:00:00,274.293591623,17.7221897164,167.413924639,0.0,44.73757,41.8366005,18.9130229116,0.0,16.0284,2.88462291158
 08/23  15:00:00,279.153666645,23.6256701826,167.570835213,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  16:00:00,279.823910346,26.5549412791,165.319740388,0.0,44.73757,40.636785,6.09049952417,0.0,3.20568,2.88481952417
 08/23  17:00:00,232.063575127,14.8788834533,147.286027194,0.0,44.73757,22.606085,6.09044738602,0.0,3.20568,2.88476738602
 08/23  18:00:00,153.5608934,7.87832893743,75.7961100721,0.0,44.73757,22.606085,6.09417380647,0.0,3.20568,2.88849380647
 08/23  19:00:00,154.654731291,7.87832893743,73.7479692916,0.0,44.73757,22.606085,6.0969771869,0.0,3.20568,2.8912971869
 08/23  20:00:00,125.262715718,7.87832893743,67.6698975078,0.0,15.863942322,22.606085,8.96534295663,0.0,3.20568,5.75966295663
 08/23  21:00:00,48.9589561589,0.0,0.0,0.0,15.863942322,22.030085,6.09561094913,0.0,3.20568,2.88993094913
 08/23  22:00:00,48.7484697435,0.0,0.0,0.0,15.863942322,22.030085,6.0913243628,0.0,3.20568,2.8856443628
 08/23  23:00:00,49.4524503712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  24:00:00,48.750012562,0.0,0.0,0.0,15.863942322,22.030085,6.08834692631,0.0,3.20568,2.88266692631
 08/24  01:00:00,48.713680501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.7017611519,0.0,0.0,0.0,15.863942322,22.030085,6.08832696332,0.0,3.20568,2.88264696332
 08/24  03:00:00,48.6912022582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.9692834377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.9389587328,0.0,0.0,0.0,15.863942322,22.030085,6.0883062367,0.0,3.20568,2.8826262367
 08/24  06:00:00,104.523723509,7.87832893743,50.0204769356,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/24  07:00:00,108.248275851,7.87832893743,59.5627085976,0.0,15.863942322,22.606085,6.10021367532,0.00972767896886,3.20568,2.88480599635
 08/24  08:00:00,170.890143711,8.06250519704,73.782237398,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  09:00:00,186.333826639,8.44104392456,88.8207588911,0.0,44.73757,41.8366005,18.9131581657,0.0,16.0284,2.88475816565
 08/24  10:00:00,209.289944029,8.96478467318,108.422991442,0.0,44.73757,44.63617,26.9273104486,0.0,24.0426,2.88471044856
 08/24  11:00:00,237.760458457,9.90684770397,135.221746946,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  12:00:00,262.01592302,11.9578149847,158.106658221,0.0,44.73757,44.63617,26.9272628031,0.0,24.0426,2.88466280312
 08/24  13:00:00,266.218807706,13.1239316496,163.933399251,0.0,44.73757,41.8366005,18.9132642838,0.0,16.0284,2.88486428377
 08/24  14:00:00,273.984255489,16.4129690096,168.404803686,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  15:00:00,281.749216011,23.2524503389,170.530431962,0.0,44.73757,40.636785,6.09049637733,0.0,3.20568,2.88481637733
 08/24  16:00:00,288.803598575,28.3917882247,172.440279771,0.0,44.73757,40.636785,6.09044859819,0.0,3.20568,2.88476859819
 08/24  17:00:00,261.623767915,21.5671544901,170.117430502,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/24  18:00:00,174.377867766,7.87832893743,96.570440541,0.0,44.73757,22.606085,6.09431109787,0.0,3.20568,2.88863109787
 08/24  19:00:00,172.0805394,7.87832893743,89.7031678973,0.0,44.73757,22.606085,8.96802128453,0.0,3.20568,5.76234128453
 08/24  20:00:00,136.284437803,7.87832893743,78.6582603686,0.0,15.863942322,22.606085,6.09539006127,0.0,3.20568,2.88971006127
 08/24  21:00:00,52.1228948783,1.69044684595,1.4510841993,0.0,15.863942322,22.030085,8.96585730812,0.0,3.20568,5.76017730812
 08/24  22:00:00,49.1521612134,0.225632941175,0.17201080498,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  23:00:00,49.4293970995,0.0,0.0,0.0,15.863942322,22.030085,6.09007281952,0.0,3.20568,2.88439281952
 08/24  24:00:00,48.7163664693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.7014616895,0.0,0.0,0.0,15.863942322,22.030085,6.08802111205,0.0,3.20568,2.88234111205
 08/25  02:00:00,48.6883384371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.6769494881,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,50.0471846741,0.0,0.0,0.0,15.863942322,22.030085,6.08834062255,0.0,3.20568,2.88266062255
 08/25  05:00:00,49.8393658439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,104.675764664,7.87832893743,49.7393173828,0.0,15.863942322,22.606085,3.2316760331,0.00599603309699,3.20568,0.02
 08/25  07:00:00,109.182236598,7.87832893743,60.4945659695,0.0,15.863942322,22.606085,6.09052614525,0.0,3.20568,2.88484614525
 08/25  08:00:00,178.000774685,8.07336390725,80.8641442626,0.0,44.73757,41.8366005,18.9131993009,0.0,16.0284,2.88479930091
 08/25  09:00:00,203.612113623,8.71259450381,105.798776338,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,228.131700999,9.66627166148,126.53748461,0.0,44.73757,44.63617,26.9273564287,0.0,24.0426,2.88475642869
 08/25  11:00:00,251.809026946,11.1835606159,147.981035416,0.0,44.73757,44.63617,26.9273133904,0.0,24.0426,2.8847133904
 08/25  12:00:00,265.859633141,12.925063629,160.9758179,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  13:00:00,272.568975058,15.5940234488,167.809829767,0.0,44.73757,41.8366005,18.9130703038,0.0,16.0284,2.88467030379
 08/25  14:00:00,285.359586928,22.6490115076,173.538397179,0.0,44.73757,41.8366005,18.913276811,0.0,16.0284,2.884876811
 08/25  15:00:00,289.848434971,27.9437619942,173.929164802,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/25  16:00:00,287.150099176,27.9045424865,171.271677132,0.0,44.73757,40.636785,6.09110406712,0.000590677372001,3.20568,2.88483338975
 08/25  17:00:00,253.472665452,18.556058443,164.979489624,0.0,44.73757,22.606085,6.09097656715,0.000506483381976,3.20568,2.88479008376
 08/25  18:00:00,168.634232197,7.87832893743,90.8286461582,0.0,44.73757,22.606085,6.09441579381,0.0,3.20568,2.88873579381
 08/25  19:00:00,167.804759633,7.87832893743,85.7434894133,0.0,44.73757,22.606085,6.09679882374,0.0,3.20568,2.89111882374
 08/25  20:00:00,133.991759112,7.87832893743,76.656115502,0.0,15.863942322,22.606085,8.96551037374,0.0,3.20568,5.75983037374
 08/25  21:00:00,50.7681550149,1.2391809636,0.769907664036,0.0,15.863942322,22.030085,6.09572462534,0.0,3.20568,2.89004462534
 08/25  22:00:00,48.7405312777,0.0,0.0,0.0,15.863942322,22.030085,6.09115933457,0.0,3.20568,2.88547933457
 08/25  23:00:00,49.4197152525,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  24:00:00,48.7033529233,0.0,0.0,0.0,15.863942322,22.030085,6.08831899605,0.0,3.20568,2.88263899605
 08/26  01:00:00,48.6872538259,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6731769661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6601100401,0.0,0.0,0.0,15.863942322,22.030085,6.08740345455,0.0,3.20568,2.88172345455
 08/26  04:00:00,48.9279959761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.909432745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,46.0640328158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.2608008164,0.0,0.0,0.0,15.863942322,22.030085,6.08739395648,0.0,3.20568,2.88171395648
 08/26  08:00:00,40.2803697887,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.3120370827,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,68.5016348704,3.49196481561,24.6640683696,0.0,15.863942322,22.030085,6.0883469813,0.0,3.20568,2.8826669813
 08/26  11:00:00,77.6358213105,4.74257993197,31.8363890367,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,81.9781518181,5.04815918449,36.5387053588,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,86.3864731162,5.53652008099,40.4469383798,0.0,15.863942322,22.030085,6.08776114487,0.00028052633788,3.20568,2.88180061853
 08/26  14:00:00,86.429421258,5.50193175836,40.5149521704,0.0,15.863942322,22.030085,3.22641340973,0.000733409728951,3.20568,0.02
 08/26  15:00:00,88.2197816458,5.87020135535,41.9374890054,0.0,15.863942322,22.030085,3.22671439841,0.001034398414,3.20568,0.02
 08/26  16:00:00,87.7086024327,5.84605204063,41.4481716407,0.0,15.863942322,22.030085,3.22701913583,0.00133913583297,3.20568,0.02
 08/26  17:00:00,90.7221062161,6.36642234275,43.9379775002,0.0,15.863942322,22.030085,6.08878830751,0.00131677790395,3.20568,2.88179152961
 08/26  18:00:00,86.1214394374,5.84637615665,39.8747222216,0.0,15.863942322,22.030085,3.22707142863,0.00139142862655,3.20568,0.02
 08/26  19:00:00,85.3814753425,5.51221936592,34.8989252734,0.0,15.863942322,22.030085,3.22612431897,0.000444318972707,3.20568,0.02
 08/26  20:00:00,79.6028758232,4.7953575518,25.6150898496,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,73.0357635742,4.26662976866,19.782447033,0.0,15.863942322,22.030085,6.08746895761,0.0,3.20568,2.88178895761
 08/26  22:00:00,67.3542309936,2.84893512792,15.7474733736,0.0,15.863942322,22.030085,3.27964736852,0.0539673685208,3.20568,0.02
 08/26  23:00:00,52.3184898507,1.19127786651,1.69649322517,0.0,15.863942322,22.030085,3.30962294393,0.0839429439277,3.20568,0.02
 08/26  24:00:00,48.7430391649,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.7383376382,0.0,0.0,0.0,15.863942322,22.030085,6.08739463252,0.0,3.20568,2.88171463252
 08/27  02:00:00,48.734506968,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.7313089416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,49.0154646164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,49.0024693973,0.0,0.0,0.0,15.863942322,22.030085,6.08738858011,0.0,3.20568,2.88170858011
 08/27  06:00:00,46.0856743206,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,40.2794077041,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,46.9383341076,1.00748303805,5.61785898777,0.0,15.863942322,22.030085,6.08837084615,0.0,3.20568,2.88269084615
 08/27  09:00:00,64.117986054,3.87035573371,19.8977694981,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,78.9673006905,4.89088536447,33.6956996306,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,84.6306422874,5.13856845853,38.4098908346,0.0,15.863942322,22.030085,6.08836255523,0.0,3.20568,2.88268255523
 08/27  12:00:00,86.7982096644,5.55855119522,40.8261658711,0.0,15.863942322,22.030085,3.22610865887,0.000428658869657,3.20568,0.02
 08/27  13:00:00,87.4683541872,5.66763486259,41.3836743279,0.0,15.863942322,22.030085,3.22697091667,0.00129091667288,3.20568,0.02
 08/27  14:00:00,88.1852757716,5.90094115392,41.8667418123,0.0,15.863942322,22.030085,6.08888668081,0.00140559397823,3.20568,2.88180108683
 08/27  15:00:00,90.5208997792,6.40171576896,43.7017975118,0.0,15.863942322,22.030085,3.22770676163,0.00202676163437,3.20568,0.02
 08/27  16:00:00,90.7677478207,6.63944941198,43.7234728841,0.0,15.863942322,22.030085,3.22711362703,0.00143362702503,3.20568,0.02
 08/27  17:00:00,89.5905268014,6.73487225404,42.4601220859,0.0,15.863942322,22.030085,6.08865919984,0.00118336175644,3.20568,2.88179583809
 08/27  18:00:00,84.5293299474,5.97594204737,38.1806358728,0.0,15.863942322,22.030085,3.22633171305,0.000651713051794,3.20568,0.02
 08/27  19:00:00,83.7135400328,5.40686530936,33.3692569406,0.0,15.863942322,22.030085,3.22619068119,0.000510681190829,3.20568,0.02
 08/27  20:00:00,78.7167407383,4.95487606236,24.5946226118,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,70.4452269508,3.91155485229,17.5598611542,0.0,15.863942322,22.030085,6.08747050147,0.0,3.20568,2.88179050147
 08/27  22:00:00,66.6195512564,2.87290485883,14.9982647269,0.0,15.863942322,22.030085,3.46492129927,0.239241299275,3.20568,0.02
 08/27  23:00:00,50.5214946115,0.8261206424,0.26974262541,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.7306396925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.7253352821,0.0,0.0,0.0,15.863942322,22.030085,6.08829883688,0.0,3.20568,2.88261883688
 08/28  02:00:00,48.7206561994,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.7159741604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.9931245375,0.0,0.0,0.0,15.863942322,22.030085,6.08829488147,0.0,3.20568,2.88261488147
 08/28  05:00:00,48.9741329568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,107.723137852,7.87832893743,53.2153454655,0.0,15.863942322,22.606085,6.08829095082,0.0,3.20568,2.88261095082
 08/28  07:00:00,114.106676149,7.87832893743,65.4066465303,0.0,15.863942322,22.606085,3.22992360196,0.00424360195512,3.20568,0.02
 08/28  08:00:00,182.888759814,8.4333215442,85.3921244279,0.0,44.73757,41.8366005,18.9132337456,0.0,16.0284,2.88483374562
 08/28  09:00:00,203.906535223,9.24828057152,105.557376861,0.0,44.73757,41.8366005,18.9132050594,0.0,16.0284,2.88480505941
 08/28  10:00:00,225.271878895,10.3761656918,122.965191045,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,245.953316998,11.9679805787,141.334151817,0.0,44.73757,44.63617,26.9273762549,0.0,24.0426,2.8847762549
 08/28  12:00:00,261.010318098,13.8443208209,155.19827379,0.0,44.73757,44.63617,26.9284695404,0.00112212412082,24.0426,2.88474741629
 08/28  13:00:00,270.748934268,15.8852951001,165.685305684,0.0,44.73757,41.8366005,16.0502747503,0.00187475026529,16.0284,0.02
 08/28  14:00:00,281.506299284,18.9490643434,173.375870539,0.0,44.73757,41.8366005,18.9156678323,0.00254925370578,16.0284,2.88471857861
 08/28  15:00:00,285.276929803,23.4380504037,173.857920305,0.0,44.73757,40.636785,6.09036975644,0.0,3.20568,2.88468975644
 08/28  16:00:00,288.282142505,26.8764892266,173.424822469,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/28  17:00:00,254.226605127,17.6586513042,166.617927344,0.0,44.73757,22.606085,6.0924887007,0.00189651201087,3.20568,2.88491218869
 08/28  18:00:00,165.601869205,7.87832893743,87.7854560252,0.0,44.73757,22.606085,6.09438765246,0.0,3.20568,2.88870765246
 08/28  19:00:00,163.10069428,7.87832893743,80.7208189846,0.0,44.73757,22.606085,8.96767759386,0.0,3.20568,5.76199759386
 08/28  20:00:00,127.188173692,7.87832893743,69.5700634007,0.0,15.863942322,22.606085,6.0956793242,0.0,3.20568,2.8899993242
 08/28  21:00:00,48.9652088899,0.0,0.0,0.0,15.863942322,22.030085,6.09570400728,0.0,3.20568,2.89002400728
 08/28  22:00:00,48.7411324204,0.0,0.0,0.0,15.863942322,22.030085,6.09133651943,0.0,3.20568,2.88565651943
 08/28  23:00:00,49.43454764,0.0,0.0,0.0,15.863942322,22.030085,6.09004170437,0.0,3.20568,2.88436170437
 08/28  24:00:00,48.7263241562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.7217122019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.7175471665,0.0,0.0,0.0,15.863942322,22.030085,6.08835560773,0.0,3.20568,2.88267560773
 08/29  03:00:00,48.7136544735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,50.0905135367,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.8680928963,0.0,0.0,0.0,15.863942322,22.030085,6.08835613433,0.0,3.20568,2.88267613433
 08/29  06:00:00,103.060522317,7.87832893743,48.1224728482,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/29  07:00:00,107.26501391,7.87832893743,58.5746054002,0.0,15.863942322,22.606085,6.09036746684,0.0,3.20568,2.88468746684
 08/29  08:00:00,174.940373843,8.04183668838,77.8274263156,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  09:00:00,203.986499097,8.78728571662,106.08669897,0.0,44.73757,41.8366005,18.9133156484,0.0,16.0284,2.88491564839
 08/29  10:00:00,234.322207889,9.93749687093,132.438137415,0.0,44.73757,44.63617,26.9274916807,0.0,24.0426,2.88489168075
 08/29  11:00:00,258.822416322,11.4686561854,154.687406562,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  12:00:00,272.294090444,13.4077419781,166.904447367,0.0,44.73757,44.63617,26.927467749,0.0,24.0426,2.88486774897
 08/29  13:00:00,280.027583266,16.3693187611,174.475318394,0.0,44.73757,41.8366005,18.9171151519,0.00387130702887,16.0284,2.88484384486
 08/29  14:00:00,289.539174454,21.3424275535,179.014432023,0.0,44.73757,41.8366005,16.0486756178,0.000275617797565,16.0284,0.02
 08/29  15:00:00,296.671534093,27.9549182907,180.7349552,0.0,44.73757,40.636785,6.090499965,0.0,3.20568,2.884819965
 08/29  16:00:00,298.417063762,29.2058991865,181.229856782,0.0,44.73757,40.636785,6.09047610798,0.0,3.20568,2.88479610798
 08/29  17:00:00,275.719304712,28.3652032899,177.403674164,0.0,44.73757,22.606085,3.2259569989,0.000276998897634,3.20568,0.02
 08/29  18:00:00,172.601492606,7.87832893743,94.7724849809,0.0,44.73757,22.606085,8.96327946801,0.0,3.20568,5.75759946801
 08/29  19:00:00,170.628098512,7.87832893743,88.5476963058,0.0,44.73757,22.606085,6.09695676474,0.0,3.20568,2.89127676474
 08/29  20:00:00,136.835374012,7.87832893743,79.4977602554,0.0,15.863942322,22.606085,6.09557405897,0.0,3.20568,2.88989405897
 08/29  21:00:00,59.0415303777,2.05769672353,8.23624497253,0.0,15.863942322,22.030085,8.96551713442,0.0,3.20568,5.75983713442
 08/29  22:00:00,56.3667356291,2.04269800139,5.56756821202,0.0,15.863942322,22.030085,6.09135944527,0.0,3.20568,2.88567944527
 08/29  23:00:00,49.440442662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  24:00:00,48.7248437201,0.0,0.0,0.0,15.863942322,22.030085,6.08834813209,0.0,3.20568,2.88266813209
 08/30  01:00:00,48.7107645398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.6989299488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6883995348,0.0,0.0,0.0,15.863942322,22.030085,6.08835536558,0.0,3.20568,2.88267536558
 08/30  04:00:00,48.9641358563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.9380017756,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  06:00:00,108.930782069,7.87832893743,54.4181411452,0.0,15.863942322,22.606085,6.08836176369,0.0,3.20568,2.88268176369
 08/30  07:00:00,112.865964448,7.87832893743,64.1710745927,0.0,15.863942322,22.606085,3.23569395511,0.0100139551129,3.20568,0.02
 08/30  08:00:00,186.82693028,8.32077435527,89.4438853322,0.0,44.73757,41.8366005,18.9132552865,0.0,16.0284,2.88485528649
 08/30  09:00:00,213.179279315,9.02593663288,115.049487553,0.0,44.73757,41.8366005,18.9132331638,0.0,16.0284,2.88483316383
 08/30  10:00:00,237.245304639,10.1126135242,135.201046435,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  11:00:00,255.038364388,10.970931657,151.417889861,0.0,44.73757,44.63617,26.9274145445,0.0,24.0426,2.88481454447
 08/30  12:00:00,268.651995429,12.5887261157,164.094442285,0.0,44.73757,44.63617,26.9273959182,0.0,24.0426,2.88479591818
 08/30  13:00:00,273.577305551,14.8237578856,169.573519446,0.0,44.73757,41.8366005,16.0497802389,0.00138023887525,16.0284,0.02
 08/30  14:00:00,275.518518714,16.3712175389,169.965102622,0.0,44.73757,41.8366005,18.9150025067,0.00182520740787,16.0284,2.88477729925
 08/30  15:00:00,277.82535714,19.0486253535,170.796189122,0.0,44.73757,40.636785,6.09275646857,0.00231777497921,3.20568,2.88475869359
 08/30  16:00:00,277.763064397,19.3759023419,170.406705594,0.0,44.73757,40.636785,3.2281119074,0.00243190740351,3.20568,0.02
 08/30  17:00:00,245.834567374,14.6423182784,161.242595366,0.0,44.73757,22.606085,6.09190899992,0.00148889625773,3.20568,2.88474010366
 08/30  18:00:00,166.973465499,7.87832893743,89.1519316094,0.0,44.73757,22.606085,6.0945557772,0.0,3.20568,2.8888757772
 08/30  19:00:00,167.640309379,7.87832893743,85.2533226576,0.0,44.73757,22.606085,8.96750045979,0.0,3.20568,5.76182045979
 08/30  20:00:00,132.477495085,7.87832893743,74.8552333209,0.0,15.863942322,22.606085,6.09582208922,0.0,3.20568,2.89014208922
 08/30  21:00:00,50.5617671291,1.032650803,0.581994100213,0.0,15.863942322,22.030085,6.13647561647,0.0405286843589,3.20568,2.89026693211
 08/30  22:00:00,48.740032862,0.0,0.0,0.0,15.863942322,22.030085,6.0914017544,0.0,3.20568,2.8857217544
 08/30  23:00:00,49.4306374602,0.0,0.0,0.0,15.863942322,22.030085,6.09001048124,0.0,3.20568,2.88433048124
 08/30  24:00:00,48.7189485793,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.7100820376,0.0,0.0,0.0,15.863942322,22.030085,6.08829715628,0.0,3.20568,2.88261715628
 08/31  02:00:00,48.7027585268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.6961858534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.980529839,0.0,0.0,0.0,15.863942322,22.030085,6.08830713733,0.0,3.20568,2.88262713733
 08/31  05:00:00,48.9601115103,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,111.776869435,7.87832893743,57.2494834081,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/31  07:00:00,115.282348206,7.87832893743,66.5787622381,0.0,15.863942322,22.606085,6.10528154801,0.0146763249748,3.20568,2.88492522304
 08/31  08:00:00,189.656345785,8.42991026236,92.1520006717,0.0,44.73757,41.8366005,18.9132566279,0.0,16.0284,2.88485662795
 08/31  09:00:00,213.536648963,9.11573135423,115.305330155,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  10:00:00,228.404998038,9.72609602521,126.743337173,0.0,44.73757,44.63617,26.9274436904,0.0,24.0426,2.88484369039
 08/31  11:00:00,247.625123685,10.6542550447,144.321806873,0.0,44.73757,44.63617,26.9274305333,0.0,24.0426,2.88483053333
 08/31  12:00:00,260.821468941,11.6653324171,157.186855698,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/31  13:00:00,258.131667263,12.6120463936,156.338851028,0.0,44.73757,41.8366005,18.9136170501,0.000399757289328,16.0284,2.88481729278
 08/31  14:00:00,249.253670776,13.3003699439,146.772432025,0.0,44.73757,41.8366005,18.9159873261,0.00278330101189,16.0284,2.8848040251
 08/31  15:00:00,246.838141531,13.6100118339,145.249419174,0.0,44.73757,40.636785,3.24832470135,0.0226447013528,3.20568,0.02
 08/31  16:00:00,251.368393169,14.1935918823,149.195835116,0.0,44.73757,40.636785,6.0964943222,0.00602356852212,3.20568,2.88479075368
 08/31  17:00:00,223.963009777,12.6999758891,141.314954818,0.0,44.73757,22.606085,6.09277035094,0.00231286276502,3.20568,2.88477748818
 08/31  18:00:00,159.365904763,7.87832893743,81.5514122779,0.0,44.73757,22.606085,6.09430062384,0.0,3.20568,2.88862062384
 08/31  19:00:00,161.301303597,7.87832893743,78.9222024399,0.0,44.73757,22.606085,6.09720302989,0.0,3.20568,2.89152302989
 08/31  20:00:00,125.61354204,7.87832893743,68.0500712597,0.0,15.863942322,22.606085,8.96586428922,0.0,3.20568,5.76018428922
 08/31  21:00:00,48.9338581188,0.0,0.0,0.0,15.863942322,22.030085,6.09593911107,0.0,3.20568,2.89025911107
 08/31  22:00:00,48.7319817673,0.0,0.0,0.0,15.863942322,22.030085,6.09131042422,0.0,3.20568,2.88563042422
 08/31  23:00:00,49.4220472332,0.0,0.0,0.0,15.863942322,22.030085,6.09002097117,0.0,3.20568,2.88434097117
 08/31  24:00:00,48.7038585349,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.6874467599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.6718553191,0.0,0.0,0.0,15.863942322,22.030085,6.08833579721,0.0,3.20568,2.88265579721
 09/01  03:00:00,48.6556394216,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.9860730659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.7663511548,0.0,0.0,0.0,15.863942322,22.030085,6.08835064637,0.0,3.20568,2.88267064637
 09/01  06:00:00,95.9550912636,7.87832893743,41.0912597093,0.0,15.863942322,22.606085,3.2545293121,0.0288493120958,3.20568,0.02
 09/01  07:00:00,98.6451046091,7.87832893743,49.996655031,0.0,15.863942322,22.606085,6.09039357625,0.0,3.20568,2.88471357625
 09/01  08:00:00,166.655274856,7.97293461879,69.6340586457,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  09:00:00,194.884946732,8.51653624715,97.2594012756,0.0,44.73757,41.8366005,18.9133596175,0.0,16.0284,2.8849596175
 09/01  10:00:00,236.558374314,9.801132536,134.788107087,0.0,44.73757,44.63617,26.9275516825,0.0,24.0426,2.88495168252
 09/01  11:00:00,276.604821926,11.9542525978,171.975956038,0.0,44.73757,44.63617,24.06409,0.00148999996518,24.0426,0.02
 09/01  12:00:00,301.762759437,16.2255873698,193.555342673,0.0,44.73757,44.63617,26.9303896604,0.00284591431555,24.0426,2.88494374609
 09/01  13:00:00,311.682129376,22.3884570599,200.112608643,0.0,44.73757,41.8366005,18.9147542004,0.0014183827897,16.0284,2.88493581762
 09/01  14:00:00,301.93763945,23.6991588124,189.058981522,0.0,44.73757,41.8366005,16.0494114765,0.00101147647466,16.0284,0.02
 09/01  15:00:00,267.945464897,17.1544269791,162.853175613,0.0,44.73757,40.636785,6.090607897,0.0,3.20568,2.884927897
 09/01  16:00:00,255.459819415,13.1568692726,154.361520695,0.0,44.73757,40.636785,6.09059998112,0.0,3.20568,2.88491998112
 09/01  17:00:00,225.349623436,12.0920247639,143.324616629,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 09/01  18:00:00,163.0976604,7.87832893743,85.3092202723,0.0,44.73757,22.606085,8.96355110253,0.0,3.20568,5.75787110253
 09/01  19:00:00,162.877614953,7.87832893743,80.8372150676,0.0,44.73757,22.606085,6.09718440222,0.0,3.20568,2.89150440222
 09/01  20:00:00,128.143612156,7.87832893743,70.8465740783,0.0,15.863942322,22.606085,8.96570855619,0.0,3.20568,5.76002855619
 09/01  21:00:00,48.7346825046,0.0,0.0,0.0,15.863942322,22.030085,6.09586951148,0.0,3.20568,2.89018951148
 09/01  22:00:00,48.7396832889,0.0,0.0,0.0,15.863942322,22.030085,6.09131310281,0.0,3.20568,2.88563310281
 09/01  23:00:00,49.4006617311,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  24:00:00,48.6795276254,0.0,0.0,0.0,15.863942322,22.030085,6.08830198431,0.0,3.20568,2.88262198431
 09/02  01:00:00,55.8750935374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.8599048537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8409829304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.097919895,0.0,0.0,0.0,15.863942322,29.242365,6.08745612396,0.0,3.20568,2.88177612396
 09/02  05:00:00,56.0751082161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,53.2197464132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.4358599052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.4858898539,0.0,0.0,0.0,15.863942322,29.242365,6.08747458932,0.0,3.20568,2.88179458932
 09/02  09:00:00,52.9331193335,0.458976333302,4.92400078035,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,79.9389059191,4.61265359376,27.7251659127,0.0,15.863942322,29.242365,6.08827345262,0.0,3.20568,2.88259345262
 09/02  11:00:00,87.7909508214,4.48016999826,35.0077584855,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,100.324999526,5.91126948729,46.7860420898,0.0,15.863942322,29.242365,3.22582215875,0.000142158751816,3.20568,0.02
 09/02  13:00:00,97.4545468193,5.34525610962,44.4811698724,0.0,15.863942322,29.242365,6.08833275407,0.000828393893792,3.20568,2.88182436018
 09/02  14:00:00,106.989209221,6.42988383972,52.9302357198,0.0,15.863942322,29.242365,3.2263156439,0.000635643902457,3.20568,0.02
 09/02  15:00:00,105.222328216,6.34836970296,51.2437299626,0.0,15.863942322,29.242365,3.22715840597,0.00147840597225,3.20568,0.02
 09/02  16:00:00,102.241399645,6.8149833104,47.8054605135,0.0,15.863942322,29.242365,3.22604183619,0.00036183619249,3.20568,0.02
 09/02  17:00:00,96.6666770198,6.34598380749,42.7033787525,0.0,15.863942322,29.242365,6.08811521041,0.000612083904589,3.20568,2.8818231265
 09/02  18:00:00,97.9725512394,6.39986163919,43.9592111852,0.0,15.863942322,29.242365,3.22614670861,0.000466708612278,3.20568,0.02
 09/02  19:00:00,90.1717610809,5.07610537358,31.4988567794,0.0,15.863942322,29.242365,3.22618383858,0.000503838575322,3.20568,0.02
 09/02  20:00:00,88.2950968574,5.37992098378,26.53772566,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,77.1268131176,3.71372407767,17.2404694188,0.0,15.863942322,29.242365,6.16451198574,0.0770101770727,3.20568,2.88182180866
 09/02  22:00:00,66.9111322371,1.01312640638,9.95557410119,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,58.1448511482,0.147751235954,1.38096066193,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.9175952936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.9053543232,0.0,0.0,0.0,15.863942322,29.242365,6.08742141342,0.0,3.20568,2.88174141342
 09/03  02:00:00,55.8970288794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.8936123432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.1505556371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.1176672691,0.0,0.0,0.0,15.863942322,29.242365,6.08744399624,0.0,3.20568,2.88176399624
 09/03  06:00:00,53.1977561523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.4056030687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.4855547898,0.0,0.0,0.0,15.863942322,29.242365,6.08829892434,0.0,3.20568,2.88261892434
 09/03  09:00:00,60.2914862895,2.28690323549,10.4223760848,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,89.0645847217,4.66788887167,36.7701002343,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,94.1659413849,5.47077889191,40.3914694204,0.0,15.863942322,29.242365,6.08849949927,8.71717639051e-05,3.20568,2.88273232751
 09/03  12:00:00,100.777535013,5.49680848723,47.6524630031,0.0,15.863942322,29.242365,3.22661393803,0.000933938033573,3.20568,0.02
 09/03  13:00:00,102.871824001,6.13704035357,49.1059702602,0.0,15.863942322,29.242365,6.09011033401,0.00170196145837,3.20568,2.88272837255
 09/03  14:00:00,111.60261132,6.49732286534,57.4755367725,0.0,15.863942322,29.242365,3.22750968775,0.00182968774662,3.20568,0.02
