Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  15:00:00,108.976837295,7.29237362851,54.0549662707,0.0,15.863942322,29.242365,3.22739265232,0.00171265232398,3.20568,0.02
 09/03  16:00:00,115.1760157,7.69074536721,59.8716597314,0.0,15.863942322,29.242365,3.2275774368,0.00189743679965,3.20568,0.02
 09/03  17:00:00,110.373755047,7.7918282802,54.9756801891,0.0,15.863942322,29.242365,6.08901167407,0.00151580260081,3.20568,2.88181587147
 09/03  18:00:00,106.845141707,7.26725232896,51.9748094913,0.0,15.863942322,29.242365,3.22618277235,0.000502772348273,3.20568,0.02
 09/03  19:00:00,97.8640577056,6.40653400793,37.8235089511,0.0,15.863942322,29.242365,3.22594903504,0.00026903504461,3.20568,0.02
 09/03  20:00:00,93.7859601704,5.39176818204,32.0005414425,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,80.8642257138,4.91316773604,19.7740098593,0.0,15.863942322,29.242365,6.08750573712,0.0,3.20568,2.88182573712
 09/03  22:00:00,73.6612290642,2.78736577958,14.9352232839,0.0,15.863942322,29.242365,3.65637264688,0.430692646877,3.20568,0.02
 09/03  23:00:00,57.7616549257,0.113202695762,1.03830991658,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.9059922585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.8882174698,0.0,0.0,0.0,15.863942322,29.242365,6.08746323476,0.0,3.20568,2.88178323476
 09/04  02:00:00,55.8822750175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.8849358025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.0923776183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,56.0506171268,0.0,0.0,0.0,15.863942322,29.242365,6.08749030141,0.0,3.20568,2.88181030141
 09/04  06:00:00,54.6150486926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.4054773347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.4848864782,0.0,0.0,0.0,15.863942322,29.242365,6.08835230479,0.0,3.20568,2.88267230479
 09/04  09:00:00,54.5678386109,0.517326187377,6.48902352124,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,83.0791724656,4.94234983585,30.5222240401,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,95.8251064198,5.15107047333,42.3711575625,0.0,15.863942322,29.242365,6.08873869245,0.000318497761469,3.20568,2.88274019469
 09/04  12:00:00,95.9220550537,5.7877041402,42.5067687214,0.0,15.863942322,29.242365,3.22675580378,0.00107580377929,3.20568,0.02
 09/04  13:00:00,103.324973042,5.76964412401,49.9271983195,0.0,15.863942322,29.242365,6.09045480645,0.00204055176175,3.20568,2.88273425469
 09/04  14:00:00,106.402985596,6.66186819231,52.1119283894,0.0,15.863942322,29.242365,3.22737924414,0.0016992441423,3.20568,0.02
 09/04  15:00:00,112.230549736,6.80721784844,57.7931398495,0.0,15.863942322,29.242365,3.2281729879,0.00249298790151,3.20568,0.02
 09/04  16:00:00,110.467355368,7.77116637207,55.0737518113,0.0,15.863942322,29.242365,3.22744297247,0.00176297247454,3.20568,0.02
 09/04  17:00:00,110.415104204,7.41702655041,55.3863969156,0.0,15.863942322,29.242365,6.08964206154,0.00214105228476,3.20568,2.88182100926
 09/04  18:00:00,101.778013895,7.28537866363,46.8850716066,0.0,15.863942322,29.242365,3.22676103489,0.00108103489025,3.20568,0.02
 09/04  19:00:00,100.459410455,5.90489702644,40.9071621316,0.0,15.863942322,29.242365,3.22607684615,0.000396846151888,3.20568,0.02
 09/04  20:00:00,93.1266773077,5.64987100955,31.0509754911,0.0,15.863942322,29.242365,3.22575847997,7.84799748228e-05,3.20568,0.02
 09/04  21:00:00,85.8344196107,4.67544466928,24.9504176343,0.0,15.863942322,29.242365,6.08750872441,0.0,3.20568,2.88182872441
 09/04  22:00:00,78.0896703972,3.6598263914,18.4551735829,0.0,15.863942322,29.242365,3.28236772822,0.0566877282186,3.20568,0.02
 09/04  23:00:00,70.8454461663,2.0109461415,12.1882048831,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,59.6794635703,0.34131285399,3.40056227427,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.9217613121,0.0,0.0,0.0,15.863942322,29.242365,6.08834070796,0.0,3.20568,2.88266070796
 09/05  02:00:00,55.9508166544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.9698396887,0.0,0.0,0.0,15.863942322,29.242365,6.08837630318,0.0,3.20568,2.88269630318
 09/05  04:00:00,57.4121176155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,57.1635260501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  06:00:00,122.974480199,9.20243471092,58.059216065,0.0,15.863942322,29.818365,6.11575181556,0.0273399349307,3.20568,2.88273188063
 09/05  07:00:00,183.727379839,8.38853294785,62.4110098939,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  08:00:00,277.391266542,14.2441613745,104.923164133,0.0,80.527626,75.0917375,29.8141640788,0.0,24.0426,5.7715640788
 09/05  09:00:00,311.387521812,17.6684055475,135.450313749,0.0,80.527626,75.0917375,35.6125259161,0.00055526340909,24.0426,11.5693706527
 09/05  10:00:00,345.253468863,22.9784566209,159.973657879,0.0,80.527626,79.0911225,43.6307152285,0.00130890472157,32.0568,11.5726063238
 09/05  11:00:00,362.250747539,26.7486637824,172.469177886,0.0,80.527626,79.0911225,43.6471386972,0.0,32.0568,11.5903386972
 09/05  12:00:00,371.680381494,29.0171650788,180.308731219,0.0,80.527626,79.0911225,46.5551146157,0.00160090828841,32.0568,14.4967137074
 09/05  13:00:00,368.907597731,29.9418953525,180.609211618,0.0,80.527626,75.0917375,27.6385961841,0.0,16.0284,11.6101961841
 09/05  14:00:00,368.626159572,30.730965313,179.540414502,0.0,80.527626,75.0917375,27.6006855701,0.000955332836034,16.0284,11.5713302373
 09/05  15:00:00,364.709949482,31.3324498186,177.024883745,0.0,80.527626,73.092045,14.7850730128,0.00212673572382,3.20568,11.5772662771
 09/05  16:00:00,361.064042232,30.8996131384,173.813404017,0.0,80.527626,73.092045,6.09326302388,0.00264545209518,3.20568,2.88493757179
 09/05  17:00:00,302.28523066,26.7368013745,162.472144643,0.0,80.527626,29.818365,3.22949677185,0.0038167718549,3.20568,0.02
 09/05  18:00:00,273.038309847,21.3554819783,138.632338118,0.0,80.527626,29.818365,6.10042085195,0.00576136412981,3.20568,2.88897948782
 09/05  19:00:00,237.654595867,16.2515138664,102.677403337,0.0,80.527626,29.818365,8.97885255332,0.00973399728191,3.20568,5.76343855604
 09/05  20:00:00,216.467370188,13.3485921049,81.5723887219,0.0,80.527626,29.818365,6.10444879114,0.00845591963674,3.20568,2.89031287151
 09/05  21:00:00,55.9076368632,0.0,0.0,0.0,15.863942322,29.242365,8.96655254825,0.0,3.20568,5.76087254825
 09/05  22:00:00,59.7446053628,0.341569355898,3.49293278182,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  23:00:00,56.6199613712,0.0,0.0,0.0,15.863942322,29.242365,6.09024230702,0.0,3.20568,2.88456230702
 09/05  24:00:00,55.9033639935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.8824501421,0.0,0.0,0.0,15.863942322,29.242365,6.08841383852,0.0,3.20568,2.88273383852
 09/06  02:00:00,55.8627997712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  03:00:00,55.8476063515,0.0,0.0,0.0,15.863942322,29.242365,6.08830897209,0.0,3.20568,2.88262897209
 09/06  04:00:00,56.1008022064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,56.0669768736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,98.2342300454,8.46602767158,34.6196008557,0.0,15.863942322,29.818365,6.13819197449,0.0497680051289,3.20568,2.88274396936
 09/06  07:00:00,155.558639173,7.88425154881,34.8275000252,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  08:00:00,238.339888148,11.5875631672,68.5897406957,0.0,80.527626,75.0917375,32.6979911283,0.00834575162829,24.0426,8.64704537663
 09/06  09:00:00,262.20278073,13.8208549861,90.1810723077,0.0,80.527626,75.0917375,32.7248339182,0.0,24.0426,8.68223391818
 09/06  10:00:00,297.279152435,17.0634044542,117.972058868,0.0,80.527626,79.0911225,43.6318131614,0.00141027306221,32.0568,11.5736028884
 09/06  11:00:00,330.043905466,20.7443562115,146.322502684,0.0,80.527626,79.0911225,43.6489066283,0.00234836061792,32.0568,11.5897582677
 09/06  12:00:00,340.774953187,23.4791430664,155.010470996,0.0,80.527626,79.0911225,46.5570280657,0.00198487376094,32.0568,14.4982431919
 09/06  13:00:00,340.195438474,25.0859348891,156.809955786,0.0,80.527626,75.0917375,30.5364228906,0.000523879825205,16.0284,14.5074990107
 09/06  14:00:00,348.12863666,27.5073491545,162.304573853,0.0,80.527626,75.0917375,24.7132219424,0.00202894672395,16.0284,8.68279299564
 09/06  15:00:00,345.558186952,29.792764538,159.451859433,0.0,80.527626,73.092045,14.787097474,0.00262291273968,3.20568,11.5787945612
 09/06  16:00:00,342.216714191,27.3538802462,158.546770414,0.0,80.527626,73.092045,6.11978797146,0.0291145355108,3.20568,2.88499343595
 09/06  17:00:00,275.29963254,18.0195883042,144.236285635,0.0,80.527626,29.818365,3.22956414846,0.00388414846428,3.20568,0.02
 09/06  18:00:00,257.056128533,15.0511800456,128.975546718,0.0,80.527626,29.818365,8.96549345182,0.00211542389779,3.20568,5.75769802792
 09/06  19:00:00,245.523187926,13.098222439,113.393457049,0.0,80.527626,29.818365,6.09719381399,0.0,3.20568,2.89151381399
 09/06  20:00:00,233.590132219,11.5697192404,100.177856556,0.0,80.527626,29.818365,6.09582849143,0.0,3.20568,2.89014849143
 09/06  21:00:00,56.1846198917,0.0,0.0,0.0,15.863942322,29.242365,8.96645199198,0.0,3.20568,5.76077199198
 09/06  22:00:00,55.9305753874,0.0,0.0,0.0,15.863942322,29.242365,6.09136168271,0.0,3.20568,2.88568168271
 09/06  23:00:00,56.6168355812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.8936505533,0.0,0.0,0.0,15.863942322,29.242365,6.08833426586,0.0,3.20568,2.88265426586
 09/07  01:00:00,55.8740046539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.8539661057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  03:00:00,55.8446176524,0.0,0.0,0.0,15.863942322,29.242365,6.08838275262,0.0,3.20568,2.88270275262
 09/07  04:00:00,56.114792211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  05:00:00,56.0926397189,0.0,0.0,0.0,15.863942322,29.242365,6.08842942371,0.0,3.20568,2.88274942371
 09/07  06:00:00,101.969353099,8.57862920051,38.206235821,0.0,15.863942322,29.818365,3.2481547165,0.0224747165025,3.20568,0.02
 09/07  07:00:00,157.221767851,7.87832893743,36.4842013574,0.0,80.527626,29.818365,6.09047414763,0.0,3.20568,2.88479414763
 09/07  08:00:00,224.936335875,11.057619277,55.7446616601,0.0,80.527626,75.0917375,29.8138217953,0.0,24.0426,5.77122179526
 09/07  09:00:00,230.041094729,11.7815084605,60.1217960497,0.0,80.527626,75.0917375,32.7249398641,0.0,24.0426,8.68233986412
 09/07  10:00:00,240.95315275,12.4263734011,66.3834891537,0.0,80.527626,79.0911225,43.6311250969,0.0,32.0568,11.5743250969
 09/07  11:00:00,252.436082922,13.0061775733,76.5784582392,0.0,80.527626,79.0911225,43.6471703256,0.0,32.0568,11.5903703256
 09/07  12:00:00,258.885569134,13.5555436958,83.1680194993,0.0,80.527626,79.0911225,46.5562400549,0.0,32.0568,14.4994400549
 09/07  13:00:00,257.587704605,14.4561797877,84.9559828108,0.0,80.527626,75.0917375,30.5579722896,0.0217920638169,16.0284,14.5077802258
 09/07  14:00:00,266.073880505,15.5049027987,92.3783367995,0.0,80.527626,75.0917375,24.7117367193,0.0,16.0284,8.6833367193
 09/07  15:00:00,270.129447384,16.3320383473,97.5939400144,0.0,80.527626,73.092045,14.8071125419,0.0229082072784,3.20568,11.5785243346
 09/07  16:00:00,256.237196981,12.1019882982,87.9288591613,0.0,80.527626,73.092045,6.10563219663,0.014988400513,3.20568,2.88496379612
 09/07  17:00:00,197.000111424,9.96201627637,74.1176901058,0.0,80.527626,29.818365,6.09053982115,0.0,3.20568,2.88485982115
 09/07  18:00:00,190.710720738,9.50694773935,68.2918011618,0.0,80.527626,29.818365,6.09470670859,0.0,3.20568,2.88902670859
 09/07  19:00:00,191.652293086,9.07216492723,63.6748775431,0.0,80.527626,29.818365,6.09725635679,0.0,3.20568,2.89157635679
 09/07  20:00:00,189.714087903,8.81339421065,59.1863261936,0.0,80.527626,29.818365,8.9660489769,0.0,3.20568,5.7603689769
 09/07  21:00:00,56.0351243602,0.0,0.0,0.0,15.863942322,29.242365,6.09610116095,0.0,3.20568,2.89042116095
 09/07  22:00:00,55.856367558,0.0,0.0,0.0,15.863942322,29.242365,6.0914202244,0.0,3.20568,2.8857402244
 09/07  23:00:00,56.5619268869,0.0,0.0,0.0,15.863942322,29.242365,6.09014527916,0.0,3.20568,2.88446527916
 09/07  24:00:00,55.8552726143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.8502175932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.8465196916,0.0,0.0,0.0,15.863942322,29.242365,6.088315434,0.0,3.20568,2.882635434
 09/08  03:00:00,55.8433672503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  04:00:00,57.1825435252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.9743579021,0.0,0.0,0.0,15.863942322,29.242365,6.08836790911,0.0,3.20568,2.88268790911
 09/08  06:00:00,113.854689227,8.48748391994,49.7259057422,0.0,15.863942322,29.818365,3.24128143265,0.0156014326528,3.20568,0.02
 09/08  07:00:00,173.447365575,7.87832893743,52.6781588494,0.0,80.527626,29.818365,6.09063960203,0.0,3.20568,2.88495960203
 09/08  08:00:00,257.018532809,11.1585911984,87.6811231741,0.0,80.527626,75.0917375,29.8136911511,0.0,24.0426,5.77109115109
 09/08  09:00:00,272.814061807,12.5125862746,102.100659334,0.0,80.527626,75.0917375,35.6113787048,0.0,24.0426,11.5687787048
 09/08  10:00:00,291.623723626,13.76365089,115.636249465,0.0,80.527626,79.0911225,40.7432995682,0.0,32.0568,8.68649956824
 09/08  11:00:00,305.787687546,14.7937117429,128.061156153,0.0,80.527626,79.0911225,46.5411385593,0.0,32.0568,14.4843385593
 09/08  12:00:00,311.797722187,16.056826125,133.499238021,0.0,80.527626,79.0911225,43.6619179752,0.0,32.0568,11.6051179752
 09/08  13:00:00,311.00924589,17.5845992714,135.173243972,0.0,80.527626,75.0917375,30.5370876201,0.0,16.0284,14.5086876201
 09/08  14:00:00,319.905573632,20.4225976335,141.217114393,0.0,80.527626,75.0917375,27.599524196,0.0,16.0284,11.571124196
 09/08  15:00:00,316.887537702,20.6107986142,140.019109922,0.0,80.527626,73.092045,14.7847924451,0.0,3.20568,11.5791124451
 09/08  16:00:00,293.982457016,13.6546824825,124.091550517,0.0,80.527626,73.092045,3.2424520382,0.0167720381999,3.20568,0.02
 09/08  17:00:00,234.296730646,10.3984312779,110.938256608,0.0,80.527626,29.818365,6.09065932955,0.0,3.20568,2.88497932955
 09/08  18:00:00,225.641683084,9.80558574828,102.877530199,0.0,80.527626,29.818365,6.09470238387,0.0,3.20568,2.88902238387
 09/08  19:00:00,222.135813071,9.37432919944,94.1062408962,0.0,80.527626,29.818365,8.96899221791,0.0,3.20568,5.76331221791
 09/08  20:00:00,215.240627809,9.02762346271,84.716419107,0.0,80.527626,29.818365,6.09617633136,0.0,3.20568,2.89049633136
 09/08  21:00:00,55.9264046411,0.0,0.0,0.0,15.863942322,29.242365,8.96612866301,0.0,3.20568,5.76044866301
 09/08  22:00:00,55.9260817955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  23:00:00,56.6307453675,0.0,0.0,0.0,15.863942322,29.242365,6.09013712363,0.0,3.20568,2.88445712363
 09/08  24:00:00,55.9291379959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.8692011786,0.0,0.0,0.0,15.863942322,29.242365,6.08746520588,0.0,3.20568,2.88178520588
 09/09  02:00:00,55.8585652053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.8552055753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,56.1296733022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.1088348817,0.0,0.0,0.0,15.863942322,29.242365,6.08751640949,0.0,3.20568,2.88183640949
 09/09  06:00:00,54.6849389372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.4479371563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.4523894307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.4613828751,0.0,0.0,0.0,15.863942322,29.242365,6.08838259089,0.0,3.20568,2.88270259089
 09/09  10:00:00,47.4712148778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,48.1610819947,0.0,0.0,0.0,15.863942322,29.242365,6.08844081529,0.0,3.20568,2.88276081529
 09/09  12:00:00,47.4857481623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,47.5079945357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,67.4193932516,1.17762472107,18.7123789051,0.0,15.863942322,29.242365,6.08752688424,0.0,3.20568,2.88184688424
 09/09  15:00:00,75.8462903333,1.89871137635,26.3994237004,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  16:00:00,70.7377186387,1.68200706656,21.5099988296,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,66.0853380185,1.44892286945,17.1127657839,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,65.830907399,1.50622185903,16.8446069315,0.0,15.863942322,29.242365,6.08695201604,0.0,3.20568,2.88127201604
 09/09  19:00:00,53.4404574704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.2611897176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,56.0858437383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.8705894401,0.0,0.0,0.0,15.863942322,29.242365,6.08752814893,0.0,3.20568,2.88184814893
 09/09  23:00:00,56.5397142394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.8459558001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.8386561807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.8350425154,0.0,0.0,0.0,15.863942322,29.242365,6.08748087116,0.0,3.20568,2.88180087116
 09/10  03:00:00,55.8266486775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,56.0987372828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,56.0767947026,0.0,0.0,0.0,15.863942322,29.242365,6.08753718372,0.0,3.20568,2.88185718372
 09/10  06:00:00,54.6487170006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.430759357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.4407537704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,47.4632811704,0.0,0.0,0.0,15.863942322,29.242365,6.08837735071,0.0,3.20568,2.88269735071
 09/10  10:00:00,51.2927162034,0.218143854786,3.57346239542,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,74.6169184393,1.67116491019,24.7215095759,0.0,15.863942322,29.242365,6.08844245004,0.0,3.20568,2.88276245004
 09/10  12:00:00,79.2368907006,3.00750653191,28.6615859734,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,80.8334251793,3.2414915431,29.9996836708,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,78.2105250045,3.75393059264,26.8959348923,0.0,15.863942322,29.242365,6.08753607925,0.0,3.20568,2.88185607925
 09/10  15:00:00,73.3970154322,3.38907568072,22.5014898486,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,76.76347288,4.31048371625,24.959497906,0.0,15.863942322,29.242365,3.40083383799,0.175153837994,3.20568,0.02
 09/10  17:00:00,67.2784577571,3.04360388879,16.7224298841,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,67.6832011452,2.52156306748,17.6433942316,0.0,15.863942322,29.242365,6.0875319556,0.0,3.20568,2.8818519556
 09/10  19:00:00,66.754421576,1.01545994523,10.7931369267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,58.349301588,0.171199327043,1.84492949326,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,56.1438937861,0.0,0.0,0.0,15.863942322,29.242365,6.08750681674,0.0,3.20568,2.88182681674
 09/10  22:00:00,55.8817195447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.5459613594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.851221191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.8436548037,0.0,0.0,0.0,15.863942322,29.242365,6.08837449329,0.0,3.20568,2.88269449329
 09/11  02:00:00,55.8395553966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.8300565016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.0946163417,0.0,0.0,0.0,15.863942322,29.242365,6.08844470002,0.0,3.20568,2.88276470002
 09/11  05:00:00,56.0743326855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,115.904986441,8.4895733618,52.2010903067,0.0,15.863942322,29.818365,6.09744344849,0.00907633847346,3.20568,2.88268711002
 09/11  07:00:00,178.822905125,7.88361000941,58.0434067228,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/11  08:00:00,269.894654669,11.9771991818,99.7380786162,0.0,80.527626,75.0917375,29.8146060056,0.0,24.0426,5.77200600564
 09/11  09:00:00,303.779571263,15.1819716932,130.370074337,0.0,80.527626,75.0917375,35.6138957456,0.0,24.0426,11.5712957456
 09/11  10:00:00,338.389929488,21.4929163585,154.623738376,0.0,80.527626,79.0911225,43.6321733455,0.0,32.0568,11.5753733455
 09/11  11:00:00,353.906686135,26.1732111648,164.740784599,0.0,80.527626,79.0911225,43.6506494168,0.0,32.0568,11.5938494168
 09/11  12:00:00,364.821790012,29.3531986464,173.151631322,0.0,80.527626,79.0911225,46.5575573932,0.0,32.0568,14.5007573932
 09/11  13:00:00,361.269482586,30.4300149353,172.5170486,0.0,80.527626,75.0917375,30.5401816835,0.000529989812959,16.0284,14.5112516937
 09/11  14:00:00,361.065170895,30.8012354008,171.942162992,0.0,80.527626,75.0917375,24.7136807559,0.000690108868178,16.0284,8.68459064706
 09/11  15:00:00,362.002672755,31.286568634,174.385754838,0.0,80.527626,73.092045,14.7863792278,0.0,3.20568,11.5806992278
 09/11  16:00:00,361.823371028,31.040786301,174.44854481,0.0,80.527626,73.092045,6.09067350666,0.0,3.20568,2.88499350666
 09/11  17:00:00,286.056670361,24.9983424186,148.069930795,0.0,80.527626,29.818365,6.09072805713,0.0,3.20568,2.88504805713
 09/11  18:00:00,256.971947519,15.2403730464,128.795092628,0.0,80.527626,29.818365,6.09464011249,0.0,3.20568,2.88896011249
 09/11  19:00:00,252.521151548,12.7044621034,119.4450809,0.0,80.527626,29.818365,8.96925693098,0.0,3.20568,5.76357693098
 09/11  20:00:00,236.057951415,11.0354271314,103.261675269,0.0,80.527626,29.818365,6.0962621753,0.0,3.20568,2.8905821753
 09/11  21:00:00,56.1307146197,0.0,0.0,0.0,15.863942322,29.242365,6.09611064962,0.0,3.20568,2.89043064962
 09/11  22:00:00,55.9296433789,0.0,0.0,0.0,15.863942322,29.242365,6.09160780147,0.0,3.20568,2.88592780147
 09/11  23:00:00,56.620663213,0.0,0.0,0.0,15.863942322,29.242365,6.090172051,0.0,3.20568,2.884492051
 09/11  24:00:00,55.9136569219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.910178579,0.0,0.0,0.0,15.863942322,29.242365,6.0883735549,0.0,3.20568,2.8826935549
 09/12  02:00:00,55.8998484162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.8537992205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,57.2005138814,0.0,0.0,0.0,15.863942322,29.242365,6.08844992526,0.0,3.20568,2.88276992526
 09/12  05:00:00,56.98649322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,113.768746218,8.42782766756,49.697383481,0.0,15.863942322,29.818365,3.24208974151,0.0164097415093,3.20568,0.02
 09/12  07:00:00,173.602059451,7.87832893743,52.837429403,0.0,80.527626,29.818365,6.09069795901,0.0,3.20568,2.88501795901
 09/12  08:00:00,267.784932402,11.5016997367,98.1019529735,0.0,80.527626,75.0917375,29.8144358804,0.0,24.0426,5.77183588042
 09/12  09:00:00,297.487395633,14.1985442111,125.083600727,0.0,80.527626,75.0917375,35.6139968558,0.0,24.0426,11.5713968558
 09/12  10:00:00,335.576485425,21.6352937515,151.691107553,0.0,80.527626,79.0911225,43.6324584075,0.0,32.0568,11.5756584075
 09/12  11:00:00,352.702639546,26.278000285,163.446954959,0.0,80.527626,79.0911225,43.6499309732,0.0,32.0568,11.5931309732
 09/12  12:00:00,357.966975145,27.5866816356,168.080041006,0.0,80.527626,79.0911225,46.5584451542,0.0,32.0568,14.5016451542
 09/12  13:00:00,337.584539151,25.0186572408,154.312139357,0.0,80.527626,75.0917375,30.541284123,0.0,16.0284,14.512884123
 09/12  14:00:00,319.294646146,21.7441724664,139.333751523,0.0,80.527626,75.0917375,24.7125295906,0.0,16.0284,8.68412959058
 09/12  15:00:00,301.68350635,19.9732315133,125.507243279,0.0,80.527626,73.092045,14.8134787274,0.0275719019378,3.20568,11.5802268255
 09/12  16:00:00,272.189085922,13.0450194589,102.958419715,0.0,80.527626,73.092045,6.11693299461,0.0261836608387,3.20568,2.88506933377
 09/12  17:00:00,208.206846777,9.78847697113,85.5158314992,0.0,80.527626,29.818365,6.09067671834,0.0,3.20568,2.88499671834
 09/12  18:00:00,201.814418527,9.24795027452,79.6677655504,0.0,80.527626,29.818365,6.09494781713,0.0,3.20568,2.88926781713
 09/12  19:00:00,204.771857787,8.89956515431,75.8274754116,0.0,80.527626,29.818365,6.09757443013,0.0,3.20568,2.89189443013
 09/12  20:00:00,206.446418658,8.65911950344,76.3070528802,0.0,80.527626,29.818365,8.96674443584,0.0,3.20568,5.76106443584
 09/12  21:00:00,55.9236749127,0.0,0.0,0.0,15.863942322,29.242365,6.09625377033,0.0,3.20568,2.89057377033
 09/12  22:00:00,55.9260738698,0.0,0.0,0.0,15.863942322,29.242365,6.09147630009,0.0,3.20568,2.88579630009
 09/12  23:00:00,56.6160354923,0.0,0.0,0.0,15.863942322,29.242365,6.09028127199,0.0,3.20568,2.88460127199
 09/12  24:00:00,55.912813673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.8689095893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  02:00:00,55.8466981167,0.0,0.0,0.0,15.863942322,29.242365,6.0883925243,0.0,3.20568,2.8827125243
 09/13  03:00:00,55.8432231154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  04:00:00,56.1147725406,0.0,0.0,0.0,15.863942322,29.242365,6.08847513008,0.0,3.20568,2.88279513008
 09/13  05:00:00,56.0872660769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  06:00:00,112.862254848,8.40670382527,49.2483392312,0.0,15.863942322,29.818365,3.24107134867,0.0153913486682,3.20568,0.02
 09/13  07:00:00,172.794374807,7.87832893743,52.0296228712,0.0,80.527626,29.818365,6.09072038559,0.0,3.20568,2.88504038559
 09/13  08:00:00,256.946541,11.1004367442,87.6757395879,0.0,80.527626,75.0917375,29.8151291187,0.0,24.0426,5.77252911872
 09/13  09:00:00,276.84362287,12.8490176852,105.803179732,0.0,80.527626,75.0917375,35.6140043795,0.0,24.0426,11.5714043795
 09/13  10:00:00,298.248785141,14.3846851178,121.649360647,0.0,80.527626,79.0911225,43.6341926844,0.0,32.0568,11.5773926844
 09/13  11:00:00,322.577502381,17.688308348,141.95034259,0.0,80.527626,79.0911225,43.6502524276,0.0,32.0568,11.5934524276
 09/13  12:00:00,335.683391426,21.867234421,151.563880823,0.0,80.527626,79.0911225,46.5590880031,0.0,32.0568,14.5022880031
 09/13  13:00:00,343.497547186,26.809528499,158.410311277,0.0,80.527626,75.0917375,30.5417924558,0.0,16.0284,14.5133924558
 09/13  14:00:00,348.04076299,29.4418150487,160.317292771,0.0,80.527626,75.0917375,24.7130376042,0.0,16.0284,8.68463760419
 09/13  15:00:00,318.411777809,24.7880628162,137.403011238,0.0,80.527626,73.092045,14.787567242,0.0,3.20568,11.581887242
 09/13  16:00:00,275.955908235,15.5041908558,104.275712452,0.0,80.527626,73.092045,6.11573444651,0.0249818937847,3.20568,2.88507255273
 09/13  17:00:00,214.040253355,10.8297087892,90.3125908225,0.0,80.527626,29.818365,6.09055557379,0.0,3.20568,2.88487557379
 09/13  18:00:00,207.914193416,9.87440621275,85.1413475019,0.0,80.527626,29.818365,6.09464350619,0.0,3.20568,2.88896350619
 09/13  19:00:00,209.160313089,9.26797519069,79.5701664487,0.0,80.527626,29.818365,8.9693465731,0.0,3.20568,5.7636665731
 09/13  20:00:00,205.980141398,8.88366597925,75.3625888443,0.0,80.527626,29.818365,6.09632075209,0.0,3.20568,2.89064075209
 09/13  21:00:00,56.114647064,0.0,0.0,0.0,15.863942322,29.242365,6.09616696138,0.0,3.20568,2.89048696138
 09/13  22:00:00,55.9172091203,0.0,0.0,0.0,15.863942322,29.242365,6.09166402061,0.0,3.20568,2.88598402061
 09/13  23:00:00,56.6092453431,0.0,0.0,0.0,15.863942322,29.242365,6.09023193561,0.0,3.20568,2.88455193561
 09/13  24:00:00,55.9096017076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.8474891126,0.0,0.0,0.0,15.863942322,29.242365,6.08843357043,0.0,3.20568,2.88275357043
 09/14  02:00:00,55.8377525877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.8301831254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  04:00:00,56.0929936963,0.0,0.0,0.0,15.863942322,29.242365,6.08837355812,0.0,3.20568,2.88269355812
 09/14  05:00:00,56.0681545968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,106.949665055,8.29907133576,43.4702085936,0.0,15.863942322,29.818365,3.24881263258,0.0231326325777,3.20568,0.02
 09/14  07:00:00,165.67961183,7.87832893743,44.9308628615,0.0,80.527626,29.818365,6.09079911711,0.0,3.20568,2.88511911711
 09/14  08:00:00,260.889351121,10.905357211,91.801188931,0.0,80.527626,75.0917375,29.8235306593,0.00888576639731,24.0426,5.77204489291
 09/14  09:00:00,295.570867184,13.2410816643,124.104856932,0.0,80.527626,75.0917375,35.6139166137,0.0,24.0426,11.5713166137
 09/14  10:00:00,331.880338715,18.7825356377,150.824921253,0.0,80.527626,79.0911225,43.6349236886,0.0,32.0568,11.5781236886
 09/14  11:00:00,349.224688207,24.4113386452,161.825251931,0.0,80.527626,79.0911225,43.6516375998,0.0,32.0568,11.5948375998
 09/14  12:00:00,352.510603161,26.0669697185,164.141569792,0.0,80.527626,79.0911225,46.5603287713,0.000830974634136,32.0568,14.5026977967
 09/14  13:00:00,352.97567857,28.3980480305,166.25917513,0.0,80.527626,75.0917375,30.54206674,0.0,16.0284,14.51366674
 09/14  14:00:00,351.180235077,29.6510094647,163.215011352,0.0,80.527626,75.0917375,27.6010140419,0.0,16.0284,11.5726140419
 09/14  15:00:00,349.330273917,30.6189068496,162.3943646,0.0,80.527626,73.092045,14.7856756966,0.0,3.20568,11.5799956966
 09/14  16:00:00,343.85632772,29.7326822101,157.815358499,0.0,80.527626,73.092045,3.25123963707,0.0255596370666,3.20568,0.02
 09/14  17:00:00,275.092224669,21.3468598501,140.732736328,0.0,80.527626,29.818365,6.09247151028,0.00172931350552,3.20568,2.88506219677
 09/14  18:00:00,260.779026886,16.0120042447,131.7876839,0.0,80.527626,29.818365,6.09504106326,0.000394261190898,3.20568,2.88896680207
 09/14  19:00:00,246.988372947,12.8947406664,113.716406754,0.0,80.527626,29.818365,8.96972369068,0.0,3.20568,5.76404369068
 09/14  20:00:00,231.832389229,11.1771253566,98.8942726898,0.0,80.527626,29.818365,6.09628142241,0.0,3.20568,2.89060142241
 09/14  21:00:00,56.1289613754,0.0,0.0,0.0,15.863942322,29.242365,8.96664397771,0.0,3.20568,5.76096397771
 09/14  22:00:00,55.9171062929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  23:00:00,56.6069279725,0.0,0.0,0.0,15.863942322,29.242365,6.09024792656,0.0,3.20568,2.88456792656
 09/14  24:00:00,55.8976461145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.8746890208,0.0,0.0,0.0,15.863942322,29.242365,6.08848228022,0.0,3.20568,2.88280228022
 09/15  02:00:00,55.8266687881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.8166798026,0.0,0.0,0.0,15.863942322,29.242365,6.08842828739,0.0,3.20568,2.88274828739
 09/15  04:00:00,57.1133102744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,56.9280630593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,104.468909939,8.3136223935,40.5652541382,0.0,15.863942322,29.818365,6.12619179926,0.037817468444,3.20568,2.88269433082
 09/15  07:00:00,168.690339085,7.87832893743,47.9261982884,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/15  08:00:00,256.802671938,11.1439206839,87.462601483,0.0,80.527626,75.0917375,32.6993992299,0.00835990285997,24.0426,8.64843932708
 09/15  09:00:00,275.551413137,13.5585553605,103.781359432,0.0,80.527626,75.0917375,32.7262978007,0.0,24.0426,8.68369780069
 09/15  10:00:00,301.947055387,16.5126252017,123.198598347,0.0,80.527626,79.0911225,43.6353808907,0.0,32.0568,11.5785808907
 09/15  11:00:00,326.778959917,20.199636617,143.628564747,0.0,80.527626,79.0911225,43.6516156722,0.000248226615576,32.0568,11.5945674456
 09/15  12:00:00,334.599993265,22.8026448382,149.534004378,0.0,80.527626,79.0911225,46.5644081527,0.00280937282398,32.0568,14.5047987799
 09/15  13:00:00,327.262138753,24.4563646439,144.540031862,0.0,80.527626,75.0917375,30.5426829996,0.00144844222772,16.0284,14.5128345574
 09/15  14:00:00,323.56342018,25.5904370811,139.711102123,0.0,80.527626,75.0917375,27.6065786964,0.00380411210501,16.0284,11.5743745843
 09/15  15:00:00,319.128007493,25.9976219023,136.8593607,0.0,80.527626,73.092045,14.7915829408,0.00554695680331,3.20568,11.5803559839
 09/15  16:00:00,297.978068881,22.6550952137,119.047637341,0.0,80.527626,73.092045,6.131320758,0.0405849375874,3.20568,2.88505582041
 09/15  17:00:00,216.663673891,15.550608685,88.1326914678,0.0,80.527626,29.818365,3.23355545119,0.0078754511918,3.20568,0.02
 09/15  18:00:00,193.849202177,12.8646326812,68.033493159,0.0,80.527626,29.818365,6.10555743552,0.0105759724688,3.20568,2.88930146305
 09/15  19:00:00,183.767181976,11.017430691,52.6877137715,0.0,80.527626,29.818365,8.9790490007,0.00949531098298,3.20568,5.76387368972
 09/15  20:00:00,173.19465925,9.85794722467,41.9545182812,0.0,80.527626,29.818365,6.09782862307,0.00179173720499,3.20568,2.89035688587
 09/15  21:00:00,55.7876765113,0.0,0.0,0.0,15.863942322,29.242365,8.9670774266,0.0,3.20568,5.7613974266
 09/15  22:00:00,55.8200446499,0.0,0.0,0.0,15.863942322,29.242365,6.09162740156,0.0,3.20568,2.88594740156
 09/15  23:00:00,56.5304565461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.8106387595,0.0,0.0,0.0,15.863942322,29.242365,6.08841758939,0.0,3.20568,2.88273758939
 09/16  01:00:00,55.7946668918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.7831721413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.7708568421,0.0,0.0,0.0,15.863942322,29.242365,6.08754650592,0.0,3.20568,2.88186650592
 09/16  04:00:00,56.0011330521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,55.9642729427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,54.5267885663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.3181171454,0.0,0.0,0.0,15.863942322,29.242365,6.08753196635,0.0,3.20568,2.88185196635
 09/16  08:00:00,47.3505408126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.3874030783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  10:00:00,47.419775743,0.0,0.0,0.0,15.863942322,29.242365,6.08845888706,0.0,3.20568,2.88277888706
 09/16  11:00:00,48.1394069716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  12:00:00,60.9463096351,1.30181190673,12.1704265528,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,70.0299262072,2.18877478958,20.3451000139,0.0,15.863942322,29.242365,6.08754973741,0.0,3.20568,2.88186973741
 09/16  14:00:00,69.8869709835,2.14030652407,20.2268292558,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,78.3458863031,3.5572525095,27.2566769528,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,74.5880912767,4.21126995176,22.8440885118,0.0,15.863942322,29.242365,6.08756190994,0.0,3.20568,2.88188190994
 09/16  17:00:00,76.0517430011,4.61810084269,23.9059643794,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,68.8012074002,2.82320251659,18.4794008839,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,63.7708949558,0.958015362091,7.95991549188,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,56.2203588877,0.0,0.0,0.0,15.863942322,29.242365,6.08754750755,0.0,3.20568,2.88186750755
 09/16  21:00:00,56.0621345332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.8025590222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.4404341447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.7147164627,0.0,0.0,0.0,15.863942322,29.242365,6.08753359736,0.0,3.20568,2.88185359736
 09/17  01:00:00,55.7079384939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.7096394703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.6892779328,0.0,0.0,0.0,15.863942322,29.242365,6.087525035,0.0,3.20568,2.881845035
 09/17  04:00:00,55.8759906044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,55.8385713157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,54.3939069502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.2149395423,0.0,0.0,0.0,15.863942322,29.242365,6.08751600416,0.0,3.20568,2.88183600416
 09/17  08:00:00,47.2897026688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.3629209574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.4101809606,0.0,0.0,0.0,15.863942322,29.242365,6.08842888883,0.0,3.20568,2.88274888883
 09/17  11:00:00,48.1392953724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,58.4154475481,1.07850385201,9.86129489192,0.0,15.863942322,29.242365,6.08850140929,0.0,3.20568,2.88282140929
 09/17  13:00:00,65.879741025,1.82141322312,16.5463507721,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,74.2949270138,2.58587904548,24.1787735102,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,73.9001133991,2.55148063842,23.8046617201,0.0,15.863942322,29.242365,6.087226741,0.0,3.20568,2.881546741
 09/17  16:00:00,76.8644531428,3.34834260297,25.9672590901,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,73.1089939755,3.86767031404,21.7018715541,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,68.7518181875,2.14795392192,19.1077703383,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,61.7012288854,0.795216802021,6.11236548152,0.0,15.863942322,29.242365,6.08756834573,0.0,3.20568,2.88188834573
 09/17  20:00:00,56.1091697895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.9121188354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,55.7086995095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.378187801,0.0,0.0,0.0,15.863942322,29.242365,6.08747618378,0.0,3.20568,2.88179618378
 09/17  24:00:00,55.6729956476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.6566269079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.6364427692,0.0,0.0,0.0,15.863942322,29.242365,6.08847743178,0.0,3.20568,2.88279743178
 09/18  03:00:00,55.6167942792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.8164815893,0.0,0.0,0.0,15.863942322,29.242365,6.08844214665,0.0,3.20568,2.88276214665
 09/18  05:00:00,55.7969473106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,62.8176536146,7.87832893743,0.0064104954559,0.0,15.863942322,29.818365,97.1056234889,93.8799434889,3.20568,0.02
 09/18  07:00:00,120.451754437,7.87832893743,0.00184570735376,0.0,80.527626,29.818365,56.9437867108,50.8530468415,3.20568,2.88505986922
 09/18  08:00:00,176.860235567,8.10782207797,10.8143057706,0.0,80.527626,75.0917375,35.8827687547,6.0670314488,24.0426,5.77313730586
 09/18  09:00:00,198.754459959,9.38002767853,31.284755775,0.0,80.527626,75.0917375,35.6175292923,0.0,24.0426,11.5749292923
 09/18  10:00:00,227.791225601,11.2168374888,54.3949182414,0.0,80.527626,79.0911225,43.6397321667,0.00358589256825,32.0568,11.5793462741
 09/18  11:00:00,257.07780254,14.1891015007,79.933281905,0.0,80.527626,79.0911225,43.6627201519,0.00886969987158,32.0568,11.597050452
 09/18  12:00:00,277.311240202,17.7659602118,97.2835476704,0.0,80.527626,79.0911225,46.5750834322,0.0121752507561,32.0568,14.5061081815
 09/18  13:00:00,281.263720887,20.2587924178,102.735460688,0.0,80.527626,75.0917375,30.553303552,0.00991533447009,16.0284,14.5149882175
 09/18  14:00:00,294.023837969,23.097586075,112.649236513,0.0,80.527626,75.0917375,27.61342561,0.0104498284423,16.0284,11.5745757816
 09/18  15:00:00,301.682880991,25.6019890132,119.799698889,0.0,80.527626,73.092045,14.8052688897,0.0155171176007,3.20568,11.5840717721
 09/18  16:00:00,289.743539033,22.2106766704,111.253813794,0.0,80.527626,73.092045,6.11665985417,0.0259865761569,3.20568,2.88499327801
 09/18  17:00:00,225.836883207,16.1914671754,96.6935921952,0.0,80.527626,29.818365,3.23657540512,0.0108954051236,3.20568,0.02
 09/18  18:00:00,208.038618438,13.3452617256,81.814055834,0.0,80.527626,29.818365,6.10413213335,0.0091453475956,3.20568,2.88930678575
 09/18  19:00:00,190.085931412,10.8728111939,57.5573730315,0.0,80.527626,29.818365,8.96969320961,0.0,3.20568,5.76401320961
 09/18  20:00:00,169.199020905,9.48838143818,38.1545776561,0.0,80.527626,29.818365,6.15093140894,0.0548071202521,3.20568,2.89044428869
 09/18  21:00:00,55.9246274535,0.0,0.0,0.0,15.863942322,29.242365,8.96732860363,0.0,3.20568,5.76164860363
 09/18  22:00:00,55.7517213886,0.0,0.0,0.0,15.863942322,29.242365,6.09173569738,0.0,3.20568,2.88605569738
 09/18  23:00:00,56.4557239733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  24:00:00,55.7287643723,0.0,0.0,0.0,15.863942322,29.242365,6.08851245593,0.0,3.20568,2.88283245593
 09/19  01:00:00,55.7066521917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.6947189409,0.0,0.0,0.0,15.863942322,29.242365,6.08848520668,0.0,3.20568,2.88280520668
 09/19  03:00:00,55.6772841303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,56.7830881107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.5986720942,0.0,0.0,0.0,15.863942322,29.242365,6.08845632695,0.0,3.20568,2.88277632695
 09/19  06:00:00,63.1713036784,7.87832893743,0.00884293887748,0.0,15.863942322,29.818365,40.8637691847,37.6380891847,3.20568,0.02
 09/19  07:00:00,123.542002199,7.87832893743,3.05960403499,0.0,80.527626,29.818365,28.6222524572,22.5314000418,3.20568,2.88517241538
 09/19  08:00:00,185.588155052,8.42178924831,19.1780598478,0.0,80.527626,75.0917375,32.4121508756,2.59660776198,24.0426,5.77294311364
 09/19  09:00:00,215.095392477,9.91796757549,47.044692193,0.0,80.527626,75.0917375,35.6162374421,0.0,24.0426,11.5736374421
 09/19  10:00:00,256.448407962,12.1513738822,82.0848112879,0.0,80.527626,79.0911225,43.6358159375,0.0,32.0568,11.5790159375
 09/19  11:00:00,290.587108321,15.6941760384,111.931439262,0.0,80.527626,79.0911225,43.6555044917,0.00253426322922,32.0568,11.5961702285
 09/19  12:00:00,314.582968826,19.140698325,133.165178256,0.0,80.527626,79.0911225,46.5698328395,0.00585325614656,32.0568,14.5071795833
 09/19  13:00:00,325.51753405,21.9163115717,145.302173537,0.0,80.527626,75.0917375,30.5514877009,0.00670783724459,16.0284,14.5163798637
 09/19  14:00:00,337.794682064,24.7426895049,154.745260589,0.0,80.527626,75.0917375,27.6071192323,0.00312383996615,16.0284,11.5755953923
 09/19  15:00:00,340.5530104,28.5293170629,155.721574369,0.0,80.527626,73.092045,14.7901900013,0.000750918671455,3.20568,11.5837590826
 09/19  16:00:00,335.313254356,23.7657589654,155.244002002,0.0,80.527626,73.092045,3.24176572751,0.016085727511,3.20568,0.02
 09/19  17:00:00,278.498575855,16.7819784534,148.687913649,0.0,80.527626,29.818365,6.09119109504,0.00039697530569,3.20568,2.88511411974
 09/19  18:00:00,260.105233266,13.544662018,133.555869672,0.0,80.527626,29.818365,6.09486047792,0.0,3.20568,2.88918047792
 09/19  19:00:00,245.90200844,11.4040093809,112.953987537,0.0,80.527626,29.818365,8.9700985116,0.0,3.20568,5.7644185116
 09/19  20:00:00,233.121858586,10.2846657001,101.313761451,0.0,80.527626,29.818365,6.09657187872,0.0,3.20568,2.89089187872
 09/19  21:00:00,55.9202929351,0.0,0.0,0.0,15.863942322,29.242365,8.96726453072,0.0,3.20568,5.76158453072
 09/19  22:00:00,55.9175464363,0.0,0.0,0.0,15.863942322,29.242365,6.09164318106,0.0,3.20568,2.88596318106
 09/19  23:00:00,56.6142018835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  24:00:00,55.8828620818,0.0,0.0,0.0,15.863942322,29.242365,6.08841489185,0.0,3.20568,2.88273489185
 09/20  01:00:00,55.8559452757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  02:00:00,55.8554719151,0.0,0.0,0.0,15.863942322,29.242365,6.08839423051,0.0,3.20568,2.88271423051
 09/20  03:00:00,55.8627287854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  04:00:00,56.148752012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,56.1385941198,0.0,0.0,0.0,15.863942322,29.242365,6.08852345139,0.0,3.20568,2.88284345139
 09/20  06:00:00,142.071951044,9.04435271643,77.7571596937,0.0,15.863942322,29.818365,3.2362126904,0.0105326904016,3.20568,0.02
 09/20  07:00:00,198.18162103,7.92473035571,77.3278194975,0.0,80.527626,29.818365,6.09078387227,0.0,3.20568,2.88510387227
 09/20  08:00:00,298.298791553,13.2707585911,126.808279674,0.0,80.527626,75.0917375,29.8150696254,0.0,24.0426,5.77246962543
 09/20  09:00:00,323.082251499,18.2040434397,146.620495187,0.0,80.527626,75.0917375,35.6163827327,0.0,24.0426,11.5737827327
 09/20  10:00:00,344.845511766,24.0553437459,158.504336436,0.0,80.527626,79.0911225,43.6361694461,0.0,32.0568,11.5793694461
 09/20  11:00:00,356.268881037,27.074521424,166.199590908,0.0,80.527626,79.0911225,43.6535999477,0.0,32.0568,11.5967999477
 09/20  12:00:00,366.413918712,29.8328285819,174.259826526,0.0,80.527626,79.0911225,46.5652385727,0.000285021271929,32.0568,14.5081535515
 09/20  13:00:00,353.96105187,30.2296123291,165.442151936,0.0,80.527626,75.0917375,30.5473308055,0.0,16.0284,14.5189308055
 09/20  14:00:00,346.294021266,29.0012737687,159.021352917,0.0,80.527626,75.0917375,27.6034793811,0.0,16.0284,11.5750793811
 09/20  15:00:00,352.975142761,30.2338548142,166.43780592,0.0,80.527626,73.092045,14.7910540312,0.000479970371065,3.20568,11.5848940608
 09/20  16:00:00,327.926065041,23.7968066984,147.869263957,0.0,80.527626,73.092045,6.10783574952,0.0171106721834,3.20568,2.88504507734
 09/20  17:00:00,245.954476175,13.5145595618,119.495408185,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/20  18:00:00,244.671452335,11.5395521332,120.175737717,0.0,80.527626,29.818365,6.09508548118,0.0,3.20568,2.88940548118
 09/20  19:00:00,243.615754274,10.4143299998,111.386349703,0.0,80.527626,29.818365,8.96997682914,0.0,3.20568,5.76429682914
 09/20  20:00:00,230.809245147,9.72384035478,99.3027301157,0.0,80.527626,29.818365,8.96677558191,0.0,3.20568,5.76109558191
 09/20  21:00:00,56.1556972286,0.0,0.0,0.0,15.863942322,29.242365,6.09662325074,0.0,3.20568,2.89094325074
 09/20  22:00:00,55.9407774604,0.0,0.0,0.0,15.863942322,29.242365,6.09158966167,0.0,3.20568,2.88590966167
 09/20  23:00:00,56.6273287801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  24:00:00,55.9211678001,0.0,0.0,0.0,15.863942322,29.242365,6.0885211003,0.0,3.20568,2.8828411003
 09/21  01:00:00,55.9129246319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
