Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  02:00:00,55.8801417619,0.0,0.0,0.0,15.863942322,29.242365,6.08850650877,0.0,3.20568,2.88282650877
 09/21  03:00:00,55.8569695997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,56.1384395713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.1228630094,0.0,0.0,0.0,15.863942322,29.242365,6.08849068739,0.0,3.20568,2.88281068739
 09/21  06:00:00,131.825614152,8.86789875224,66.2800985648,0.0,15.863942322,29.818365,3.24223682433,0.0165568243257,3.20568,0.02
 09/21  07:00:00,183.326195651,7.87832893743,62.5439851666,0.0,80.527626,29.818365,6.09080056959,0.0,3.20568,2.88512056959
 09/21  08:00:00,267.095717488,11.6212006077,97.294740006,0.0,80.527626,75.0917375,29.8153015761,0.0,24.0426,5.77270157612
 09/21  09:00:00,264.095769662,12.8006843217,93.1214086811,0.0,80.527626,75.0917375,35.6165900368,0.0,24.0426,11.5739900368
 09/21  10:00:00,272.982825899,14.7760455943,96.0258545127,0.0,80.527626,79.0911225,43.6379907417,0.0,32.0568,11.5811907417
 09/21  11:00:00,304.143223564,18.0399290002,123.178532871,0.0,80.527626,79.0911225,43.655593526,0.0,32.0568,11.598793526
 09/21  12:00:00,329.485557004,21.9768176844,145.257942143,0.0,80.527626,79.0911225,46.5663391105,0.000522817343254,32.0568,14.5090162932
 09/21  13:00:00,337.642295264,25.9229888915,153.439643079,0.0,80.527626,75.0917375,30.545885789,0.000828902967489,16.0284,14.5166568861
 09/21  14:00:00,345.787068693,29.1802446215,158.311030046,0.0,80.527626,75.0917375,27.6058359181,0.0,16.0284,11.5774359181
 09/21  15:00:00,343.659583843,29.9284972492,157.432416567,0.0,80.527626,73.092045,14.7900066027,0.0,3.20568,11.5843266027
 09/21  16:00:00,335.764765704,25.6738937332,153.79743952,0.0,80.527626,73.092045,6.12493433944,0.0341877709508,3.20568,2.88506656849
 09/21  17:00:00,276.941079659,18.1136124957,145.81100955,0.0,80.527626,29.818365,3.22647719002,0.000797190018759,3.20568,0.02
 09/21  18:00:00,241.44945123,13.3841161247,115.101904963,0.0,80.527626,29.818365,8.96431975839,0.0,3.20568,5.75863975839
 09/21  19:00:00,218.289936337,11.0629472905,85.477010684,0.0,80.527626,29.818365,6.09759780167,0.0,3.20568,2.89191780167
 09/21  20:00:00,205.914082844,9.91252368491,74.2926356425,0.0,80.527626,29.818365,8.96691196032,0.0,3.20568,5.76123196032
 09/21  21:00:00,56.0945596026,0.0,0.0,0.0,15.863942322,29.242365,6.09588588309,0.0,3.20568,2.89020588309
 09/21  22:00:00,55.8969262414,0.0,0.0,0.0,15.863942322,29.242365,6.09189602294,0.0,3.20568,2.88621602294
 09/21  23:00:00,56.5963864839,0.0,0.0,0.0,15.863942322,29.242365,6.0904108617,0.0,3.20568,2.8847308617
 09/21  24:00:00,55.8895798151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  01:00:00,55.8315336734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.8262321505,0.0,0.0,0.0,15.863942322,29.242365,6.08852034085,0.0,3.20568,2.88284034085
 09/22  03:00:00,55.8189559937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,57.125052067,0.0,0.0,0.0,15.863942322,29.242365,6.08851116951,0.0,3.20568,2.88283116951
 09/22  05:00:00,56.9494083983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,113.354569827,8.21692051858,48.0705792298,0.0,15.863942322,29.818365,3.23881605581,0.0131360558057,3.20568,0.02
 09/22  07:00:00,174.94393295,7.87832893743,54.1739890229,0.0,80.527626,29.818365,6.09090650523,0.0,3.20568,2.88522650523
 09/22  08:00:00,255.663445469,10.0473037777,87.4356411854,0.0,80.527626,75.0917375,29.8156945264,0.0,24.0426,5.77309452635
 09/22  09:00:00,280.002624258,11.1750621972,110.624993867,0.0,80.527626,75.0917375,35.6182658267,0.0,24.0426,11.5756658267
 09/22  10:00:00,306.642419583,12.6309898211,131.780466868,0.0,80.527626,79.0911225,43.6389571386,0.0,32.0568,11.5821571386
 09/22  11:00:00,329.562385592,15.960721086,150.644563687,0.0,80.527626,79.0911225,46.5484524201,0.0,32.0568,14.4916524201
 09/22  12:00:00,341.045541888,20.2689853099,158.503559716,0.0,80.527626,79.0911225,43.6677844772,0.0,32.0568,11.6109844772
 09/22  13:00:00,341.406838308,24.4091968298,158.716128558,0.0,80.527626,75.0917375,33.4468665218,0.0,16.0284,17.4184665218
 09/22  14:00:00,351.50997776,27.0647697213,166.13985119,0.0,80.527626,75.0917375,24.7166001057,0.0,16.0284,8.68820010568
 09/22  15:00:00,348.862770132,29.3238541127,163.254199778,0.0,80.527626,73.092045,14.7908881418,0.0,3.20568,11.5852081418
 09/22  16:00:00,343.067415757,27.2712191053,159.512378376,0.0,80.527626,73.092045,6.12160917609,0.030658187857,3.20568,2.88527098823
 09/22  17:00:00,282.821384886,17.4146656403,152.37949549,0.0,80.527626,29.818365,6.09072257192,0.0,3.20568,2.88504257192
 09/22  18:00:00,265.867771731,12.1949411217,140.666891281,0.0,80.527626,29.818365,6.09528618197,0.0,3.20568,2.88960618197
 09/22  19:00:00,259.610205961,10.6595237401,127.399688193,0.0,80.527626,29.818365,8.97040964195,0.0,3.20568,5.76472964195
 09/22  20:00:00,245.899993958,9.81023453948,114.56056996,0.0,80.527626,29.818365,6.0966784248,0.0,3.20568,2.8909984248
 09/22  21:00:00,55.9557040779,0.0,0.0,0.0,15.863942322,29.242365,8.9674282423,0.0,3.20568,5.7617482423
 09/22  22:00:00,55.9543271788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  23:00:00,56.6486037724,0.0,0.0,0.0,15.863942322,29.242365,6.09040625226,0.0,3.20568,2.88472625226
 09/22  24:00:00,55.9510788636,0.0,0.0,0.0,15.863942322,29.242365,6.08842860507,0.0,3.20568,2.88274860507
 09/23  01:00:00,55.9549040364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.957617659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.9301414954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,56.1972584284,0.0,0.0,0.0,15.863942322,29.242365,6.08754165099,0.0,3.20568,2.88186165099
 09/23  05:00:00,56.1755991318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,56.1643479141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,47.4893396189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.504162892,0.0,0.0,0.0,15.863942322,29.242365,6.08756725268,0.0,3.20568,2.88188725268
 09/23  09:00:00,47.5271883076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,76.0195973612,1.6722060271,26.7872364081,0.0,15.863942322,29.242365,6.0885696476,0.0,3.20568,2.8828896476
 09/23  11:00:00,94.9337995147,5.18283756437,41.506754169,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,88.8992129223,4.64108833105,36.6690370047,0.0,15.863942322,29.242365,3.22592393065,0.000243930647034,3.20568,0.02
 09/23  13:00:00,98.3751854969,6.07544098244,44.6990186799,0.0,15.863942322,29.242365,6.08819122547,0.000595670947132,3.20568,2.88191555452
 09/23  14:00:00,88.6928618761,5.20455982045,35.8938177361,0.0,15.863942322,29.242365,3.22615129582,0.000471295817544,3.20568,0.02
 09/23  15:00:00,99.3918007041,6.48020350716,45.3068454417,0.0,15.863942322,29.242365,3.22675433962,0.00107433962311,3.20568,0.02
 09/23  16:00:00,89.6927658313,5.37101936647,36.714752807,0.0,15.863942322,29.242365,3.22658854786,0.00090854786187,3.20568,0.02
 09/23  17:00:00,96.8717575374,6.32906787519,42.9391188171,0.0,15.863942322,29.242365,6.08830948379,0.000793954719549,3.20568,2.88183552907
 09/23  18:00:00,84.4341492406,5.00072397894,31.8493573696,0.0,15.863942322,29.242365,3.22636671612,0.000686716120889,3.20568,0.02
 09/23  19:00:00,92.5030039349,5.4067213166,30.6583845078,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,78.5204853256,3.44646221105,18.6832025886,0.0,15.863942322,29.242365,6.08760545031,0.0,3.20568,2.88192545031
 09/23  21:00:00,74.8735942137,2.62167723255,16.0441659613,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,70.1588171319,1.22606753946,12.9552849734,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.6422304839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.9492339592,0.0,0.0,0.0,15.863942322,29.242365,6.08756765131,0.0,3.20568,2.88188765131
 09/24  01:00:00,55.9473434493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.9506897332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.950438074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,56.2442663879,0.0,0.0,0.0,15.863942322,29.242365,6.08759997356,0.0,3.20568,2.88191997356
 09/24  05:00:00,56.1734828716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  06:00:00,56.1583596078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.4806271487,0.0,0.0,0.0,15.863942322,29.242365,6.08752560986,0.0,3.20568,2.88184560986
 09/24  08:00:00,47.5000735226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  09:00:00,52.4329557987,0.26507226734,4.64087898623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,72.8159346778,1.53097459127,23.7358019561,0.0,15.863942322,29.242365,6.0885575895,0.0,3.20568,2.8828775895
 09/24  11:00:00,78.5086269122,2.89095614844,27.3723143316,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,89.5678334589,4.9323216189,37.049522778,0.0,15.863942322,29.242365,6.08883754575,0.000275537076712,3.20568,2.88288200867
 09/24  13:00:00,90.9730402623,5.23107171008,38.1458377553,0.0,15.863942322,29.242365,3.22624068571,0.000560685710322,3.20568,0.02
 09/24  14:00:00,83.8904501758,4.77093683309,31.5511451839,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,89.0077458002,5.18616377703,36.2510189421,0.0,15.863942322,29.242365,6.08812607892,0.000529142727485,3.20568,2.88191693619
 09/24  16:00:00,91.4832584688,5.58892716034,38.3091724778,0.0,15.863942322,29.242365,3.22674408679,0.00106408678882,3.20568,0.02
 09/24  17:00:00,88.1051395892,5.15476183055,35.3747754261,0.0,15.863942322,29.242365,3.2261064341,0.000426434100665,3.20568,0.02
 09/24  18:00:00,81.7888690112,4.96241548609,29.2733366893,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,81.3670771385,3.84013192517,21.1364991194,0.0,15.863942322,29.242365,6.08760769641,0.0,3.20568,2.88192769641
 09/24  20:00:00,74.7824659319,2.67238392689,15.7895499305,0.0,15.863942322,29.242365,3.35660419319,0.130924193189,3.20568,0.02
 09/24  21:00:00,59.2373817548,0.283006739405,2.81646991054,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.93406668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.6164580874,0.0,0.0,0.0,15.863942322,29.242365,6.08759681142,0.0,3.20568,2.88191681142
 09/24  24:00:00,55.9292781371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.930236626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.8903739828,0.0,0.0,0.0,15.863942322,29.242365,6.08851443894,0.0,3.20568,2.88283443894
 09/25  03:00:00,55.8548267998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,56.0779611334,0.0,0.0,0.0,15.863942322,29.242365,6.08852573015,0.0,3.20568,2.88284573015
 09/25  05:00:00,56.004547747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,85.9871012316,8.44290077122,21.0514680633,0.0,15.863942322,29.818365,3.87337728196,0.647697281965,3.20568,0.02
 09/25  07:00:00,138.615058354,7.87832893743,18.0183030579,0.0,80.527626,29.818365,6.09095289659,0.0,3.20568,2.88527289659
 09/25  08:00:00,191.063823419,10.3203680651,22.7482022466,0.0,80.527626,75.0917375,30.723378329,0.907357690018,24.0426,5.77342063894
 09/25  09:00:00,188.208893232,10.6371703521,19.5753084226,0.0,80.527626,75.0917375,40.6496907874,5.03023052228,24.0426,11.5768602651
 09/25  10:00:00,192.396420272,10.9914991663,19.4124322702,0.0,80.527626,79.0911225,48.0393443814,4.39868912284,32.0568,11.5838552585
 09/25  11:00:00,194.043670515,11.1691517494,20.1701284868,0.0,80.527626,79.0911225,46.5511578346,0.0,32.0568,14.4943578346
 09/25  12:00:00,200.400658377,12.1919390476,26.1733095225,0.0,80.527626,79.0911225,46.5682818489,0.0,32.0568,14.5114818489
 09/25  13:00:00,214.777592268,15.6777038999,41.0059055222,0.0,80.527626,75.0917375,30.5629558024,0.0121943273504,16.0284,14.5223614751
 09/25  14:00:00,227.07616335,18.3473906196,50.6115420366,0.0,80.527626,75.0917375,27.6145614927,0.00760259687493,16.0284,11.5785588958
 09/25  15:00:00,227.490249728,19.7159508474,51.6599759244,0.0,80.527626,73.092045,14.8241961881,0.0322769590122,3.20568,11.5862392291
 09/25  16:00:00,209.931567615,14.522029608,39.4317566169,0.0,80.527626,73.092045,3.24813004925,0.0224500492547,3.20568,0.02
 09/25  17:00:00,149.566391655,10.5402319114,26.3691410071,0.0,80.527626,29.818365,6.0909360986,0.0,3.20568,2.8852560986
 09/25  18:00:00,139.06314558,9.13763861081,15.8943682598,0.0,80.527626,29.818365,7.20628030061,1.11113402095,3.20568,2.88946627966
 09/25  19:00:00,140.60742266,8.47080922542,10.7539740104,0.0,80.527626,29.818365,13.8873003975,4.91697344882,3.20568,5.76464694868
 09/25  20:00:00,139.509801896,8.14147461185,10.0039852921,0.0,80.527626,29.818365,15.160999465,6.19377139374,3.20568,5.76154807123
 09/25  21:00:00,55.8032499786,0.0,0.0,0.0,15.863942322,29.242365,6.09636043802,0.0,3.20568,2.89068043802
 09/25  22:00:00,55.6765551951,0.0,0.0,0.0,15.863942322,29.242365,6.09182933569,0.0,3.20568,2.88614933569
 09/25  23:00:00,56.402921688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  24:00:00,55.6955629516,0.0,0.0,0.0,15.863942322,29.242365,6.08858632101,0.0,3.20568,2.88290632101
 09/26  01:00:00,55.6917406446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.6789564391,0.0,0.0,0.0,15.863942322,29.242365,6.08845104959,0.0,3.20568,2.88277104959
 09/26  03:00:00,55.6564303244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,56.736705101,0.0,0.0,0.0,15.863942322,29.242365,6.08846937861,0.0,3.20568,2.88278937861
 09/26  05:00:00,56.5699552299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,65.1874031492,7.87832893743,0.608204731342,0.0,15.863942322,29.818365,38.9089227002,35.6832427002,3.20568,0.02
 09/26  07:00:00,122.607675776,7.87832893743,2.15206247797,0.0,80.527626,29.818365,30.6071930069,24.5162999103,3.20568,2.88521309659
 09/26  08:00:00,169.174616885,8.2676138108,3.02993156178,0.0,80.527626,75.0917375,44.7975552729,14.9817744136,24.0426,5.77318085937
 09/26  09:00:00,171.394225517,8.88321977319,4.60109059891,0.0,80.527626,75.0917375,50.91450261,15.2953083621,24.0426,11.5765942479
 09/26  10:00:00,176.868871026,9.3184442919,5.63419600605,0.0,80.527626,79.0911225,56.7718542027,13.1312677245,32.0568,11.5837864783
 09/26  11:00:00,178.010229787,9.54875633022,5.83724687838,0.0,80.527626,79.0911225,46.5514699175,0.0,32.0568,14.4946699175
 09/26  12:00:00,181.759456105,9.96064589443,9.85269611807,0.0,80.527626,79.0911225,46.5687557043,0.0,32.0568,14.5119557043
 09/26  13:00:00,181.804371542,10.8794222629,12.9515104115,0.0,80.527626,75.0917375,33.9084194234,3.35692611425,16.0284,14.5230933091
 09/26  14:00:00,189.446444702,12.1872153089,19.2778579072,0.0,80.527626,75.0917375,29.3423508997,1.73481751134,16.0284,11.5791333883
 09/26  15:00:00,198.648538354,14.1866506425,28.4715320592,0.0,80.527626,73.092045,15.0959857932,0.30331809559,3.20568,11.5869876976
 09/26  16:00:00,197.227389908,11.3621938347,29.9437513011,0.0,80.527626,73.092045,3.25044786423,0.0247678642268,3.20568,0.02
 09/26  17:00:00,149.697849046,9.17249408805,27.8483263966,0.0,80.527626,29.818365,6.09103956199,0.0,3.20568,2.88535956199
 09/26  18:00:00,145.970218863,8.49152250496,23.3859457238,0.0,80.527626,29.818365,6.09527353431,0.0,3.20568,2.88959353431
 09/26  19:00:00,141.954198304,8.05208256505,12.7324222709,0.0,80.527626,29.818365,13.6323008544,4.66165661266,3.20568,5.76496424169
 09/26  20:00:00,131.08086081,7.87888114413,2.10033773841,0.0,80.527626,29.818365,28.3545026237,19.3869511345,3.20568,5.76187148928
 09/26  21:00:00,55.5657373399,0.0,0.0,0.0,15.863942322,29.242365,6.0965336864,0.0,3.20568,2.8908536864
 09/26  22:00:00,55.592763314,0.0,0.0,0.0,15.863942322,29.242365,6.09199414962,0.0,3.20568,2.88631414962
 09/26  23:00:00,56.3120271701,0.0,0.0,0.0,15.863942322,29.242365,6.09044715308,0.0,3.20568,2.88476715308
 09/26  24:00:00,55.5940536754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.5850143616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.5781028019,0.0,0.0,0.0,15.863942322,29.242365,6.08846042639,0.0,3.20568,2.88278042639
 09/27  03:00:00,55.5681972883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.767318993,0.0,0.0,0.0,15.863942322,29.242365,6.08848579109,0.0,3.20568,2.88280579109
 09/27  05:00:00,55.743078427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,64.4582855672,7.87832893743,0.0,0.0,15.863942322,29.818365,249.247871528,246.022191528,3.20568,0.02
 09/27  07:00:00,120.498346891,7.87832893743,0.00171346373258,0.0,80.527626,29.818365,109.64162003,103.550673724,3.20568,2.88526630664
 09/27  08:00:00,168.845697278,7.88216518984,3.08871890891,0.0,80.527626,75.0917375,50.5128340461,20.6965600813,24.0426,5.77367396477
 09/27  09:00:00,179.491717231,8.28625086482,13.2354312097,0.0,80.527626,75.0917375,40.3645815081,4.74555317482,24.0426,11.5764283333
 09/27  10:00:00,194.439990004,9.47350855833,22.9357527091,0.0,80.527626,79.0911225,43.6420534841,0.0,32.0568,11.5852534841
 09/27  11:00:00,210.450495206,11.167399531,36.4618396615,0.0,80.527626,79.0911225,46.5531103637,0.0,32.0568,14.4963103637
 09/27  12:00:00,224.032221973,13.5933592902,48.293818818,0.0,80.527626,79.0911225,46.5754345988,0.00625682385816,32.0568,14.5123777749
 09/27  13:00:00,231.095051985,16.4089563375,56.5083615868,0.0,80.527626,75.0917375,30.5932612049,0.0411812878031,16.0284,14.5236799171
 09/27  14:00:00,245.751784605,18.9625633287,68.5890001069,0.0,80.527626,75.0917375,27.6130145158,0.00638290243936,16.0284,11.5782316134
 09/27  15:00:00,252.704602724,21.189598278,75.3042223788,0.0,80.527626,73.092045,14.8222588426,0.0304953343223,3.20568,11.5860835083
 09/27  16:00:00,244.029190761,17.3959752161,70.5272996215,0.0,80.527626,73.092045,6.10593957777,0.0149635492917,3.20568,2.88529602848
 09/27  17:00:00,181.596295596,12.3888175487,56.4156276814,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/27  18:00:00,163.884346695,10.43994473,39.2670959616,0.0,80.527626,29.818365,8.96506117351,0.0,3.20568,5.75938117351
 09/27  19:00:00,152.000463417,8.99798625028,21.514827372,0.0,80.527626,29.818365,6.19402556308,0.0958306792939,3.20568,2.89251488378
 09/27  20:00:00,136.909577424,8.22479433018,7.32744725292,0.0,80.527626,29.818365,17.1429483669,8.17542602753,3.20568,5.7618423394
 09/27  21:00:00,55.7578046019,0.0,0.0,0.0,15.863942322,29.242365,6.0965315179,0.0,3.20568,2.8908515179
 09/27  22:00:00,55.620073838,0.0,0.0,0.0,15.863942322,29.242365,6.09189995124,0.0,3.20568,2.88621995124
 09/27  23:00:00,56.339046921,0.0,0.0,0.0,15.863942322,29.242365,6.09049928634,0.0,3.20568,2.88481928634
 09/27  24:00:00,55.6195915892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.6075448823,0.0,0.0,0.0,15.863942322,29.242365,6.0885472996,0.0,3.20568,2.8828672996
 09/28  02:00:00,55.5967116963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.5822252126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,55.7804773045,0.0,0.0,0.0,15.863942322,29.242365,6.08857968379,0.0,3.20568,2.88289968379
 09/28  05:00:00,55.7571272128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,64.4104097364,7.87832893743,0.0,0.0,15.863942322,29.818365,189.847550991,183.758938976,3.20568,2.88293201437
 09/28  07:00:00,120.469224098,7.87832893743,0.0017597038417,0.0,80.527626,29.818365,80.7607070041,77.5350270041,3.20568,0.02
 09/28  08:00:00,172.499067714,7.89647274479,6.69744706523,0.0,80.527626,75.0917375,44.4035181111,11.7101043397,24.0426,8.65081377137
 09/28  09:00:00,186.053363389,8.58143838759,19.4526945315,0.0,80.527626,75.0917375,33.1047372487,0.373216758328,24.0426,8.68892049035
 09/28  10:00:00,206.034170487,10.0343026027,33.8874348149,0.0,80.527626,79.0911225,43.642053613,0.0,32.0568,11.585253613
 09/28  11:00:00,228.229870563,12.1560420422,53.1856460386,0.0,80.527626,79.0911225,46.559404462,0.0060711779534,32.0568,14.496533284
 09/28  12:00:00,247.257603111,15.170306855,69.8733329504,0.0,80.527626,79.0911225,46.5750538213,0.00538337887228,32.0568,14.5128704424
 09/28  13:00:00,253.258756379,17.9201334027,77.108366997,0.0,80.527626,75.0917375,30.5584295761,0.00773837711229,16.0284,14.522291199
 09/28  14:00:00,262.878540568,20.4305896996,84.2115514853,0.0,80.527626,75.0917375,27.6133886459,0.00613680616017,16.0284,11.5788518398
 09/28  15:00:00,268.001068332,22.6322029004,89.1302336442,0.0,80.527626,73.092045,14.8209972763,0.028586285109,3.20568,11.5867309912
 09/28  16:00:00,258.148963833,19.0987803968,82.8674928756,0.0,80.527626,73.092045,6.11537388822,0.0243341774804,3.20568,2.88535971074
 09/28  17:00:00,190.849211037,13.28450678,64.7307262093,0.0,80.527626,29.818365,6.10114460081,0.0101976751493,3.20568,2.88526692566
 09/28  18:00:00,172.643501603,11.0212269394,47.4020910396,0.0,80.527626,29.818365,6.09849056814,0.00310110297762,3.20568,2.88970946516
 09/28  19:00:00,160.374463044,9.43142787506,29.3965878084,0.0,80.527626,29.818365,9.02198512301,0.0510674436807,3.20568,5.76523767933
 09/28  20:00:00,143.246768671,8.49957859139,13.340149617,0.0,80.527626,29.818365,8.84478448938,2.74781551015,3.20568,2.89128897924
 09/28  21:00:00,55.7923460256,0.0,0.0,0.0,15.863942322,29.242365,8.9681514297,0.0,3.20568,5.7624714297
 09/28  22:00:00,55.6525499275,0.0,0.0,0.0,15.863942322,29.242365,6.09184838504,0.0,3.20568,2.88616838504
 09/28  23:00:00,56.3713201117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  24:00:00,55.6519305266,0.0,0.0,0.0,15.863942322,29.242365,6.08856167903,0.0,3.20568,2.88288167903
 09/29  01:00:00,55.6322808336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.6166909038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.6087172001,0.0,0.0,0.0,15.863942322,29.242365,6.08860394448,0.0,3.20568,2.88292394448
 09/29  04:00:00,56.6529793627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.4788637406,0.0,0.0,0.0,15.863942322,29.242365,6.08848772155,0.0,3.20568,2.88280772155
 09/29  06:00:00,64.6548332406,7.87832893743,0.00543011995903,0.0,15.863942322,29.818365,135.3073208,132.0816408,3.20568,0.02
 09/29  07:00:00,120.465811147,7.87832893743,0.00159726787856,0.0,80.527626,29.818365,85.0761085271,78.9852144154,3.20568,2.88521411169
 09/29  08:00:00,171.773653431,7.92597096694,5.94537999572,0.0,80.527626,75.0917375,43.8243408996,14.007421377,24.0426,5.77431952257
 09/29  09:00:00,187.86582177,8.76658106939,21.0727998777,0.0,80.527626,75.0917375,35.9206279537,0.298828618163,24.0426,11.5791993356
 09/29  10:00:00,208.224613438,10.2440279134,35.864005405,0.0,80.527626,79.0911225,43.6424743884,0.0019183359951,32.0568,11.5837560524
 09/29  11:00:00,235.067109958,12.5481310037,59.6176661802,0.0,80.527626,79.0911225,46.561553928,0.0084499155431,32.0568,14.4963040125
 09/29  12:00:00,254.363770737,15.6925008353,76.449553076,0.0,80.527626,79.0911225,46.5770051916,0.00664693049334,32.0568,14.5135582612
 09/29  13:00:00,256.032352331,18.3033466674,79.4973884766,0.0,80.527626,75.0917375,30.56097512,0.00715688156912,16.0284,14.5254182385
 09/29  14:00:00,264.767917648,20.7947849809,85.7364122793,0.0,80.527626,75.0917375,27.6155096354,0.00608270036484,16.0284,11.581026935
 09/29  15:00:00,268.330969264,22.9184649477,89.1736556662,0.0,80.527626,73.092045,14.824145671,0.0306601837204,3.20568,11.5878054873
 09/29  16:00:00,256.02903219,19.2888787975,80.5506488176,0.0,80.527626,73.092045,6.1127084757,0.0218718696952,3.20568,2.88515660601
 09/29  17:00:00,190.788590621,13.3103335872,64.6453522172,0.0,80.527626,29.818365,3.2267420234,0.00106202340075,3.20568,0.02
 09/29  18:00:00,171.809548911,10.9998856883,46.600968708,0.0,80.527626,29.818365,8.96957650227,0.00467537639893,3.20568,5.75922112587
 09/29  19:00:00,158.493319704,9.37036426586,27.8513921755,0.0,80.527626,29.818365,6.16021798818,0.0617365652748,3.20568,2.8928014229
 09/29  20:00:00,145.381136029,8.53701048881,15.6508322025,0.0,80.527626,29.818365,10.1626445901,1.19515939664,3.20568,5.76180519342
 09/29  21:00:00,55.6418478189,0.0,0.0,0.0,15.863942322,29.242365,6.0965378243,0.0,3.20568,2.8908578243
 09/29  22:00:00,55.6683843885,0.0,0.0,0.0,15.863942322,29.242365,6.09188597513,0.0,3.20568,2.88620597513
 09/29  23:00:00,56.3823322268,0.0,0.0,0.0,15.863942322,29.242365,6.09049043713,0.0,3.20568,2.88481043713
 09/29  24:00:00,55.6572457648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.6383276718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.62092711,0.0,0.0,0.0,15.863942322,29.242365,6.08756843334,0.0,3.20568,2.88188843334
 09/30  03:00:00,55.6054044405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,55.8063678316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.7833216047,0.0,0.0,0.0,15.863942322,29.242365,6.08763678614,0.0,3.20568,2.88195678614
 09/30  06:00:00,55.78484264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,47.1547252141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.2407277843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.3620032678,0.0,0.0,0.0,15.863942322,29.242365,6.08813580327,0.0,3.20568,2.88245580327
 09/30  10:00:00,47.4212269684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,48.1396897708,0.0,0.0,0.0,15.863942322,29.242365,6.08852743988,0.0,3.20568,2.88284743988
 09/30  12:00:00,51.0315485723,0.323018142942,3.2319739171,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  13:00:00,71.2703112713,2.22715699635,21.5233869789,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,68.7379756706,2.00214419117,19.2078303421,0.0,15.863942322,29.242365,6.08761324228,0.0,3.20568,2.88193324228
 09/30  15:00:00,76.6212707862,2.76979051026,26.3224290899,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  16:00:00,69.3923707217,2.07429985053,19.7834711805,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,70.5153178665,2.18351636605,20.8223084935,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,59.9341104617,1.13959187096,9.94013552467,0.0,15.863942322,29.242365,6.08763964532,0.0,3.20568,2.88195964532
 09/30  19:00:00,56.1920968202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.1074206754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.9286318933,0.0,0.0,0.0,15.863942322,29.242365,6.087643863,0.0,3.20568,2.881963863
 09/30  22:00:00,55.743743088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4349626519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.75013235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.7555933452,0.0,0.0,0.0,15.863942322,29.242365,6.08760804897,0.0,3.20568,2.88192804897
 10/01  02:00:00,55.7615637366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.7679316187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,56.04123312,0.0,0.0,0.0,15.863942322,29.242365,6.08757490578,0.0,3.20568,2.88189490578
 10/01  05:00:00,56.0347593134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,56.0294397782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,47.3791832161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.4011687914,0.0,0.0,0.0,15.863942322,29.242365,6.08858536042,0.0,3.20568,2.88290536042
 10/01  09:00:00,47.4345599837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.4786463527,0.0,0.0,0.0,15.863942322,29.242365,6.08863941342,0.0,3.20568,2.88295941342
 10/01  11:00:00,63.9618132732,1.13301167732,14.6088111019,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,80.1086812305,2.50375619062,30.0635554588,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,76.4982626681,2.33602489363,26.6185074994,0.0,15.863942322,29.242365,6.0886322861,0.0,3.20568,2.8829522861
 10/01  14:00:00,87.1733409422,4.81754518177,34.7918257369,0.0,15.863942322,29.242365,3.22629497319,0.000614973194236,3.20568,0.02
 10/01  15:00:00,82.8003826569,4.72408414992,30.5105133173,0.0,15.863942322,29.242365,3.22608372675,0.000403726750559,3.20568,0.02
 10/01  16:00:00,86.6997645885,5.0711469177,34.0692090407,0.0,15.863942322,29.242365,6.08842984946,0.000778393763314,3.20568,2.8819714557
 10/01  17:00:00,80.9967713447,4.8947327033,28.5477181725,0.0,15.863942322,29.242365,3.22628355827,0.000603558267005,3.20568,0.02
 10/01  18:00:00,75.2469810772,3.46508846407,22.838487713,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,73.3583359734,1.5931993514,15.4322464979,0.0,15.863942322,29.242365,6.08764088755,0.0,3.20568,2.88196088755
 10/01  20:00:00,56.2860524239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,56.070625817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.8526021336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.520084235,0.0,0.0,0.0,15.863942322,29.242365,6.0876298295,0.0,3.20568,2.8819498295
 10/01  24:00:00,55.8277198388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.8171106902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.8039077974,0.0,0.0,0.0,15.863942322,29.242365,6.08851198225,0.0,3.20568,2.88283198225
 10/02  03:00:00,55.7903856846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,56.0362578705,0.0,0.0,0.0,15.863942322,29.242365,6.08857351151,0.0,3.20568,2.88289351151
 10/02  05:00:00,56.0102053368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,95.6788347752,8.09494355366,31.0427962681,0.0,15.863942322,29.818365,3.27337022197,0.0476902219686,3.20568,0.02
 10/02  07:00:00,156.700423588,7.87832893743,36.0017753099,0.0,80.527626,29.818365,6.09107343,0.0,3.20568,2.88539343
 10/02  08:00:00,240.367609956,10.3694575969,71.8466297018,0.0,80.527626,75.0917375,29.8288837664,0.0118855157495,24.0426,5.77439825065
 10/02  09:00:00,273.960577517,13.1341056724,102.63314037,0.0,80.527626,75.0917375,35.6224114758,0.0,24.0426,11.5798114758
 10/02  10:00:00,320.816554861,17.9799540217,140.587188188,0.0,80.527626,79.0911225,43.6432312163,0.0,32.0568,11.5864312163
 10/02  11:00:00,345.126042685,23.4194203358,158.73658898,0.0,80.527626,79.0911225,46.5560970927,0.0,32.0568,14.4992970927
 10/02  12:00:00,352.536005419,27.1987864691,163.052284921,0.0,80.527626,79.0911225,46.5735226928,0.0,32.0568,14.5167226928
 10/02  13:00:00,351.698314353,28.8216926797,164.583045248,0.0,80.527626,75.0917375,30.5535753907,0.0,16.0284,14.5251753907
 10/02  14:00:00,351.548251303,29.9752322933,163.280607069,0.0,80.527626,75.0917375,27.6116263686,0.000535924053201,16.0284,11.5826904446
 10/02  15:00:00,345.701842597,29.9431804395,159.466672629,0.0,80.527626,73.092045,17.6872687946,0.0,3.20568,14.4815887946
 10/02  16:00:00,336.139977825,24.7932203759,155.066104708,0.0,80.527626,73.092045,3.2415998213,0.0159198213036,3.20568,0.02
 10/02  17:00:00,266.845974597,15.0338384155,138.827981421,0.0,80.527626,29.818365,6.09105766371,0.0,3.20568,2.88537766371
 10/02  18:00:00,245.599209044,11.8059400259,119.407161616,0.0,80.527626,29.818365,6.09529997906,0.0,3.20568,2.88961997906
 10/02  19:00:00,237.892041319,10.4574092347,105.637126175,0.0,80.527626,29.818365,8.97097432278,0.0,3.20568,5.76529432278
 10/02  20:00:00,228.392138709,9.73790536392,96.8841591611,0.0,80.527626,29.818365,8.96803051025,0.0,3.20568,5.76235051025
 10/02  21:00:00,56.1388625661,0.0,0.0,0.0,15.863942322,29.242365,6.09684899023,0.0,3.20568,2.89116899023
 10/02  22:00:00,55.9386459516,0.0,0.0,0.0,15.863942322,29.242365,6.09192178502,0.0,3.20568,2.88624178502
 10/02  23:00:00,56.6414494358,0.0,0.0,0.0,15.863942322,29.242365,6.09045986134,0.0,3.20568,2.88477986134
 10/02  24:00:00,55.9422121734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.9183614294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.8936827251,0.0,0.0,0.0,15.863942322,29.242365,6.08856653729,0.0,3.20568,2.88288653729
 10/03  03:00:00,55.8699535827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,57.2069453939,0.0,0.0,0.0,15.863942322,29.242365,6.08863542755,0.0,3.20568,2.88295542755
 10/03  05:00:00,56.9977621744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,117.488595469,8.48709675133,51.9122636022,0.0,15.863942322,29.818365,6.09858038644,0.0100338725767,3.20568,2.88286651386
 10/03  07:00:00,172.446795231,7.87832893743,51.6785134905,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/03  08:00:00,245.42320756,10.6419388249,76.616907985,0.0,80.527626,75.0917375,32.6941200743,0.0,24.0426,8.65152007429
 10/03  09:00:00,248.229617037,11.2041619991,78.8605868237,0.0,80.527626,75.0917375,32.7331347431,0.0,24.0426,8.6905347431
 10/03  10:00:00,258.820046864,11.4792236322,85.1699966736,0.0,80.527626,79.0911225,46.53491237,0.0,32.0568,14.47811237
 10/03  11:00:00,273.530928738,11.8888577662,98.7639920182,0.0,80.527626,79.0911225,43.6613309789,0.0,32.0568,11.6045309789
 10/03  12:00:00,277.483202821,12.4234763092,102.877954557,0.0,80.527626,79.0911225,46.574330735,0.0,32.0568,14.517530735
 10/03  13:00:00,272.483810033,12.8577610807,101.430664907,0.0,80.527626,75.0917375,33.4856769657,0.0284227226904,16.0284,17.428854243
 10/03  14:00:00,282.333903507,13.5785321991,110.538520293,0.0,80.527626,75.0917375,27.6103968616,0.0,16.0284,11.5819968616
 10/03  15:00:00,283.320968282,14.071875597,113.021598174,0.0,80.527626,73.092045,14.8202331331,0.0234298352751,3.20568,11.5911232978
 10/03  16:00:00,267.650183793,10.7395405929,100.680605875,0.0,80.527626,73.092045,6.10619964581,0.0152917591078,3.20568,2.8852278867
 10/03  17:00:00,201.654194611,8.91223921696,79.7920168253,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/03  18:00:00,181.033527908,8.45779451678,56.8291812199,0.0,80.527626,29.818365,8.9817624534,0.01646451892,3.20568,5.75961793448
 10/03  19:00:00,157.978373566,8.03842645146,28.5568105949,0.0,80.527626,29.818365,6.18050023017,0.0820456617197,3.20568,2.89277456845
 10/03  20:00:00,144.52258172,7.88001495066,15.302254993,0.0,80.527626,29.818365,12.3362185178,3.36809851277,3.20568,5.76244000506
 10/03  21:00:00,55.6933272973,0.0,0.0,0.0,15.863942322,29.242365,6.09690632077,0.0,3.20568,2.89122632077
 10/03  22:00:00,55.6839537863,0.0,0.0,0.0,15.863942322,29.242365,6.09188512363,0.0,3.20568,2.88620512363
 10/03  23:00:00,56.3860253659,0.0,0.0,0.0,15.863942322,29.242365,6.0905730507,0.0,3.20568,2.8848930507
 10/03  24:00:00,55.6766363576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.6588890315,0.0,0.0,0.0,15.863942322,29.242365,6.08855845735,0.0,3.20568,2.88287845735
 10/04  02:00:00,55.6411263553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.62535163,0.0,0.0,0.0,15.863942322,29.242365,6.08863485715,0.0,3.20568,2.88295485715
 10/04  04:00:00,55.8298607455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.8046651197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,64.2488459414,7.87832893743,0.00588386182199,0.0,15.863942322,29.818365,91.1462058814,85.057572855,3.20568,2.88295302647
 10/04  07:00:00,120.454652046,7.87832893743,0.0,0.0,80.527626,29.818365,68.6887086041,62.5977319016,3.20568,2.88529670255
 10/04  08:00:00,174.865074327,7.92721312867,9.01598693741,0.0,80.527626,75.0917375,43.2267200724,13.4090016118,24.0426,5.7751184606
 10/04  09:00:00,202.893131321,8.90915571725,35.8928611632,0.0,80.527626,75.0917375,35.7363567711,0.110878830991,24.0426,11.5828779401
 10/04  10:00:00,236.539830772,10.4322048359,63.9315098679,0.0,80.527626,79.0911225,43.6445856116,0.0,32.0568,11.5877856116
 10/04  11:00:00,266.827292241,12.4506672019,91.4485190782,0.0,80.527626,79.0911225,46.5566764262,0.0,32.0568,14.4998764262
 10/04  12:00:00,291.671350238,16.1002464904,113.329953637,0.0,80.527626,79.0911225,46.577603942,0.0021951614438,32.0568,14.5186087806
 10/04  13:00:00,295.871211881,18.6911577786,118.922518194,0.0,80.527626,75.0917375,30.5605446886,0.00224667897392,16.0284,14.5298980096
 10/04  14:00:00,303.769584159,21.1151213617,124.390989779,0.0,80.527626,75.0917375,27.6180304248,0.00660045572862,16.0284,11.5830299691
 10/04  15:00:00,306.699025207,22.9463659351,127.490088685,0.0,80.527626,73.092045,14.8250812751,0.028925684883,3.20568,11.5904755902
 10/04  16:00:00,295.32419279,19.4337157726,119.629327623,0.0,80.527626,73.092045,6.11507320646,0.0238885174295,3.20568,2.88550468903
 10/04  17:00:00,231.131573886,13.4967516058,104.657028363,0.0,80.527626,29.818365,6.09170999518,0.000711795803255,3.20568,2.88531819938
 10/04  18:00:00,211.903123141,10.9238566235,85.1971262447,0.0,80.527626,29.818365,6.09559902553,0.0,3.20568,2.88991902553
 10/04  19:00:00,187.586667739,9.34171818263,56.5519719711,0.0,80.527626,29.818365,8.98799590522,0.017029159609,3.20568,5.76528674561
 10/04  20:00:00,166.867749807,8.60099984492,36.7191517528,0.0,80.527626,29.818365,6.21502197616,0.118227736976,3.20568,2.89111423919
 10/04  21:00:00,55.9097053549,0.0,0.0,0.0,15.863942322,29.242365,8.96831940285,0.0,3.20568,5.76263940285
 10/04  22:00:00,55.7434642361,0.0,0.0,0.0,15.863942322,29.242365,6.09195445948,0.0,3.20568,2.88627445948
 10/04  23:00:00,56.4405878452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  24:00:00,55.7213317401,0.0,0.0,0.0,15.863942322,29.242365,6.08865017688,0.0,3.20568,2.88297017688
 10/05  01:00:00,55.7029380378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.6873804653,0.0,0.0,0.0,15.863942322,29.242365,6.08857708105,0.0,3.20568,2.88289708105
 10/05  03:00:00,55.6739258886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,55.8930704809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.869741949,0.0,0.0,0.0,15.863942322,29.242365,6.08866097695,0.0,3.20568,2.88298097695
 10/05  06:00:00,66.9928486574,7.87832893743,2.74239001153,0.0,15.863942322,29.818365,36.4603742101,33.2346942101,3.20568,0.02
 10/05  07:00:00,125.15053879,7.87832893743,4.65598527769,0.0,80.527626,29.818365,29.0667358718,22.9755308538,3.20568,2.88552501796
 10/05  08:00:00,183.760726325,8.13394636678,17.6533533358,0.0,80.527626,75.0917375,34.9787101746,5.16180556494,24.0426,5.77430460965
 10/05  09:00:00,210.419915017,8.9958003637,43.3073809547,0.0,80.527626,75.0917375,35.6244937559,0.0,24.0426,11.5818937559
 10/05  10:00:00,240.812383342,9.75227281957,68.8553917944,0.0,80.527626,79.0911225,43.6432499571,0.0,32.0568,11.5864499571
 10/05  11:00:00,264.918990058,11.1227095663,90.8505210772,0.0,80.527626,79.0911225,46.5589699298,0.0,32.0568,14.5021699298
 10/05  12:00:00,282.71440278,13.2638388618,107.18359698,0.0,80.527626,79.0911225,46.5757490265,0.000975419546458,32.0568,14.5179736069
 10/05  13:00:00,289.002749215,15.5603206094,115.153524106,0.0,80.527626,75.0917375,33.4618892556,0.0037753365265,16.0284,17.4297139191
 10/05  14:00:00,302.71382518,18.3064457173,126.10342548,0.0,80.527626,75.0917375,27.6137771465,0.00284873600989,16.0284,11.5825284105
 10/05  15:00:00,312.127842639,22.1143479816,133.713234206,0.0,80.527626,73.092045,14.8005370426,0.00282226904053,3.20568,11.5920347736
 10/05  16:00:00,294.574487942,17.5800545545,120.70215378,0.0,80.527626,73.092045,6.10904001131,0.018084118286,3.20568,2.88527589302
 10/05  17:00:00,228.794719597,12.7395300811,103.04662338,0.0,80.527626,29.818365,3.23081831568,0.00513831567878,3.20568,0.02
 10/05  18:00:00,205.143041343,10.418069505,78.9216735046,0.0,80.527626,29.818365,8.96550676209,0.0,3.20568,5.75982676209
 10/05  19:00:00,187.07840821,9.22668210634,56.1474541271,0.0,80.527626,29.818365,6.09826719972,0.0,3.20568,2.89258719972
 10/05  20:00:00,174.155341118,8.6344057357,43.9227621603,0.0,80.527626,29.818365,8.96846700664,0.0,3.20568,5.76278700664
 10/05  21:00:00,55.9590388056,0.0,0.0,0.0,15.863942322,29.242365,6.09710647901,0.0,3.20568,2.89142647901
 10/05  22:00:00,55.7817910847,0.0,0.0,0.0,15.863942322,29.242365,6.09206183536,0.0,3.20568,2.88638183536
 10/05  23:00:00,56.4775841652,0.0,0.0,0.0,15.863942322,29.242365,6.09049786306,0.0,3.20568,2.88481786306
 10/05  24:00:00,55.7564060904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.7385171776,0.0,0.0,0.0,15.863942322,29.242365,6.08858100116,0.0,3.20568,2.88290100116
 10/06  02:00:00,55.7234408368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.7103848458,0.0,0.0,0.0,15.863942322,29.242365,6.08867250977,0.0,3.20568,2.88299250977
 10/06  04:00:00,56.8802649367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.6946544979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,75.1642682496,7.87832893743,10.4832659569,0.0,15.863942322,29.818365,25.1808443279,19.0921743712,3.20568,2.88298995671
 10/06  07:00:00,133.03966722,7.87832893743,12.491397528,0.0,80.527626,29.818365,15.7969970506,9.70577370507,3.20568,2.88554334556
 10/06  08:00:00,194.800950508,8.67827223257,28.0857955001,0.0,80.527626,75.0917375,30.1038449717,0.286255712794,24.0426,5.77498925895
 10/06  09:00:00,216.234112877,10.1074704443,47.995953909,0.0,80.527626,75.0917375,35.6230148559,0.0,24.0426,11.5804148559
 10/06  10:00:00,249.402411792,12.1481719583,75.0586852219,0.0,80.527626,79.0911225,43.6446810238,0.0,32.0568,11.5878810238
 10/06  11:00:00,278.402780588,14.8406423216,100.616641302,0.0,80.527626,79.0911225,46.5616135015,0.0031220348676,32.0568,14.5016914667
 10/06  12:00:00,295.771602496,17.3805638477,116.125819135,0.0,80.527626,79.0911225,46.5822885218,0.00452809551663,32.0568,14.5209604263
 10/06  13:00:00,306.866147469,20.9911709329,127.587233004,0.0,80.527626,75.0917375,30.5597653336,0.00282375762714,16.0284,14.5285415759
 10/06  14:00:00,319.742954974,23.6000878881,137.839729348,0.0,80.527626,75.0917375,27.6156467577,0.00359198798431,16.0284,11.5836547697
 10/06  15:00:00,322.809038676,25.0877055246,141.409705797,0.0,80.527626,73.092045,17.6975109581,0.00802750535321,3.20568,14.4838034527
 10/06  16:00:00,310.614798321,21.1645285328,133.139281504,0.0,80.527626,73.092045,3.249030237,0.0233502369952,3.20568,0.02
 10/06  17:00:00,238.070844631,14.5512568798,110.494293775,0.0,80.527626,29.818365,6.0988386327,0.0078228234949,3.20568,2.8853358092
 10/06  18:00:00,218.447977698,11.9499591134,90.6510259989,0.0,80.527626,29.818365,6.10053878684,0.00503239770093,3.20568,2.88982638914
 10/06  19:00:00,204.398814784,10.3870306084,72.5142617915,0.0,80.527626,29.818365,8.97159074323,0.0,3.20568,5.76591074323
 10/06  20:00:00,190.283192266,9.50357074994,59.3709668055,0.0,80.527626,29.818365,8.96874111896,0.0,3.20568,5.76306111896
 10/06  21:00:00,55.8277402266,0.0,0.0,0.0,15.863942322,29.242365,6.09725609053,0.0,3.20568,2.89157609053
 10/06  22:00:00,55.8407839838,0.0,0.0,0.0,15.863942322,29.242365,6.09194902447,0.0,3.20568,2.88626902447
 10/06  23:00:00,56.5443775433,0.0,0.0,0.0,15.863942322,29.242365,6.09057112662,0.0,3.20568,2.88489112662
 10/06  24:00:00,55.8261086897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.806106235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.7889477441,0.0,0.0,0.0,15.863942322,29.242365,6.08761693648,0.0,3.20568,2.88193693648
 10/07  03:00:00,55.7745368593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,56.0184031973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.9924513484,0.0,0.0,0.0,15.863942322,29.242365,6.08762165962,0.0,3.20568,2.88194165962
 10/07  06:00:00,55.9896129908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,48.7858349991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.387058975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.4226014371,0.0,0.0,0.0,15.863942322,29.242365,6.08864496877,0.0,3.20568,2.88296496877
 10/07  10:00:00,47.4481766608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,48.1588068724,0.0,0.0,0.0,15.863942322,29.242365,6.08858424711,0.0,3.20568,2.88290424711
 10/07  12:00:00,47.4971368636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.5286615121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,50.3997138491,0.241608061063,2.62881908854,0.0,15.863942322,29.242365,6.0876322235,0.0,3.20568,2.8819522235
 10/07  15:00:00,57.1630985688,0.847112082814,8.78605986509,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,50.6223880524,0.26507226734,2.82697156674,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,53.2929593565,0.530144534681,5.29088487435,0.0,15.863942322,29.242365,6.08763816556,0.0,3.20568,2.88195816556
 10/07  18:00:00,50.2898821708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,56.2569607431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,56.2307622582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,56.0705882431,0.0,0.0,0.0,15.863942322,29.242365,6.08764350563,0.0,3.20568,2.88196350563
 10/07  22:00:00,55.8536705193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.5255235597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.8338881203,0.0,0.0,0.0,15.863942322,29.242365,6.0876491946,0.0,3.20568,2.8819691946
 10/08  01:00:00,55.8242442596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.8162255227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.8098722212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,56.0709822518,0.0,0.0,0.0,15.863942322,29.242365,6.08766192232,0.0,3.20568,2.88198192232
 10/08  05:00:00,56.0413924474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,56.0328679351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,48.7987934448,0.0,0.0,0.0,15.863942322,29.242365,6.08767342834,0.0,3.20568,2.88199342834
 10/08  08:00:00,47.3772723073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  09:00:00,47.4151968079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.4297532084,0.0,0.0,0.0,15.863942322,29.242365,6.08870277612,0.0,3.20568,2.88302277612
 10/08  11:00:00,48.0994926798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
