Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  12:00:00,47.4206797171,0.0,0.0,0.0,15.863942322,29.242365,6.08864916291,0.0,3.20568,2.88296916291
 10/08  13:00:00,47.4553671321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,55.3937009155,0.795216802021,7.13516420415,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  15:00:00,57.8281110002,1.04772313304,9.31695875008,0.0,15.863942322,29.242365,6.08768679355,0.0,3.20568,2.88200679355
 10/08  16:00:00,56.0961829199,0.889086059875,7.75529092179,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,55.9478271947,0.908419497783,7.66848978815,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  18:00:00,50.2123062108,0.0,0.0,0.0,15.863942322,29.242365,6.08766174531,0.0,3.20568,2.88198174531
 10/08  19:00:00,56.1786350382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,56.1362270277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.9769249151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.7846427846,0.0,0.0,0.0,15.863942322,29.242365,6.08767385148,0.0,3.20568,2.88199385148
 10/08  23:00:00,56.4760677195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.7908786284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.7873323838,0.0,0.0,0.0,15.863942322,29.242365,6.08768944223,0.0,3.20568,2.88200944223
 10/09  02:00:00,55.7845183188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.7820323673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,56.0477597525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,56.0371399841,0.0,0.0,0.0,15.863942322,29.242365,6.08759681434,0.0,3.20568,2.88191681434
 10/09  06:00:00,56.0440827329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,48.8185783707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.3951851406,0.0,0.0,0.0,15.863942322,29.242365,6.08868380148,0.0,3.20568,2.88300380148
 10/09  09:00:00,47.4370798548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.4556465872,0.0,0.0,0.0,15.863942322,29.242365,6.08863741201,0.0,3.20568,2.88295741201
 10/09  11:00:00,48.1243694042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,47.4220246621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.4303610174,0.0,0.0,0.0,15.863942322,29.242365,6.08859104609,0.0,3.20568,2.88291104609
 10/09  14:00:00,47.4213380462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.4071364262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,47.3609728014,0.0,0.0,0.0,15.863942322,29.242365,6.08761305076,0.0,3.20568,2.88193305076
 10/09  17:00:00,47.3054740517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,50.1655741248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,56.1547217672,0.0,0.0,0.0,15.863942322,29.242365,6.08763168152,0.0,3.20568,2.88195168152
 10/09  20:00:00,56.1472556523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,55.993956504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.7899409468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.4690496007,0.0,0.0,0.0,15.863942322,29.242365,6.08765032635,0.0,3.20568,2.88197032635
 10/09  24:00:00,55.7832939992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.7781930579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  02:00:00,55.778432739,0.0,0.0,0.0,15.863942322,29.242365,6.08861779502,0.0,3.20568,2.88293779502
 10/10  03:00:00,55.7806814868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  04:00:00,57.0967235091,0.0,0.0,0.0,15.863942322,29.242365,6.08809442565,0.0,3.20568,2.88241442565
 10/10  05:00:00,56.912238502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,106.918713159,8.09400983527,41.8020651295,0.0,15.863942322,29.818365,3.23968580074,0.0140058007389,3.20568,0.02
 10/10  07:00:00,164.296457037,7.87832893743,42.1268067293,0.0,80.527626,29.818365,6.09128483636,0.0,3.20568,2.88560483636
 10/10  08:00:00,234.777225443,10.0614797632,66.5645655094,0.0,80.527626,75.0917375,32.7049542941,0.00925150899693,24.0426,8.65310278506
 10/10  09:00:00,236.00115782,10.3703214867,67.4806251927,0.0,80.527626,75.0917375,35.6251905258,0.0,24.0426,11.5825905258
 10/10  10:00:00,238.407255425,10.5549646197,65.7050903025,0.0,80.527626,79.0911225,43.6468155411,0.0,32.0568,11.5900155411
 10/10  11:00:00,260.458011312,11.7160007186,85.8704354285,0.0,80.527626,79.0911225,46.5613081059,0.0,32.0568,14.5045081059
 10/10  12:00:00,282.142665847,12.2461966848,107.692972799,0.0,80.527626,79.0911225,46.5819333854,0.0,32.0568,14.5251333854
 10/10  13:00:00,284.420523732,13.3148892414,112.880078574,0.0,80.527626,75.0917375,30.5870636245,0.0268901645378,16.0284,14.5317734599
 10/10  14:00:00,299.250197574,18.2194862336,122.81156846,0.0,80.527626,75.0917375,27.6145571508,0.0,16.0284,11.5861571508
 10/10  15:00:00,288.739322523,19.5097441868,113.035327241,0.0,80.527626,73.092045,17.7194089514,0.0258141771871,3.20568,14.4879147742
 10/10  16:00:00,261.906255885,14.285284733,91.4459767267,0.0,80.527626,73.092045,6.10650762822,0.0153068479511,3.20568,2.88552078026
 10/10  17:00:00,193.512344536,10.2317592367,70.3956922481,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/10  18:00:00,179.125106437,9.22588040029,54.174645668,0.0,80.527626,29.818365,8.96573911674,0.0,3.20568,5.76005911674
 10/10  19:00:00,173.178753333,8.74309214126,43.0151221174,0.0,80.527626,29.818365,6.09850523253,0.0,3.20568,2.89282523253
 10/10  20:00:00,165.773823832,8.3986779757,35.9701235869,0.0,80.527626,29.818365,8.9690264003,0.0,3.20568,5.7633464003
 10/10  21:00:00,55.793270227,0.0,0.0,0.0,15.863942322,29.242365,6.09745374931,0.0,3.20568,2.89177374931
 10/10  22:00:00,55.7789615744,0.0,0.0,0.0,15.863942322,29.242365,6.09234886346,0.0,3.20568,2.88666886346
 10/10  23:00:00,56.4837115085,0.0,0.0,0.0,15.863942322,29.242365,6.09079487072,0.0,3.20568,2.88511487072
 10/10  24:00:00,55.7798713933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.7742401387,0.0,0.0,0.0,15.863942322,29.242365,6.08871555693,0.0,3.20568,2.88303555693
 10/11  02:00:00,55.7699120092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.7660731112,0.0,0.0,0.0,15.863942322,29.242365,6.08868374564,0.0,3.20568,2.88300374564
 10/11  04:00:00,56.0118377092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.9941171198,0.0,0.0,0.0,15.863942322,29.242365,6.08865191097,0.0,3.20568,2.88297191097
 10/11  06:00:00,90.2790881426,7.93218755814,25.8353118256,0.0,15.863942322,29.818365,3.97598574889,0.750305748892,3.20568,0.02
 10/11  07:00:00,147.787660967,7.87832893743,25.7188558192,0.0,80.527626,29.818365,6.09110927369,0.0,3.20568,2.88542927369
 10/11  08:00:00,202.561747381,9.24682678169,35.2447062665,0.0,80.527626,75.0917375,29.8281673875,0.00995205313754,24.0426,5.77561533434
 10/11  09:00:00,211.18385815,10.0756876244,43.0056224947,0.0,80.527626,75.0917375,35.6278084351,0.0,24.0426,11.5852084351
 10/11  10:00:00,223.507922354,10.6621834826,50.7227522041,0.0,80.527626,79.0911225,43.6461435054,0.0,32.0568,11.5893435054
 10/11  11:00:00,233.047988578,11.1551716044,59.0609729378,0.0,80.527626,79.0911225,46.5633714859,0.0,32.0568,14.5065714859
 10/11  12:00:00,239.933432853,11.9243348537,65.8661200758,0.0,80.527626,79.0911225,46.5796645846,0.0,32.0568,14.5228645846
 10/11  13:00:00,240.304411246,12.9779089986,69.170269406,0.0,80.527626,75.0917375,33.4836036239,0.0144827890517,16.0284,17.4407208349
 10/11  14:00:00,249.236345647,14.6419319023,76.4296874024,0.0,80.527626,75.0917375,27.6151186912,0.0,16.0284,11.5867186912
 10/11  15:00:00,252.166567594,15.56483356,80.4342236364,0.0,80.527626,73.092045,15.1093309685,0.0232644470263,3.20568,11.8803865215
 10/11  16:00:00,242.068732675,11.7721977591,74.1293194676,0.0,80.527626,73.092045,5.82196001655,0.0149433922463,3.20568,2.6013366243
 10/11  17:00:00,182.617170061,9.28624759389,60.4419805214,0.0,80.527626,29.818365,6.09106798098,0.0,3.20568,2.88538798098
 10/11  18:00:00,180.298463395,8.85138769457,54.2931961096,0.0,80.527626,29.818365,6.09592290344,0.0,3.20568,2.89024290344
 10/11  19:00:00,177.39552238,8.54297931745,47.223565652,0.0,80.527626,29.818365,8.97165206293,0.0,3.20568,5.76597206293
 10/11  20:00:00,169.500900695,8.28345541801,39.6443197956,0.0,80.527626,29.818365,8.96892064596,0.0,3.20568,5.76324064596
 10/11  21:00:00,55.9447201595,0.0,0.0,0.0,15.863942322,29.242365,6.09741454689,0.0,3.20568,2.89173454689
 10/11  22:00:00,55.7704652362,0.0,0.0,0.0,15.863942322,29.242365,6.09171996588,0.0,3.20568,2.88603996588
 10/11  23:00:00,56.460894037,0.0,0.0,0.0,15.863942322,29.242365,6.09067765929,0.0,3.20568,2.88499765929
 10/11  24:00:00,55.750079664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.7483765682,0.0,0.0,0.0,15.863942322,29.242365,6.08872029886,0.0,3.20568,2.88304029886
 10/12  02:00:00,55.7415365296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.7326927491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.976330504,0.0,0.0,0.0,15.863942322,29.242365,6.08869578955,0.0,3.20568,2.88301578955
 10/12  05:00:00,55.9566386706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,84.0053004762,7.87832893743,19.6523449935,0.0,15.863942322,29.818365,13.1680091961,7.07933794398,3.20568,2.88299125214
 10/12  07:00:00,143.262852804,7.87832893743,21.2300689945,0.0,80.527626,29.818365,6.22492029592,0.595811748593,3.20568,2.42342854733
 10/12  08:00:00,202.968443921,8.96744516878,35.9364235856,0.0,80.527626,75.0917375,30.2931976408,0.0109865074877,24.0426,6.23961113334
 10/12  09:00:00,221.628171692,10.0061387928,53.4924429051,0.0,80.527626,75.0917375,35.6258770488,0.0,24.0426,11.5832770488
 10/12  10:00:00,246.695316533,11.6091204889,72.9197379667,0.0,80.527626,79.0911225,43.6486493068,0.0,32.0568,11.5918493068
 10/12  11:00:00,266.001899703,13.9231797214,89.1920261694,0.0,80.527626,79.0911225,46.563350006,0.0,32.0568,14.506550006
 10/12  12:00:00,279.097821735,17.5983029141,99.3057901793,0.0,80.527626,79.0911225,46.5826044331,0.00230570549613,32.0568,14.5234987276
 10/12  13:00:00,285.779930282,18.682704202,108.888295149,0.0,80.527626,75.0917375,33.4675965145,0.0,16.0284,17.4391965145
 10/12  14:00:00,302.524397207,21.7841621707,122.511600166,0.0,80.527626,75.0917375,27.6158349315,0.00169747411195,16.0284,11.5857374574
 10/12  15:00:00,301.869918812,23.7809803558,121.854739747,0.0,80.527626,73.092045,14.8265159464,0.0262144037619,3.20568,11.5946215426
 10/12  16:00:00,282.468970702,19.4810897633,106.771216218,0.0,80.527626,73.092045,6.12259676552,0.0312473787941,3.20568,2.88566938672
 10/12  17:00:00,216.919373936,13.1151701318,90.8676145778,0.0,80.527626,29.818365,6.09107892394,0.0,3.20568,2.88539892394
 10/12  18:00:00,198.19660836,10.6691581869,70.3484333941,0.0,80.527626,29.818365,6.09567172918,0.0,3.20568,2.88999172918
 10/12  19:00:00,177.959477462,9.3235499355,46.9588119247,0.0,80.527626,29.818365,8.97187402335,0.0,3.20568,5.76619402335
 10/12  20:00:00,165.555981774,8.65816264947,35.3401213999,0.0,80.527626,29.818365,8.96849690263,0.0,3.20568,5.76281690263
 10/12  21:00:00,55.9228622137,0.0,0.0,0.0,15.863942322,29.242365,6.0972144198,0.0,3.20568,2.8915344198
 10/12  22:00:00,55.7548297988,0.0,0.0,0.0,15.863942322,29.242365,6.09217135348,0.0,3.20568,2.88649135348
 10/12  23:00:00,56.4597755923,0.0,0.0,0.0,15.863942322,29.242365,6.09073291851,0.0,3.20568,2.88505291851
 10/12  24:00:00,55.7575081645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.7486766491,0.0,0.0,0.0,15.863942322,29.242365,6.08867356434,0.0,3.20568,2.88299356434
 10/13  02:00:00,55.7341972854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.7200853516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.8967345076,0.0,0.0,0.0,15.863942322,29.242365,6.08865644635,0.0,3.20568,2.88297644635
 10/13  05:00:00,56.7387860099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,82.1641239574,7.87832893743,17.427731165,0.0,15.863942322,29.818365,15.9771226712,9.88848337446,3.20568,2.88295929675
 10/13  07:00:00,140.73552796,7.87832893743,18.7172207323,0.0,80.527626,29.818365,5.77013919171,2.54445919171,3.20568,0.02
 10/13  08:00:00,198.56949551,8.94956047692,31.561638121,0.0,80.527626,75.0917375,32.7096172793,0.0126215934527,24.0426,8.6543956858
 10/13  09:00:00,215.72764271,10.4793008725,47.1275133614,0.0,80.527626,75.0917375,35.6288944985,0.0,24.0426,11.5862944985
 10/13  10:00:00,224.656763155,11.2226192673,51.3037749552,0.0,80.527626,79.0911225,43.6486540335,0.0,32.0568,11.5918540335
 10/13  11:00:00,228.360271722,11.438570927,54.0955509152,0.0,80.527626,79.0911225,46.5636864193,0.0,32.0568,14.5068864193
 10/13  12:00:00,223.973678914,11.9875675969,49.8757768961,0.0,80.527626,79.0911225,46.5809362807,0.0,32.0568,14.5241362807
 10/13  13:00:00,209.794052623,11.9343632872,39.7710663553,0.0,80.527626,75.0917375,33.5179879292,0.0492154829503,16.0284,17.4403724462
 10/13  14:00:00,207.941540903,12.2461973532,37.6170425761,0.0,80.527626,75.0917375,27.6322694317,0.0173856711233,16.0284,11.5864837606
 10/13  15:00:00,205.87728467,12.5902328836,37.2108290385,0.0,80.527626,73.092045,14.8195924154,0.0174678008386,3.20568,11.5964446145
 10/13  16:00:00,194.440397431,9.64344862141,28.7425061705,0.0,80.527626,73.092045,6.10845265648,0.0172603759609,3.20568,2.88551228052
 10/13  17:00:00,142.100844178,8.20291694521,21.2456344416,0.0,80.527626,29.818365,6.09122392205,0.0,3.20568,2.88554392205
 10/13  18:00:00,142.430334108,7.94187140164,17.5698446157,0.0,80.527626,29.818365,6.3065489023,0.210704773721,3.20568,2.89016412858
 10/13  19:00:00,143.901892522,7.87945530985,14.8353634396,0.0,80.527626,29.818365,11.4423470451,2.47007501195,3.20568,5.76659203311
 10/13  20:00:00,139.874429252,7.87832893743,10.8391457099,0.0,80.527626,29.818365,16.6972306737,7.72831891577,3.20568,5.76323175788
 10/13  21:00:00,55.6219047541,0.0,0.0,0.0,15.863942322,29.242365,6.09743733353,0.0,3.20568,2.89175733353
 10/13  22:00:00,55.6576679765,0.0,0.0,0.0,15.863942322,29.242365,6.09238174339,0.0,3.20568,2.88670174339
 10/13  23:00:00,56.3674575964,0.0,0.0,0.0,15.863942322,29.242365,6.09067971396,0.0,3.20568,2.88499971396
 10/13  24:00:00,55.6609156635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.6513268279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.6331105823,0.0,0.0,0.0,15.863942322,29.242365,6.08769163339,0.0,3.20568,2.88201163339
 10/14  03:00:00,55.61167019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.8099540376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.7864826762,0.0,0.0,0.0,15.863942322,29.242365,6.08763031454,0.0,3.20568,2.88195031454
 10/14  06:00:00,55.7927875292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,48.5849334534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.172449207,0.0,0.0,0.0,15.863942322,29.242365,6.08768140997,0.0,3.20568,2.88200140997
 10/14  09:00:00,47.2259979289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.2567122134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,47.9283838361,0.0,0.0,0.0,15.863942322,29.242365,6.08866846059,0.0,3.20568,2.88298846059
 10/14  12:00:00,47.2699507442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  13:00:00,47.3392513979,0.0,0.0,0.0,15.863942322,29.242365,6.08767847491,0.0,3.20568,2.88199847491
 10/14  14:00:00,47.3698351599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,61.30881495,1.50617656466,12.414909696,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,55.5625324532,0.927752935691,7.33494314686,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,54.0892890113,0.795216802021,6.02395026537,0.0,15.863942322,29.242365,6.0877305082,0.0,3.20568,2.8820505082
 10/14  18:00:00,51.5255564419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,56.0352282227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.0150775337,0.0,0.0,0.0,15.863942322,29.242365,6.08766961678,0.0,3.20568,2.88198961678
 10/14  21:00:00,55.8762061863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.6932246434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.365011104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.6661733496,0.0,0.0,0.0,15.863942322,29.242365,6.0877211749,0.0,3.20568,2.8820411749
 10/15  01:00:00,55.658624964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.6496554117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.6424986842,0.0,0.0,0.0,15.863942322,29.242365,6.08766699288,0.0,3.20568,2.88198699288
 10/15  04:00:00,55.8632844052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.8296550297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.8308362299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,48.62550383,0.0,0.0,0.0,15.863942322,29.242365,6.08772450997,0.0,3.20568,2.88204450997
 10/15  08:00:00,47.2092199067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.2542189089,0.0,0.0,0.0,15.863942322,29.242365,6.08859386538,0.0,3.20568,2.88291386538
 10/15  10:00:00,47.2905887267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  11:00:00,47.9890142345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.3129049499,0.0,0.0,0.0,15.863942322,29.242365,6.08879041973,0.0,3.20568,2.88311041973
 10/15  13:00:00,57.5528197842,1.10506925712,9.07400944926,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,65.6853614532,2.04708523813,16.2467295428,0.0,15.863942322,29.242365,6.0876875024,0.0,3.20568,2.8820075024
 10/15  15:00:00,64.92229819,1.99986089973,15.5302643604,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,64.164611106,1.89568889097,14.9410326331,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,58.0406155216,1.23498927218,9.50397452603,0.0,15.863942322,29.242365,6.08773478824,0.0,3.20568,2.88205478824
 10/15  18:00:00,51.5243805586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.974947053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.9216759523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,55.7722606456,0.0,0.0,0.0,15.863942322,29.242365,6.08763541653,0.0,3.20568,2.88195541653
 10/15  22:00:00,55.6036352854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.2873493705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.5786008864,0.0,0.0,0.0,15.863942322,29.242365,6.08769375368,0.0,3.20568,2.88201375368
 10/16  01:00:00,55.5693383475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.5604986543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.5524019404,0.0,0.0,0.0,15.863942322,29.242365,6.08865179096,0.0,3.20568,2.88297179096
 10/16  04:00:00,55.7793727307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.7714867597,0.0,0.0,0.0,15.863942322,29.242365,6.08865693426,0.0,3.20568,2.88297693426
 10/16  06:00:00,64.2643879298,7.87832893743,0.0,0.0,15.863942322,29.818365,148.229398855,145.003718855,3.20568,0.02
 10/16  07:00:00,121.911785373,7.87832893743,0.0,0.0,80.527626,29.818365,131.582707334,125.491468625,3.20568,2.8855587087
 10/16  08:00:00,165.751564468,7.88269819855,0.0116591633805,0.0,80.527626,75.0917375,78.138946483,48.3202853276,24.0426,5.77606115536
 10/16  09:00:00,170.556242858,8.42368148123,4.22087113114,0.0,80.527626,75.0917375,51.288432981,15.6591718315,24.0426,11.5866611495
 10/16  10:00:00,186.313397306,9.58759682574,14.7543641684,0.0,80.527626,79.0911225,51.2743754904,4.73141468399,32.0568,14.4861608065
 10/16  11:00:00,200.440355688,11.553366899,26.13913509,0.0,80.527626,79.0911225,46.5830267637,0.0154074725512,32.0568,14.5108192912
 10/16  12:00:00,210.461593037,13.6784020096,34.7138195202,0.0,80.527626,79.0911225,46.5880416181,0.00159706401272,32.0568,14.5296445541
 10/16  13:00:00,215.435134576,15.3834890443,41.942583397,0.0,80.527626,75.0917375,33.4900200323,0.0201455949053,16.0284,17.4414744374
 10/16  14:00:00,224.246796502,17.2376483096,48.8833242729,0.0,80.527626,75.0917375,27.6266151514,0.00840123512699,16.0284,11.5898139163
 10/16  15:00:00,227.659376401,18.9960541183,52.5348686518,0.0,80.527626,73.092045,14.8282893306,0.0263670144388,3.20568,11.5962423162
 10/16  16:00:00,216.436401544,15.4394987722,44.9974228789,0.0,80.527626,73.092045,6.12285505115,0.0314789676691,3.20568,2.88569608348
 10/16  17:00:00,156.473068303,10.7124970056,33.0691310432,0.0,80.527626,29.818365,6.0914297929,0.0,3.20568,2.8857497929
 10/16  18:00:00,141.406773009,8.87061146499,15.634883534,0.0,80.527626,29.818365,9.64326048607,3.54714589904,3.20568,2.89043458704
 10/16  19:00:00,131.630905803,8.1213371906,2.17480509205,0.0,80.527626,29.818365,24.7064231641,15.7340061041,3.20568,5.76673706003
 10/16  20:00:00,129.196642453,7.90217264588,0.0,0.0,80.527626,29.818365,38.4796355214,29.5105103308,3.20568,5.76344519058
 10/16  21:00:00,55.7140530212,0.0,0.0,0.0,15.863942322,29.242365,6.09758567678,0.0,3.20568,2.89190567678
 10/16  22:00:00,55.586321775,0.0,0.0,0.0,15.863942322,29.242365,6.09249382858,0.0,3.20568,2.88681382858
 10/16  23:00:00,56.3101992323,0.0,0.0,0.0,15.863942322,29.242365,6.09079599415,0.0,3.20568,2.88511599415
 10/16  24:00:00,55.5899113875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.5804003753,0.0,0.0,0.0,15.863942322,29.242365,6.08867128567,0.0,3.20568,2.88299128567
 10/17  02:00:00,55.566213708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.5578210473,0.0,0.0,0.0,15.863942322,29.242365,6.08868392043,0.0,3.20568,2.88300392043
 10/17  04:00:00,56.609798955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  05:00:00,56.4374359789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,64.8418602112,7.87832893743,0.0,0.0,15.863942322,29.818365,253.704091654,247.61539517,3.20568,2.88301648457
 10/17  07:00:00,122.074267738,7.87832893743,0.0,0.0,80.527626,29.818365,168.436537594,162.345179243,3.20568,2.88567835045
 10/17  08:00:00,165.778849502,7.87832893743,0.0135128030464,0.0,80.527626,75.0917375,93.5732564912,63.7544867889,24.0426,5.7761697023
 10/17  09:00:00,172.01251814,8.30185960915,5.78679229815,0.0,80.527626,75.0917375,51.6288847804,15.9988475845,24.0426,11.5874371959
 10/17  10:00:00,190.709467535,9.48844516555,19.2163485198,0.0,80.527626,79.0911225,45.5475645021,1.89731440637,32.0568,11.5934500957
 10/17  11:00:00,208.627497049,11.6164239542,34.218608373,0.0,80.527626,79.0911225,46.588000801,0.0204896644538,32.0568,14.5107111366
 10/17  12:00:00,223.478154933,14.0395501791,47.3189463664,0.0,80.527626,79.0911225,49.4917822061,0.00294031511375,32.0568,17.432041891
 10/17  13:00:00,226.74253607,15.8734670024,52.7247917476,0.0,80.527626,75.0917375,30.6028828656,0.0387983828654,16.0284,14.5356844827
 10/17  14:00:00,237.431637259,18.0745466757,61.2018770077,0.0,80.527626,75.0917375,30.5154561126,0.0058768716386,16.0284,14.481179241
 10/17  15:00:00,240.520624895,19.9619567645,64.4054338726,0.0,80.527626,73.092045,14.8323226607,0.0282601718375,3.20568,11.5983824889
 10/17  16:00:00,231.989599894,16.8405118764,59.0656121769,0.0,80.527626,73.092045,6.11234440359,0.0211061243998,3.20568,2.88555827919
 10/17  17:00:00,169.702565442,11.5086274421,45.445708603,0.0,80.527626,29.818365,6.09322865845,0.00192478194242,3.20568,2.8856238765
 10/17  18:00:00,152.625408143,9.3317557347,26.3287573437,0.0,80.527626,29.818365,6.44368161485,0.347430576054,3.20568,2.89057103879
 10/17  19:00:00,139.567619017,8.36868856236,10.0370340304,0.0,80.527626,29.818365,16.3653678957,7.39300142509,3.20568,5.76668647063
 10/17  20:00:00,133.623748201,7.9883312728,4.51038852444,0.0,80.527626,29.818365,20.0342804248,13.9366919193,3.20568,2.89190850547
 10/17  21:00:00,55.5994469103,0.0,0.0,0.0,15.863942322,29.242365,8.97003968016,0.0,3.20568,5.76435968016
 10/17  22:00:00,55.6278959826,0.0,0.0,0.0,15.863942322,29.242365,6.09248477733,0.0,3.20568,2.88680477733
 10/17  23:00:00,56.3434324843,0.0,0.0,0.0,15.863942322,29.242365,6.09071076899,0.0,3.20568,2.88503076899
 10/17  24:00:00,55.6272487615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.6113926563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  02:00:00,55.6001882141,0.0,0.0,0.0,15.863942322,29.242365,6.08881311743,0.0,3.20568,2.88313311743
 10/18  03:00:00,55.5898321307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.7885557823,0.0,0.0,0.0,15.863942322,29.242365,6.08866742998,0.0,3.20568,2.88298742998
 10/18  05:00:00,55.7636777385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,64.3133885308,7.87832893743,0.0,0.0,15.863942322,29.818365,135.508592739,129.419905236,3.20568,2.88300750262
 10/18  07:00:00,121.915752092,7.87832893743,0.0,0.0,80.527626,29.818365,99.2946806974,96.0690006974,3.20568,0.02
 10/18  08:00:00,167.337856029,7.91469788701,1.54697961874,0.0,80.527626,75.0917375,61.4536512708,28.7554871446,24.0426,8.65556412625
 10/18  09:00:00,183.539431358,8.68330628764,16.8637166468,0.0,80.527626,75.0917375,41.2431074289,5.61288072662,24.0426,11.5876267023
 10/18  10:00:00,205.374222933,10.2479189319,33.0436595104,0.0,80.527626,79.0911225,43.652411295,0.0,32.0568,11.595611295
 10/18  11:00:00,223.356149701,12.4428882616,48.0754632136,0.0,80.527626,79.0911225,46.5710036375,0.00201933164727,32.0568,14.5121843058
 10/18  12:00:00,236.62122231,14.8251030005,59.6347025355,0.0,80.527626,79.0911225,49.494036719,0.00529249177166,32.0568,17.4319442272
 10/18  13:00:00,238.761414739,16.6469282385,63.9379167726,0.0,80.527626,75.0917375,30.590722553,0.0230188722475,16.0284,14.5393036808
 10/18  14:00:00,247.543612543,18.7406275575,70.619251158,0.0,80.527626,75.0917375,30.5135715553,0.00377415571569,16.0284,14.4813973996
 10/18  15:00:00,253.115195718,20.4792557025,76.4485585879,0.0,80.527626,73.092045,14.8343664146,0.0299349274103,3.20568,11.5987514872
 10/18  16:00:00,245.506397919,16.6784417134,72.6817383585,0.0,80.527626,73.092045,6.12366908888,0.032433896764,3.20568,2.88555519212
 10/18  17:00:00,183.713011041,11.0407407786,59.867303448,0.0,80.527626,29.818365,6.09130922095,0.0,3.20568,2.88562922095
 10/18  18:00:00,171.219271212,9.49793467197,44.6574714653,0.0,80.527626,29.818365,6.09600661332,0.0,3.20568,2.89032661332
 10/18  19:00:00,158.555493037,8.63102383246,28.3924329336,0.0,80.527626,29.818365,9.05625452032,0.0833838966968,3.20568,5.76719062362
 10/18  20:00:00,156.12893095,8.23195927748,26.4004578452,0.0,80.527626,29.818365,6.09765503273,0.0,3.20568,2.89197503273
 10/18  21:00:00,55.9375766092,0.0,0.0,0.0,15.863942322,29.242365,8.96946650967,0.0,3.20568,5.76378650967
 10/18  22:00:00,55.7793592191,0.0,0.0,0.0,15.863942322,29.242365,6.09255762833,0.0,3.20568,2.88687762833
 10/18  23:00:00,56.4903378146,0.0,0.0,0.0,15.863942322,29.242365,6.09078445679,0.0,3.20568,2.88510445679
 10/18  24:00:00,55.7655447677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.7438448936,0.0,0.0,0.0,15.863942322,29.242365,6.0887202281,0.0,3.20568,2.8830402281
 10/19  02:00:00,55.730220231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.7218737202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  04:00:00,55.9685607099,0.0,0.0,0.0,15.863942322,29.242365,6.08874781648,0.0,3.20568,2.88306781648
 10/19  05:00:00,55.9648683468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  06:00:00,87.7920327834,7.87832893743,23.4202641141,0.0,15.863942322,29.818365,9.26079761097,3.17202229617,3.20568,2.88309531479
 10/19  07:00:00,146.82390959,7.87832893743,24.7632671031,0.0,80.527626,29.818365,3.43163759433,0.205957594327,3.20568,0.02
 10/19  08:00:00,204.428846279,9.12285326721,37.2247425585,0.0,80.527626,75.0917375,32.7092480424,0.0110713346256,24.0426,8.65557670776
 10/19  09:00:00,222.981627954,10.1109516115,54.7306692189,0.0,80.527626,75.0917375,35.6311293633,0.0,24.0426,11.5885293633
 10/19  10:00:00,254.367694663,12.118687819,80.0650030637,0.0,80.527626,79.0911225,43.6508810286,0.0,32.0568,11.5940810286
 10/19  11:00:00,274.247358469,13.4615754206,97.8865428994,0.0,80.527626,79.0911225,46.5687964777,0.0,32.0568,14.5119964777
 10/19  12:00:00,280.229785676,13.726622143,104.298132361,0.0,80.527626,79.0911225,49.491339369,0.0,32.0568,17.434539369
 10/19  13:00:00,232.916301736,12.168719021,62.611250816,0.0,80.527626,75.0917375,33.5607310425,0.0876144915321,16.0284,17.444716551
 10/19  14:00:00,209.448354095,11.2929425086,40.074320704,0.0,80.527626,75.0917375,27.6417347598,0.0229754743542,16.0284,11.5903592855
 10/19  15:00:00,209.513913554,11.0206292772,42.4072147937,0.0,80.527626,73.092045,14.8392359964,0.0352514297656,3.20568,11.5983045666
 10/19  16:00:00,201.067740356,8.919231692,36.0589886158,0.0,80.527626,73.092045,6.11485674349,0.0240041809697,3.20568,2.88517256252
 10/19  17:00:00,151.380113212,8.01264428203,30.5598860868,0.0,80.527626,29.818365,6.09144737241,0.0,3.20568,2.88576737241
 10/19  18:00:00,151.945675678,7.88179668234,27.0831373077,0.0,80.527626,29.818365,6.09593645155,0.0,3.20568,2.89025645155
 10/19  19:00:00,155.516743281,7.87832893743,26.1251790018,0.0,80.527626,29.818365,8.97277429056,0.0,3.20568,5.76709429056
 10/19  20:00:00,155.258948785,7.87832893743,25.8868800895,0.0,80.527626,29.818365,8.96954773068,0.0,3.20568,5.76386773068
 10/19  21:00:00,55.888191116,0.0,0.0,0.0,15.863942322,29.242365,6.0978401878,0.0,3.20568,2.8921601878
 10/19  22:00:00,55.7368967894,0.0,0.0,0.0,15.863942322,29.242365,6.09236001985,0.0,3.20568,2.88668001985
 10/19  23:00:00,56.4495133254,0.0,0.0,0.0,15.863942322,29.242365,6.09074617095,0.0,3.20568,2.88506617095
 10/19  24:00:00,55.7414472254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.7342129336,0.0,0.0,0.0,15.863942322,29.242365,6.08872314888,0.0,3.20568,2.88304314888
 10/20  02:00:00,55.7314148657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.7236729998,0.0,0.0,0.0,15.863942322,29.242365,6.0887582918,0.0,3.20568,2.8830782918
 10/20  04:00:00,56.9410503627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  05:00:00,56.7681926293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,86.1241965989,7.87832893743,21.3623634089,0.0,15.863942322,29.818365,11.5993776463,5.51054932797,3.20568,2.88314831832
 10/20  07:00:00,143.391032873,7.87832893743,21.3555456394,0.0,80.527626,29.818365,6.93320914583,0.841829231453,3.20568,2.88569991438
 10/20  08:00:00,189.90857099,8.38372829071,23.5074760345,0.0,80.527626,75.0917375,30.2624858168,0.443533444849,24.0426,5.77635237191
 10/20  09:00:00,192.921303836,8.79613652609,26.0829794515,0.0,80.527626,75.0917375,37.4218299119,1.79198742175,24.0426,11.5872424901
 10/20  10:00:00,199.671947798,8.95245649062,28.6704808272,0.0,80.527626,79.0911225,46.5448865402,0.0,32.0568,14.4880865402
 10/20  11:00:00,202.943498978,9.08609334158,31.0875327961,0.0,80.527626,79.0911225,46.5705746762,0.0,32.0568,14.5137746762
 10/20  12:00:00,203.48698776,9.1880868743,32.2144077087,0.0,80.527626,79.0911225,46.5886300872,0.0,32.0568,14.5318300872
 10/20  13:00:00,202.573687455,9.5211587648,34.9699791534,0.0,80.527626,75.0917375,33.5201844405,0.0440639654925,16.0284,17.447720475
 10/20  14:00:00,205.069536664,9.80551804577,37.182924198,0.0,80.527626,75.0917375,27.6193255753,0.0,16.0284,11.5909255753
 10/20  15:00:00,209.308126558,10.3520044167,42.8646353501,0.0,80.527626,73.092045,17.7163034557,0.0158305505574,3.20568,14.4947929052
 10/20  16:00:00,203.25970023,8.72501149046,38.4979908993,0.0,80.527626,73.092045,3.24244040285,0.0167604028509,3.20568,0.02
 10/20  17:00:00,151.834755582,7.88416164342,31.238950783,0.0,80.527626,29.818365,6.09142669281,0.0,3.20568,2.88574669281
 10/20  18:00:00,155.500217158,7.87843678849,29.2017226166,0.0,80.527626,29.818365,8.96675908799,0.0,3.20568,5.76107908799
 10/20  19:00:00,155.95291112,7.87832893743,26.8148799555,0.0,80.527626,29.818365,6.099000332,0.0,3.20568,2.893320332
 10/20  20:00:00,154.575931247,7.87832893743,25.447822249,0.0,80.527626,29.818365,8.96957537943,0.0,3.20568,5.76389537943
 10/20  21:00:00,55.7078890049,0.0,0.0,0.0,15.863942322,29.242365,8.96991608012,0.0,3.20568,5.76423608012
 10/20  22:00:00,55.7266069585,0.0,0.0,0.0,15.863942322,29.242365,6.09239954298,0.0,3.20568,2.88671954298
 10/20  23:00:00,56.4324167431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  24:00:00,55.7322089078,0.0,0.0,0.0,15.863942322,29.242365,6.08881900749,0.0,3.20568,2.88313900749
 10/21  01:00:00,55.7226872385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.7155662787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.70864825,0.0,0.0,0.0,15.863942322,29.242365,6.08777239548,0.0,3.20568,2.88209239548
 10/21  04:00:00,55.9417906354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.9131344487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.9134136985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,48.694937875,0.0,0.0,0.0,15.863942322,29.242365,6.08775624323,0.0,3.20568,2.88207624323
 10/21  08:00:00,47.2606851994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  09:00:00,47.275015049,0.0,0.0,0.0,15.863942322,29.242365,6.08874313777,0.0,3.20568,2.88306313777
 10/21  10:00:00,47.2784360464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  11:00:00,47.9526655334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.2691056339,0.0,0.0,0.0,15.863942322,29.242365,6.08878569943,0.0,3.20568,2.88310569943
 10/21  13:00:00,47.3168201979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.3454849371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  15:00:00,47.3442835749,0.0,0.0,0.0,15.863942322,29.242365,6.0877269957,0.0,3.20568,2.8820469957
 10/21  16:00:00,47.2494240781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,47.2510826252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,52.9576259018,0.0,0.0,0.0,15.863942322,29.242365,6.08771148278,0.0,3.20568,2.88203148278
 10/21  19:00:00,56.0445155281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,56.0167892111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.8791152716,0.0,0.0,0.0,15.863942322,29.242365,6.08769602154,0.0,3.20568,2.88201602154
 10/21  22:00:00,55.7004422144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.3843503171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.6955354039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.6939159361,0.0,0.0,0.0,15.863942322,29.242365,6.08768314736,0.0,3.20568,2.88200314736
 10/22  02:00:00,55.6924574048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.6859946245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  04:00:00,55.9234565018,0.0,0.0,0.0,15.863942322,29.242365,6.08767309449,0.0,3.20568,2.88199309449
 10/22  05:00:00,55.9066036246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.9139319413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,50.1217792388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.2641131332,0.0,0.0,0.0,15.863942322,29.242365,6.08886014984,0.0,3.20568,2.88318014984
 10/22  09:00:00,47.2860402822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.2837251768,0.0,0.0,0.0,15.863942322,29.242365,6.08874235284,0.0,3.20568,2.88306235284
 10/22  11:00:00,47.9622119027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.2884018874,0.0,0.0,0.0,15.863942322,29.242365,6.08879249459,0.0,3.20568,2.88311249459
 10/22  13:00:00,47.3366289544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,47.3516468036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.3423693807,0.0,0.0,0.0,15.863942322,29.242365,6.08772070535,0.0,3.20568,2.88204070535
 10/22  16:00:00,47.2478334389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,47.2493118668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,52.9602730774,0.0,0.0,0.0,15.863942322,29.242365,6.08771165565,0.0,3.20568,2.88203165565
 10/22  19:00:00,56.0668770755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,56.0431722627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8982083344,0.0,0.0,0.0,15.863942322,29.242365,6.08770266299,0.0,3.20568,2.88202266299
 10/22  22:00:00,55.7109330475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.3910491943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.7026210981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.7013544356,0.0,0.0,0.0,15.863942322,29.242365,6.08883483332,0.0,3.20568,2.88315483332
 10/23  02:00:00,55.7002334398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.6989896116,0.0,0.0,0.0,15.863942322,29.242365,6.08872416006,0.0,3.20568,2.88304416006
 10/23  04:00:00,55.9402455248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  05:00:00,55.9194169179,0.0,0.0,0.0,15.863942322,29.242365,6.08878194733,0.0,3.20568,2.88310194733
 10/23  06:00:00,80.8661218608,7.87832893743,16.5394023959,0.0,15.863942322,29.818365,15.2762941233,12.0506141233,3.20568,0.02
 10/23  07:00:00,141.320537214,7.87832893743,17.8835845234,0.0,80.527626,29.818365,9.89223971364,3.80078135812,3.20568,2.88577835551
 10/23  08:00:00,191.810808478,8.73907360215,25.0529095039,0.0,80.527626,75.0917375,29.8302596555,0.0097640825876,24.0426,5.77789557289
 10/23  09:00:00,203.924490158,9.95616378839,35.892172445,0.0,80.527626,75.0917375,38.5249246058,0.0,24.0426,14.4823246058
 10/23  10:00:00,222.122349813,11.1496810142,48.8575888764,0.0,80.527626,79.0911225,43.6544241676,0.0,32.0568,11.5976241676
 10/23  11:00:00,240.616508353,12.2605846278,65.5083987962,0.0,80.527626,79.0911225,46.5727933729,0.0,32.0568,14.5159933729
 10/23  12:00:00,245.343016978,12.6323650671,70.565023972,0.0,80.527626,79.0911225,49.490831385,0.0,32.0568,17.434031385
 10/23  13:00:00,238.577769343,13.0379436376,67.3926089373,0.0,80.527626,75.0917375,30.5922505703,0.0146566626803,16.0284,14.5491939076
 10/23  14:00:00,241.36101809,13.447981611,69.7629729081,0.0,80.527626,75.0917375,30.5128859966,0.0,16.0284,14.4844859966
 10/23  15:00:00,239.628703553,13.5752645048,69.9035996271,0.0,80.527626,73.092045,14.8319019603,0.0239696300925,3.20568,11.6022523303
 10/23  16:00:00,228.142605706,10.3361153759,61.6517431233,0.0,80.527626,73.092045,6.10643313172,0.0149726649543,3.20568,2.88578046677
 10/23  17:00:00,169.499457438,8.698190726,47.9275696003,0.0,80.527626,29.818365,6.09142350502,0.0,3.20568,2.88574350502
 10/23  18:00:00,168.200191032,8.31460659675,41.3591598216,0.0,80.527626,29.818365,6.09602143668,0.0,3.20568,2.89034143668
 10/23  19:00:00,168.857278044,8.13231485748,39.1253675577,0.0,80.527626,29.818365,8.97315767829,0.0,3.20568,5.76747767829
 10/23  20:00:00,165.1566949,7.98847395297,35.598176459,0.0,80.527626,29.818365,8.97002113208,0.0,3.20568,5.76434113208
 10/23  21:00:00,55.9453064663,0.0,0.0,0.0,15.863942322,29.242365,6.09813484773,0.0,3.20568,2.89245484773
 10/23  22:00:00,55.7784172527,0.0,0.0,0.0,15.863942322,29.242365,6.09259852788,0.0,3.20568,2.88691852788
 10/23  23:00:00,56.4790323755,0.0,0.0,0.0,15.863942322,29.242365,6.09099204626,0.0,3.20568,2.88531204626
 10/23  24:00:00,55.766122153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.7473359395,0.0,0.0,0.0,15.863942322,29.242365,6.08879772076,0.0,3.20568,2.88311772076
 10/24  02:00:00,55.7258536363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.7139004882,0.0,0.0,0.0,15.863942322,29.242365,6.08886307342,0.0,3.20568,2.88318307342
 10/24  04:00:00,56.8950140653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  05:00:00,56.7058861768,0.0,0.0,0.0,15.863942322,29.242365,6.08875933379,0.0,3.20568,2.88307933379
 10/24  06:00:00,77.3933302094,7.87832893743,12.6967948444,0.0,15.863942322,29.818365,18.655570741,15.429890741,3.20568,0.02
 10/24  07:00:00,137.336412976,7.87832893743,13.9205244864,0.0,80.527626,29.818365,14.1537996527,8.06234526235,3.20568,2.8857743904
 10/24  08:00:00,185.804917189,8.47772860942,19.3373798513,0.0,80.527626,75.0917375,33.2832528026,3.46263348424,24.0426,5.77801931838
 10/24  09:00:00,194.82148362,9.15523004416,27.6300483734,0.0,80.527626,75.0917375,40.1552952483,1.62962591239,24.0426,14.4830693359
 10/24  10:00:00,205.925437819,9.59749068883,34.2592081323,0.0,80.527626,79.0911225,43.6535010497,0.0,32.0568,11.5967010497
 10/24  11:00:00,215.802248388,10.1627373724,42.8353612525,0.0,80.527626,79.0911225,46.572689113,0.0,32.0568,14.515889113
 10/24  12:00:00,229.430811126,10.9123409779,56.3883255284,0.0,80.527626,79.0911225,49.4927459161,0.0,32.0568,17.4359459161
 10/24  13:00:00,229.911282502,11.7826340441,59.9867430197,0.0,80.527626,75.0917375,30.5870368672,0.014316371713,16.0284,14.5443204955
 10/24  14:00:00,236.177778214,12.5764629916,65.4547478353,0.0,80.527626,75.0917375,30.5147531646,0.0,16.0284,14.4863531646
 10/24  15:00:00,238.819158914,13.6679789925,69.0014338646,0.0,80.527626,73.092045,14.8290129984,0.0229143349886,3.20568,11.6004186634
 10/24  16:00:00,223.505524647,10.1798894499,57.1820639114,0.0,80.527626,73.092045,6.10690949055,0.0155650808494,3.20568,2.8856644097
 10/24  17:00:00,166.214105465,8.54047101977,44.8128993345,0.0,80.527626,29.818365,6.09147057421,0.0,3.20568,2.88579057421
 10/24  18:00:00,167.800485958,8.26859879224,41.0395101319,0.0,80.527626,29.818365,6.09639877415,0.0,3.20568,2.89071877415
 10/24  19:00:00,166.215862233,8.0983327224,36.7916385401,0.0,80.527626,29.818365,8.97325726981,0.0,3.20568,5.76757726981
 10/24  20:00:00,162.290448337,7.95717055567,33.0284381241,0.0,80.527626,29.818365,8.97022717947,0.0,3.20568,5.76454717947
 10/24  21:00:00,55.7505547225,0.0,0.0,0.0,15.863942322,29.242365,6.0979354013,0.0,3.20568,2.8922554013
 10/24  22:00:00,55.7712692383,0.0,0.0,0.0,15.863942322,29.242365,6.09265819522,0.0,3.20568,2.88697819522
 10/24  23:00:00,56.4736765705,0.0,0.0,0.0,15.863942322,29.242365,6.09085742963,0.0,3.20568,2.88517742963
 10/24  24:00:00,55.767722102,0.0,0.0,0.0,15.863942322,29.242365,6.08887251536,0.0,3.20568,2.88319251536
 10/25  01:00:00,55.7571675676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.7543231317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.7546484899,0.0,0.0,0.0,15.863942322,29.242365,6.08877925003,0.0,3.20568,2.88309925003
 10/25  04:00:00,56.0079842411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  05:00:00,55.9892283414,0.0,0.0,0.0,15.863942322,29.242365,6.08885215303,0.0,3.20568,2.88317215303
 10/25  06:00:00,93.1280735434,7.88062875581,28.7215281852,0.0,15.863942322,29.818365,3.98125556938,0.755575569375,3.20568,0.02
 10/25  07:00:00,153.505088821,7.87832893743,29.9815228572,0.0,80.527626,29.818365,6.09159959734,0.0,3.20568,2.88591959734
 10/25  08:00:00,206.858646435,9.0313553457,39.735570946,0.0,80.527626,75.0917375,29.8292356269,0.00901958898327,24.0426,5.77761603794
 10/25  09:00:00,210.892528255,9.41954400313,43.3648895219,0.0,80.527626,75.0917375,38.5270188925,0.0,24.0426,14.4844188925
 10/25  10:00:00,216.280575003,9.51632682525,44.6515233441,0.0,80.527626,79.0911225,43.6561824572,0.0,32.0568,11.5993824572
 10/25  11:00:00,216.134263077,9.59072714218,43.7458799335,0.0,80.527626,79.0911225,46.5737938019,0.0,32.0568,14.5169938019
 10/25  12:00:00,213.455056438,9.63022684485,41.7288004485,0.0,80.527626,79.0911225,49.4973246903,0.0,32.0568,17.4405246903
 10/25  13:00:00,208.468193498,9.69370828232,40.6800190604,0.0,80.527626,75.0917375,33.5076892622,0.0280630441716,16.0284,17.4512262181
 10/25  14:00:00,208.791654511,9.73555507763,40.9632427168,0.0,80.527626,75.0917375,27.6396940447,0.0171039475109,16.0284,11.5941900972
 10/25  15:00:00,207.920295636,9.78695615162,42.0364932651,0.0,80.527626,73.092045,17.7205228039,0.0167869776081,3.20568,14.4980558263
 10/25  16:00:00,200.017770219,8.25394097958,35.6643748443,0.0,80.527626,73.092045,3.24330402561,0.0176240256085,3.20568,0.02
 10/25  17:00:00,153.090735369,7.87832893743,32.4698529416,0.0,80.527626,29.818365,6.09161774162,0.0,3.20568,2.88593774162
 10/25  18:00:00,158.017780185,7.87832893743,31.7085947223,0.0,80.527626,29.818365,8.96691961261,0.0,3.20568,5.76123961261
 10/25  19:00:00,161.362977381,7.87832893743,31.9394688378,0.0,80.527626,29.818365,8.97309146462,0.0,3.20568,5.76741146462
 10/25  20:00:00,161.982314722,7.87832893743,32.5731790017,0.0,80.527626,29.818365,6.09792990281,0.0,3.20568,2.89224990281
 10/25  21:00:00,55.9249740796,0.0,0.0,0.0,15.863942322,29.242365,8.97018834177,0.0,3.20568,5.76450834177
 10/25  22:00:00,55.7616598635,0.0,0.0,0.0,15.863942322,29.242365,6.09260100539,0.0,3.20568,2.88692100539
 10/25  23:00:00,56.4607158998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  24:00:00,55.7591215102,0.0,0.0,0.0,15.863942322,29.242365,6.08883844269,0.0,3.20568,2.88315844269
 10/26  01:00:00,55.7555302754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  02:00:00,55.7531038426,0.0,0.0,0.0,15.863942322,29.242365,6.08874945492,0.0,3.20568,2.88306945492
 10/26  03:00:00,55.7511612211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,56.0081455045,0.0,0.0,0.0,15.863942322,29.242365,6.08883001614,0.0,3.20568,2.88315001614
 10/26  05:00:00,55.9903072748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,94.9823258037,7.87916160093,30.571504009,0.0,15.863942322,29.818365,7.3635955614,1.27468515539,3.20568,2.88323040602
