Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  07:00:00,154.062580022,7.87832893743,30.5374027263,0.0,80.527626,29.818365,3.29277576955,0.0670957695483,3.20568,0.02
 10/26  08:00:00,206.298776489,8.9610070118,39.2476629225,0.0,80.527626,75.0917375,32.7087017895,0.00925462834619,24.0426,8.65684716111
 10/26  09:00:00,210.523591036,9.51073281265,42.9108088055,0.0,80.527626,75.0917375,35.6341994286,0.0,24.0426,11.5915994286
 10/26  10:00:00,216.763517661,9.83846409968,44.8226384786,0.0,80.527626,79.0911225,46.5491301298,0.0,32.0568,14.4923301298
 10/26  11:00:00,220.928699819,9.87005441416,48.248200593,0.0,80.527626,79.0911225,46.5757003825,0.0,32.0568,14.5189003825
 10/26  12:00:00,225.212676905,9.88369150284,53.2082852782,0.0,80.527626,79.0911225,46.5931593897,0.0,32.0568,14.5363593897
 10/26  13:00:00,220.107688036,10.408359924,51.5806263513,0.0,80.527626,75.0917375,33.509758063,0.0240264775294,16.0284,17.4573315855
 10/26  14:00:00,219.83182763,10.6831414408,51.0354912879,0.0,80.527626,75.0917375,30.5153332601,0.0,16.0284,14.4869332601
 10/26  15:00:00,219.225206938,10.9475043133,52.1655842946,0.0,80.527626,73.092045,14.8258575974,0.0167717826429,3.20568,11.6034058148
 10/26  16:00:00,209.346250841,9.02230423698,44.2131309443,0.0,80.527626,73.092045,6.11917114644,0.027574131896,3.20568,2.88591701455
 10/26  17:00:00,156.033691396,7.9538939913,35.2602823797,0.0,80.527626,29.818365,6.09143482146,0.0,3.20568,2.88575482146
 10/26  18:00:00,159.037046687,7.88383646483,32.7089695102,0.0,80.527626,29.818365,6.09611459255,0.0,3.20568,2.89043459255
 10/26  19:00:00,160.766256093,7.87872618282,31.3375837332,0.0,80.527626,29.818365,8.97350469045,0.0,3.20568,5.76782469045
 10/26  20:00:00,160.609812852,7.87832893743,31.201909302,0.0,80.527626,29.818365,8.97043524421,0.0,3.20568,5.76475524421
 10/26  21:00:00,55.9267396922,0.0,0.0,0.0,15.863942322,29.242365,6.09775241892,0.0,3.20568,2.89207241892
 10/26  22:00:00,55.761850748,0.0,0.0,0.0,15.863942322,29.242365,6.09244828268,0.0,3.20568,2.88676828268
 10/26  23:00:00,56.4521382831,0.0,0.0,0.0,15.863942322,29.242365,6.09092850161,0.0,3.20568,2.88524850161
 10/26  24:00:00,55.7460546953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  01:00:00,55.7413659225,0.0,0.0,0.0,15.863942322,29.242365,6.08883874957,0.0,3.20568,2.88315874957
 10/27  02:00:00,55.7394357482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  03:00:00,55.7384157229,0.0,0.0,0.0,15.863942322,29.242365,6.08875624132,0.0,3.20568,2.88307624132
 10/27  04:00:00,56.9862904033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.808326217,0.0,0.0,0.0,15.863942322,29.242365,6.08884438011,0.0,3.20568,2.88316438011
 10/27  06:00:00,92.0883458695,7.87832893743,27.2858552902,0.0,15.863942322,29.818365,5.52386410424,2.29818410424,3.20568,0.02
 10/27  07:00:00,150.530344758,7.87832893743,27.0244801606,0.0,80.527626,29.818365,6.97968398756,0.888225222073,3.20568,2.88577876549
 10/27  08:00:00,200.981557304,8.77347294558,34.141242894,0.0,80.527626,75.0917375,29.829096049,0.00889757935421,24.0426,5.77759846965
 10/27  09:00:00,204.813569601,9.13048478933,37.5909420032,0.0,80.527626,75.0917375,38.5278546012,0.0,24.0426,14.4852546012
 10/27  10:00:00,211.589761049,9.2723687764,40.2195640067,0.0,80.527626,79.0911225,43.6572466986,0.0,32.0568,11.6004466986
 10/27  11:00:00,219.85916461,9.48276883205,47.5655567957,0.0,80.527626,79.0911225,46.574150189,0.0,32.0568,14.517350189
 10/27  12:00:00,227.423747292,9.71466800838,55.5877559668,0.0,80.527626,79.0911225,49.500468681,0.0,32.0568,17.443668681
 10/27  13:00:00,225.070613207,9.91234974491,57.0271242066,0.0,80.527626,75.0917375,33.5054321652,0.022286969348,16.0284,17.4547451958
 10/27  14:00:00,230.025708627,10.1931726376,61.6909930125,0.0,80.527626,75.0917375,27.6217966032,0.0,16.0284,11.5933966032
 10/27  15:00:00,228.139801584,10.2541612594,61.7466187522,0.0,80.527626,73.092045,17.7217703728,0.0171031086098,3.20568,14.4989872642
 10/27  16:00:00,210.447457554,8.47191062502,45.8536111878,0.0,80.527626,73.092045,6.12105813224,0.0295119162527,3.20568,2.88586621598
 10/27  17:00:00,158.092667277,7.87832893743,37.370195093,0.0,80.527626,29.818365,6.09139013885,0.0,3.20568,2.88571013885
 10/27  18:00:00,165.721891956,7.87835195741,39.3423241105,0.0,80.527626,29.818365,6.0965847461,0.0,3.20568,2.8909047461
 10/27  19:00:00,169.672268089,7.87832893743,40.4592678171,0.0,80.527626,29.818365,8.97372339528,0.0,3.20568,5.76804339528
 10/27  20:00:00,169.786692174,7.87832893743,40.5734304633,0.0,80.527626,29.818365,6.09798164948,0.0,3.20568,2.89230164948
 10/27  21:00:00,55.7743413496,0.0,0.0,0.0,15.863942322,29.242365,8.97035535997,0.0,3.20568,5.76467535997
 10/27  22:00:00,55.7969354384,0.0,0.0,0.0,15.863942322,29.242365,6.09257380559,0.0,3.20568,2.88689380559
 10/27  23:00:00,56.4938882101,0.0,0.0,0.0,15.863942322,29.242365,6.09089315813,0.0,3.20568,2.88521315813
 10/27  24:00:00,55.7943910343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.7951839208,0.0,0.0,0.0,15.863942322,29.242365,6.08771866176,0.0,3.20568,2.88203866176
 10/28  02:00:00,55.7973551784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.7961192152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,56.0578334319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,56.034500765,0.0,0.0,0.0,15.863942322,29.242365,6.0877476861,0.0,3.20568,2.8820676861
 10/28  06:00:00,56.0304519073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,50.2309872511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.3718994641,0.0,0.0,0.0,15.863942322,29.242365,6.0877771686,0.0,3.20568,2.8820971686
 10/28  09:00:00,47.3960258598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  10:00:00,47.3994495489,0.0,0.0,0.0,15.863942322,29.242365,6.08881884676,0.0,3.20568,2.88313884676
 10/28  11:00:00,48.0867511128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.4088130776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  13:00:00,47.4367518853,0.0,0.0,0.0,15.863942322,29.242365,6.08775008343,0.0,3.20568,2.88207008343
 10/28  14:00:00,47.4371078174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.4325082345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  16:00:00,47.4015951929,0.0,0.0,0.0,15.863942322,29.242365,6.08778014168,0.0,3.20568,2.88210014168
 10/28  17:00:00,47.3413400336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,53.0468679116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,56.1690594502,0.0,0.0,0.0,15.863942322,29.242365,6.08781014891,0.0,3.20568,2.88213014891
 10/28  20:00:00,56.1496106972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,56.0024512062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.8142418845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.493374621,0.0,0.0,0.0,15.863942322,29.242365,6.087723651,0.0,3.20568,2.882043651
 10/28  24:00:00,55.8110725814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.8174175549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.8197889306,0.0,0.0,0.0,15.863942322,29.242365,6.08775805808,0.0,3.20568,2.88207805808
 10/29  03:00:00,55.8193671437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,56.0650338396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,56.0234312258,0.0,0.0,0.0,15.863942322,29.242365,6.0877936977,0.0,3.20568,2.8821136977
 10/29  06:00:00,56.0192329204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,50.2198534892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.3648967903,0.0,0.0,0.0,15.863942322,29.242365,6.08892996595,0.0,3.20568,2.88324996595
 10/29  09:00:00,47.3922401619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.4023432866,0.0,0.0,0.0,15.863942322,29.242365,6.08886134942,0.0,3.20568,2.88318134942
 10/29  11:00:00,48.0736973171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.4061731476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,60.3503876324,0.910389642721,12.0021576361,0.0,15.863942322,29.242365,6.08893183729,0.0,3.20568,2.88325183729
 10/29  14:00:00,63.0728164687,1.2330963797,14.3909471875,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,73.0940237945,2.15739204238,23.4799481222,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,65.5977809645,1.59551662002,16.549948083,0.0,15.863942322,29.242365,6.0872499444,0.0,3.20568,2.8815699444
 10/29  17:00:00,62.0181998958,1.38060718511,13.2324109893,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,55.6687678362,0.26507226734,2.34979847631,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,56.1259778721,0.0,0.0,0.0,15.863942322,29.242365,6.08772883295,0.0,3.20568,2.88204883295
 10/29  20:00:00,56.0745000191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.9278296553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.7446228168,0.0,0.0,0.0,15.863942322,29.242365,6.08776536785,0.0,3.20568,2.88208536785
 10/29  23:00:00,56.4029215833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.7083769894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.7019482134,0.0,0.0,0.0,15.863942322,29.242365,6.08885322449,0.0,3.20568,2.88317322449
 10/30  02:00:00,55.6939774382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  03:00:00,55.6841463718,0.0,0.0,0.0,15.863942322,29.242365,6.08879181728,0.0,3.20568,2.88311181728
 10/30  04:00:00,55.9066705649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  05:00:00,55.8895101604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,74.5897625038,7.87832893743,10.2981023994,0.0,15.863942322,29.818365,26.6686580651,20.5797192367,3.20568,2.88325882846
 10/30  07:00:00,133.671657988,7.87832893743,10.2811499572,0.0,80.527626,29.818365,19.3732876186,13.2816128292,3.20568,2.88599478939
 10/30  08:00:00,179.336535346,8.34955006005,13.030452373,0.0,80.527626,75.0917375,37.563460227,7.74222359813,24.0426,5.77863662889
 10/30  09:00:00,184.73257007,9.03848972226,17.7017718273,0.0,80.527626,75.0917375,45.5796019294,7.04976305356,24.0426,14.4872388759
 10/30  10:00:00,194.535585528,9.63429529813,22.8864903479,0.0,80.527626,79.0911225,46.1545788959,2.49655754964,32.0568,11.6012213462
 10/30  11:00:00,208.318461267,11.9902711095,33.5758208216,0.0,80.527626,79.0911225,46.5926271981,0.0150390781897,32.0568,14.5207881199
 10/30  12:00:00,223.538931263,14.5990398262,46.851938484,0.0,80.527626,79.0911225,49.5039674646,0.0,32.0568,17.4471674646
 10/30  13:00:00,225.048110187,16.2366357324,50.7179403515,0.0,80.527626,75.0917375,33.503555771,0.0161162304976,16.0284,17.4590395405
 10/30  14:00:00,227.188679231,17.3466139171,51.7541533149,0.0,80.527626,75.0917375,27.6298929921,0.00513135244014,16.0284,11.5963616396
 10/30  15:00:00,234.816977337,19.0822504844,59.630776709,0.0,80.527626,73.092045,17.7340711375,0.0266871289733,3.20568,14.5017040085
 10/30  16:00:00,228.456925985,14.8965656012,57.4988932998,0.0,80.527626,73.092045,6.1243032473,0.0327670124454,3.20568,2.88585623485
 10/30  17:00:00,164.313556139,10.411647845,41.1737954919,0.0,80.527626,29.818365,6.0917141278,0.0,3.20568,2.8860341278
 10/30  18:00:00,151.592739353,8.79203814408,22.9961633539,0.0,80.527626,29.818365,6.79504101683,0.698279322617,3.20568,2.89108169421
 10/30  19:00:00,140.411424457,8.15001129271,10.8581501543,0.0,80.527626,29.818365,16.6790397835,7.70516383986,3.20568,5.76819594361
 10/30  20:00:00,135.762121273,7.91185209374,6.49564537052,0.0,80.527626,29.818365,21.7128855919,12.7419895638,3.20568,5.76521602812
 10/30  21:00:00,55.7887553082,0.0,0.0,0.0,15.863942322,29.242365,6.09802849679,0.0,3.20568,2.89234849679
 10/30  22:00:00,55.6627898518,0.0,0.0,0.0,15.863942322,29.242365,6.0926751752,0.0,3.20568,2.8869951752
 10/30  23:00:00,56.3715845179,0.0,0.0,0.0,15.863942322,29.242365,6.09116419269,0.0,3.20568,2.88548419269
 10/30  24:00:00,55.6506272746,0.0,0.0,0.0,15.863942322,29.242365,6.08889531269,0.0,3.20568,2.88321531269
 10/31  01:00:00,55.6292782982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.6243980513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.6222299997,0.0,0.0,0.0,15.863942322,29.242365,6.08884424083,0.0,3.20568,2.88316424083
 10/31  04:00:00,56.7002148376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.5225277262,0.0,0.0,0.0,15.863942322,29.242365,6.08896265676,0.0,3.20568,2.88328265676
 10/31  06:00:00,64.5855927713,7.87832893743,0.0048565353368,0.0,15.863942322,29.818365,75.767198152,72.541518152,3.20568,0.02
 10/31  07:00:00,123.309680599,7.87832893743,0.0,0.0,80.527626,29.818365,61.5835709009,55.4920607113,3.20568,2.88583018957
 10/31  08:00:00,166.222928857,7.96492164355,0.385278708735,0.0,80.527626,75.0917375,57.9564969425,25.2561814827,24.0426,8.65771545977
 10/31  09:00:00,175.243256037,8.82742400074,8.47311132104,0.0,80.527626,75.0917375,47.4618715366,11.8254007105,24.0426,11.5938708261
 10/31  10:00:00,190.70426474,10.2611521246,18.4565068773,0.0,80.527626,79.0911225,50.212150632,3.65838692365,32.0568,14.4969637083
 10/31  11:00:00,202.512321725,11.9663719607,27.8087034104,0.0,80.527626,79.0911225,46.5792545913,0.0,32.0568,14.5224545913
 10/31  12:00:00,211.810945145,14.0257958215,35.7215348561,0.0,80.527626,79.0911225,46.5944328385,0.000702788941269,32.0568,14.5369300496
 10/31  13:00:00,211.566208173,14.9223938424,38.5673675484,0.0,80.527626,75.0917375,33.522264004,0.02829502404,16.0284,17.46556898
 10/31  14:00:00,205.332647946,13.3619934909,33.9015594402,0.0,80.527626,75.0917375,30.5383763583,0.0183684468798,16.0284,14.4916079114
 10/31  15:00:00,199.855478275,12.7092996154,31.1154037014,0.0,80.527626,73.092045,17.7279452461,0.0196440634658,3.20568,14.5026211826
 10/31  16:00:00,187.422692429,9.82743471073,21.6987945936,0.0,80.527626,73.092045,4.12986734936,0.904187349359,3.20568,0.02
 10/31  17:00:00,134.943959673,8.19643171214,14.1485421483,0.0,80.527626,29.818365,10.0259144094,3.93417296942,3.20568,2.88606143999
 10/31  18:00:00,138.093283961,7.91803461206,10.450896329,0.0,80.527626,29.818365,17.1564653001,8.18867220333,3.20568,5.7621130968
 10/31  19:00:00,135.971393536,7.87832893743,6.95999694801,0.0,80.527626,29.818365,22.0609780103,13.0872130805,3.20568,5.76808492975
 10/31  20:00:00,133.154374686,7.87832893743,4.16444866682,0.0,80.527626,29.818365,22.9227776202,16.8244670723,3.20568,2.89263054792
 10/31  21:00:00,55.5854477866,0.0,0.0,0.0,15.863942322,29.242365,8.97095285563,0.0,3.20568,5.76527285563
 10/31  22:00:00,55.6233940019,0.0,0.0,0.0,15.863942322,29.242365,6.09264130289,0.0,3.20568,2.88696130289
 10/31  23:00:00,56.3557828799,0.0,0.0,0.0,15.863942322,29.242365,6.09116681109,0.0,3.20568,2.88548681109
 10/31  24:00:00,55.6568671729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  01:00:00,55.6581938341,0.0,0.0,0.0,15.863942322,29.242365,6.08880735098,0.0,3.20568,2.88312735098
 11/01  02:00:00,55.6583028861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.6583868127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  04:00:00,55.8989626451,0.0,0.0,0.0,15.863942322,29.242365,6.0889334481,0.0,3.20568,2.8832534481
 11/01  05:00:00,55.8764180725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  06:00:00,79.9432213678,7.87832893743,15.6223727934,0.0,15.863942322,29.818365,36.157487689,30.0686017371,3.20568,2.88320595198
 11/01  07:00:00,143.058034779,7.87832893743,19.6099875992,0.0,80.527626,29.818365,15.7949334916,9.70327329603,3.20568,2.88598019555
 11/01  08:00:00,188.768004776,7.90991290975,22.8392072172,0.0,80.527626,75.0917375,31.1575327962,1.33623224295,24.0426,5.77870055329
 11/01  09:00:00,199.602773923,8.46904834128,33.0590813589,0.0,80.527626,75.0917375,37.1897463431,0.06536652954,24.0426,13.0817798136
 11/01  10:00:00,219.838264584,9.41801435367,48.2926563869,0.0,80.527626,79.0911225,45.0666747577,0.0,32.0568,13.0098747577
 11/01  11:00:00,250.51052635,11.5791401601,76.0431960381,0.0,80.527626,79.0911225,46.5796720151,0.0,32.0568,14.5228720151
 11/01  12:00:00,268.592931542,14.2778126035,92.0953572524,0.0,80.527626,79.0911225,49.50973451,0.00380183395227,32.0568,17.4491326761
 11/01  13:00:00,266.670599325,15.1885051165,93.2433318798,0.0,80.527626,75.0917375,33.5328154643,0.043507618741,16.0284,17.4609078455
 11/01  14:00:00,280.158557852,18.484119949,103.42240392,0.0,80.527626,75.0917375,30.5299033229,0.0116292915847,16.0284,14.4898740313
 11/01  15:00:00,277.697741148,19.9487338658,101.50206827,0.0,80.527626,73.092045,14.8410742777,0.0285043949007,3.20568,11.6068898828
 11/01  16:00:00,254.047754967,13.9161089361,83.8948933131,0.0,80.527626,73.092045,6.11587773889,0.0241479065272,3.20568,2.88604983237
 11/01  17:00:00,190.640338854,10.3983622926,67.2959065038,0.0,80.527626,29.818365,6.09176613733,0.0,3.20568,2.88608613733
 11/01  18:00:00,179.027815473,9.01754300753,50.0417743906,0.0,80.527626,29.818365,6.09660760131,0.0,3.20568,2.89092760131
 11/01  19:00:00,170.977858009,8.46133789607,40.8805943342,0.0,80.527626,29.818365,8.97408594307,0.0,3.20568,5.76840594307
 11/01  20:00:00,167.111873823,8.15688533684,37.3497553968,0.0,80.527626,29.818365,8.97059366009,0.0,3.20568,5.76491366009
 11/01  21:00:00,55.9780498758,0.0,0.0,0.0,15.863942322,29.242365,8.97104161221,0.0,3.20568,5.76536161221
 11/01  22:00:00,55.7949350164,0.0,0.0,0.0,15.863942322,29.242365,6.09269741506,0.0,3.20568,2.88701741506
 11/01  23:00:00,56.4966402835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  24:00:00,55.7830918608,0.0,0.0,0.0,15.863942322,29.242365,6.08886403937,0.0,3.20568,2.88318403937
 11/02  01:00:00,55.7853635333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.7873522742,0.0,0.0,0.0,15.863942322,29.242365,6.08882534809,0.0,3.20568,2.88314534809
 11/02  03:00:00,55.7832972452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,56.0412891361,0.0,0.0,0.0,15.863942322,29.242365,6.08895896374,0.0,3.20568,2.88327896374
 11/02  05:00:00,56.0174929573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  06:00:00,96.8448894364,7.88021981383,32.4139553577,0.0,15.863942322,29.818365,3.8055776364,0.579897636401,3.20568,0.02
 11/02  07:00:00,155.222922691,7.87832893743,31.6819363781,0.0,80.527626,29.818365,6.09175320804,0.0,3.20568,2.88607320804
 11/02  08:00:00,209.88930198,9.00029969786,42.7722332861,0.0,80.527626,75.0917375,32.7108858103,0.0100642615314,24.0426,8.65822154874
 11/02  09:00:00,225.156421122,9.89200880944,57.1104191827,0.0,80.527626,75.0917375,35.6367230841,0.0,24.0426,11.5941230841
 11/02  10:00:00,256.463764044,12.0783786468,82.1919899861,0.0,80.527626,79.0911225,46.5539819811,0.0,32.0568,14.4971819811
 11/02  11:00:00,277.937706992,13.4086088528,101.606129116,0.0,80.527626,79.0911225,46.5806421496,0.0,32.0568,14.5238421496
 11/02  12:00:00,275.641200404,13.2589363746,100.161043506,0.0,80.527626,79.0911225,49.5039170617,0.0,32.0568,17.4471170617
 11/02  13:00:00,267.215175172,13.5345254811,95.4637694548,0.0,80.527626,75.0917375,33.5065731693,0.0189744651477,16.0284,17.4591987042
 11/02  14:00:00,273.388529165,14.8169088482,100.343823994,0.0,80.527626,75.0917375,27.6254122604,0.0,16.0284,11.5970122604
 11/02  15:00:00,245.97922581,13.9036547471,75.8917485433,0.0,80.527626,73.092045,17.755920503,0.0469950746074,3.20568,14.5032454284
 11/02  16:00:00,215.558914321,10.3606607873,49.0685846003,0.0,80.527626,73.092045,6.10822024116,0.0166578233562,3.20568,2.8858824178
 11/02  17:00:00,157.175986671,8.36802339054,35.9749166528,0.0,80.527626,29.818365,6.10040146982,0.00863530853981,3.20568,2.88608616128
 11/02  18:00:00,159.599845633,7.99891583712,31.6346250773,0.0,80.527626,29.818365,6.0968868445,0.0,3.20568,2.8912068445
 11/02  19:00:00,159.113070685,7.88085334894,29.6798237828,0.0,80.527626,29.818365,8.97429758189,0.0,3.20568,5.76861758189
 11/02  20:00:00,156.878611172,7.87834188152,27.4925429031,0.0,80.527626,29.818365,8.97073606133,0.0,3.20568,5.76505606133
 11/02  21:00:00,55.8894924961,0.0,0.0,0.0,15.863942322,29.242365,6.09830775142,0.0,3.20568,2.89262775142
 11/02  22:00:00,55.723397886,0.0,0.0,0.0,15.863942322,29.242365,6.09291793688,0.0,3.20568,2.88723793688
 11/02  23:00:00,56.4176219513,0.0,0.0,0.0,15.863942322,29.242365,6.09112762265,0.0,3.20568,2.88544762265
 11/02  24:00:00,55.7052777378,0.0,0.0,0.0,15.863942322,29.242365,6.08896681705,0.0,3.20568,2.88328681705
 11/03  01:00:00,55.6935569254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.6886518684,0.0,0.0,0.0,15.863942322,29.242365,6.08893615196,0.0,3.20568,2.88325615196
 11/03  03:00:00,55.681996859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.8607487633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  05:00:00,56.7093010403,0.0,0.0,0.0,15.863942322,29.242365,6.08890272305,0.0,3.20568,2.88322272305
 11/03  06:00:00,85.9405307944,7.87832893743,21.1880284011,0.0,15.863942322,29.818365,17.9226589203,14.6969789203,3.20568,0.02
 11/03  07:00:00,147.217263991,7.87832893743,22.3206723559,0.0,80.527626,29.818365,11.1110275874,5.01933008553,3.20568,2.8860175019
 11/03  08:00:00,193.368803328,8.09189624086,27.2365409976,0.0,80.527626,75.0917375,32.7076623066,0.00608391551194,24.0426,8.65897839113
 11/03  09:00:00,206.152520347,8.82990426039,39.2239763019,0.0,80.527626,75.0917375,35.6397495076,0.0,24.0426,11.5971495076
 11/03  10:00:00,220.485697891,9.1953738662,49.1653351025,0.0,80.527626,79.0911225,46.5557491677,0.0,32.0568,14.4989491677
 11/03  11:00:00,231.957253686,9.49055709297,59.6271263881,0.0,80.527626,79.0911225,46.5819546479,0.0,32.0568,14.5251546479
 11/03  12:00:00,241.626103175,10.0199774802,69.4460700997,0.0,80.527626,79.0911225,49.5046092964,0.0,32.0568,17.4478092964
 11/03  13:00:00,249.827653446,11.1813825344,80.4582213687,0.0,80.527626,75.0917375,33.5214667026,0.0328273128297,16.0284,17.4602393897
 11/03  14:00:00,259.683387459,12.0535053494,89.4241364247,0.0,80.527626,75.0917375,27.6260865748,0.0,16.0284,11.5976865748
 11/03  15:00:00,261.351334059,12.7792011076,92.3629461482,0.0,80.527626,73.092045,17.7316086605,0.0215826184196,3.20568,14.504346042
 11/03  16:00:00,244.731990034,9.79810100302,78.7372839407,0.0,80.527626,73.092045,6.10780919209,0.0161242699508,3.20568,2.88600492214
 11/03  17:00:00,182.3282192,8.33951047761,61.0843578691,0.0,80.527626,29.818365,6.09158304255,0.0,3.20568,2.88590304255
 11/03  18:00:00,179.802469345,8.08195756831,51.6884902915,0.0,80.527626,29.818365,6.09647971767,0.0,3.20568,2.89079971767
 11/03  19:00:00,174.874114406,7.91816511427,45.5440743521,0.0,80.527626,29.818365,8.97393074083,0.0,3.20568,5.76825074083
 11/03  20:00:00,171.955426684,7.87912465589,42.7106717176,0.0,80.527626,29.818365,8.97112677367,0.0,3.20568,5.76544677367
 11/03  21:00:00,55.7914474095,0.0,0.0,0.0,15.863942322,29.242365,8.97099619342,0.0,3.20568,5.76531619342
 11/03  22:00:00,55.8025776082,0.0,0.0,0.0,15.863942322,29.242365,6.09265601536,0.0,3.20568,2.88697601536
 11/03  23:00:00,56.4720416698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  24:00:00,55.7508052708,0.0,0.0,0.0,15.863942322,29.242365,6.08898264952,0.0,3.20568,2.88330264952
 11/04  01:00:00,55.7310844129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.7213489538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.7066834243,0.0,0.0,0.0,15.863942322,29.242365,6.08785114952,0.0,3.20568,2.88217114952
 11/04  04:00:00,55.9443773244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.9170698303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.9182264913,0.0,0.0,0.0,15.863942322,29.242365,6.08780704332,0.0,3.20568,2.88212704332
 11/04  07:00:00,51.5725799956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.3041660856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.3293108004,0.0,0.0,0.0,15.863942322,29.242365,6.08900994326,0.0,3.20568,2.88332994326
 11/04  10:00:00,47.3317706312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,48.0182248171,0.0,0.0,0.0,15.863942322,29.242365,6.08898336332,0.0,3.20568,2.88330336332
 11/04  12:00:00,47.3354960319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.3731503451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.3920683267,0.0,0.0,0.0,15.863942322,29.242365,6.08783481368,0.0,3.20568,2.88215481368
 11/04  15:00:00,47.3856237183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,47.2834081498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,47.2742935665,0.0,0.0,0.0,15.863942322,29.242365,6.08779128558,0.0,3.20568,2.88211128558
 11/04  18:00:00,54.4157848662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,56.1082045759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,56.0898813582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.9430172113,0.0,0.0,0.0,15.863942322,29.242365,6.08786662517,0.0,3.20568,2.88218662517
 11/04  22:00:00,55.7519959957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.435395822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.7488561962,0.0,0.0,0.0,15.863942322,29.242365,6.08782315883,0.0,3.20568,2.88214315883
 11/05  01:00:00,55.747193699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.746841471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.7412009279,0.0,0.0,0.0,15.863942322,29.242365,6.08778557562,0.0,3.20568,2.88210557562
 11/05  04:00:00,55.9982278326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.9806508726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,55.9835380748,0.0,0.0,0.0,15.863942322,29.242365,6.08786669296,0.0,3.20568,2.88218669296
 11/05  07:00:00,51.6172196591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.3357141282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  09:00:00,47.3605422444,0.0,0.0,0.0,15.863942322,29.242365,6.08889261537,0.0,3.20568,2.88321261537
 11/05  10:00:00,47.3564313374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  11:00:00,48.0372568821,0.0,0.0,0.0,15.863942322,29.242365,6.0888731112,0.0,3.20568,2.8831931112
 11/05  12:00:00,47.3636376526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.4081254817,0.0,0.0,0.0,15.863942322,29.242365,6.08885361146,0.0,3.20568,2.88317361146
 11/05  14:00:00,47.4167959088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.4016768428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,47.2933913833,0.0,0.0,0.0,15.863942322,29.242365,6.08783976115,0.0,3.20568,2.88215976115
 11/05  17:00:00,47.2839493479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,54.4283819884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,56.1156628515,0.0,0.0,0.0,15.863942322,29.242365,6.08780243255,0.0,3.20568,2.88212243255
 11/05  20:00:00,56.0921295734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.9443598922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.7570839128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.4429020122,0.0,0.0,0.0,15.863942322,29.242365,6.08776512923,0.0,3.20568,2.88208512923
 11/05  24:00:00,55.7566552854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.7555616258,0.0,0.0,0.0,15.863942322,29.242365,6.08892398329,0.0,3.20568,2.88324398329
 11/06  02:00:00,55.7548167288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.7539759765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.7487658741,0.0,0.0,0.0,15.863942322,29.242365,6.08891152922,0.0,3.20568,2.88323152922
 11/06  05:00:00,56.0092752847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  06:00:00,55.947539602,0.0,0.0,0.0,15.863942322,29.242365,6.08889901322,0.0,3.20568,2.88321901322
 11/06  07:00:00,76.0914598729,7.87832893743,16.054552278,0.0,15.863942322,29.818365,20.1348022404,16.9091222404,3.20568,0.02
 11/06  08:00:00,137.058134442,7.87832893743,16.4906222354,0.0,80.527626,29.818365,14.7362392798,8.64451237544,3.20568,2.8860469044
 11/06  09:00:00,186.471935648,8.10676589576,20.3657210415,0.0,80.527626,75.0917375,35.4157850649,2.71376309397,24.0426,8.65942197094
 11/06  10:00:00,191.796939262,8.58893529067,25.1709435729,0.0,80.527626,75.0917375,38.0132232976,2.37209751977,24.0426,11.5985257778
 11/06  11:00:00,203.721534218,9.3213309453,32.341269808,0.0,80.527626,79.0911225,46.5563156242,0.0,32.0568,14.4995156242
 11/06  12:00:00,217.702197184,9.33330472929,45.5406374378,0.0,80.527626,79.0911225,46.6032450596,0.0186053012002,32.0568,14.5278397584
 11/06  13:00:00,228.812689146,10.0471372269,56.6041703007,0.0,80.527626,79.0911225,49.5105021747,0.0,32.0568,17.4537021747
 11/06  14:00:00,239.121039336,13.1527873057,67.7904817755,0.0,80.527626,75.0917375,33.5287885536,0.0338584265421,16.0284,17.4665301271
 11/06  15:00:00,241.839332059,13.9701228375,69.6904499755,0.0,80.527626,75.0917375,30.5246651596,0.0018036344906,16.0284,14.4944615251
 11/06  16:00:00,240.074572483,14.5717844654,69.3241296232,0.0,80.527626,73.092045,17.3476683638,0.0240374081846,3.20568,14.1179509556
 11/06  17:00:00,218.786710771,10.4119539877,52.2106565318,0.0,80.527626,73.092045,3.62600087825,0.0166288618736,3.20568,0.403692016376
 11/06  18:00:00,157.715702219,8.14061397816,29.6940485962,0.0,80.527626,29.818365,6.17474927855,0.0829135914195,3.20568,2.88615568713
 11/06  19:00:00,145.728867258,7.89198977107,16.6270829277,0.0,80.527626,29.818365,12.5150868017,3.54704153322,3.20568,5.76236526845
 11/06  20:00:00,140.633926554,7.87832893743,11.3485384409,0.0,80.527626,29.818365,18.565272594,9.59090831523,3.20568,5.76868427879
 11/06  21:00:00,136.966487045,7.87832893743,7.72670811511,0.0,80.527626,29.818365,19.9210557572,13.8224020531,3.20568,2.89297370415
 11/06  22:00:00,55.7796686855,0.0,0.0,0.0,15.863942322,29.242365,8.97178957381,0.0,3.20568,5.76610957381
 11/06  23:00:00,55.6384579991,0.0,0.0,0.0,15.863942322,29.242365,6.09300213002,0.0,3.20568,2.88732213002
 11/06  24:00:00,56.3884111262,0.0,0.0,0.0,15.863942322,29.242365,6.09125091652,0.0,3.20568,2.88557091652
 11/07  01:00:00,55.6862115209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.6630148318,0.0,0.0,0.0,15.863942322,29.242365,6.08899590475,0.0,3.20568,2.88331590475
 11/07  03:00:00,55.6412403381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.6201704663,0.0,0.0,0.0,15.863942322,29.242365,6.08899029967,0.0,3.20568,2.88331029967
 11/07  05:00:00,56.6934366686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  06:00:00,56.4974487719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,60.3073120839,7.87832893743,0.00346682748087,0.0,15.863942322,29.818365,115.960470856,109.871440465,3.20568,2.88335039094
 11/07  08:00:00,120.452599678,7.87832893743,0.0023331438725,0.0,80.527626,29.818365,56.3918483551,50.2999439086,3.20568,2.88622444648
 11/07  09:00:00,170.249504417,8.18770880789,4.1687843837,0.0,80.527626,75.0917375,44.7076934068,14.8847681998,24.0426,5.78032520706
 11/07  10:00:00,182.213566595,9.30339999855,14.9387891798,0.0,80.527626,75.0917375,44.8702275181,6.33492074328,24.0426,14.4927067748
 11/07  11:00:00,199.424390028,11.1912054797,26.2145719668,0.0,80.527626,79.0911225,46.5580106219,0.0,32.0568,14.5012106219
 11/07  12:00:00,213.021982553,13.3323103838,36.9120163457,0.0,80.527626,79.0911225,46.6070412548,0.0212793174599,32.0568,14.5289619374
 11/07  13:00:00,225.305701198,14.8544003452,48.3410106055,0.0,80.527626,79.0911225,49.5142577805,0.00729611394857,32.0568,17.4501616665
 11/07  14:00:00,223.799538239,15.0229513438,50.6425199216,0.0,80.527626,75.0917375,33.5158398658,0.022239069624,16.0284,17.4652007962
 11/07  15:00:00,225.537567902,14.0152673822,53.3780251081,0.0,80.527626,75.0917375,27.636906668,0.00839338502165,16.0284,11.6001132829
 11/07  16:00:00,220.600328478,13.3503125885,51.114461036,0.0,80.527626,73.092045,17.7427330205,0.0286440361917,3.20568,14.5084089843
 11/07  17:00:00,204.325620337,9.77692018132,38.4872129401,0.0,80.527626,73.092045,6.12718160208,0.035388669955,3.20568,2.88611293212
 11/07  18:00:00,157.891668831,8.16252851485,29.8669785078,0.0,80.527626,29.818365,6.09171820297,0.0,3.20568,2.88603820297
 11/07  19:00:00,154.143795887,7.93602068378,24.9450938772,0.0,80.527626,29.818365,6.09704172444,0.0,3.20568,2.89136172444
 11/07  20:00:00,149.291060313,7.87832893743,20.1874649295,0.0,80.527626,29.818365,9.38981640918,0.414558931226,3.20568,5.76957747795
 11/07  21:00:00,147.213102402,7.87832893743,18.127370595,0.0,80.527626,29.818365,11.2909336835,2.31971003761,3.20568,5.76554364588
 11/07  22:00:00,55.6753633149,0.0,0.0,0.0,15.863942322,29.242365,8.9712392187,0.0,3.20568,5.7655592187
 11/07  23:00:00,55.7038844359,0.0,0.0,0.0,15.863942322,29.242365,6.09301478299,0.0,3.20568,2.88733478299
 11/07  24:00:00,56.4121224198,0.0,0.0,0.0,15.863942322,29.242365,6.09117970693,0.0,3.20568,2.88549970693
 11/08  01:00:00,55.6954760664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.6858430664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.6805712945,0.0,0.0,0.0,15.863942322,29.242365,6.08898801598,0.0,3.20568,2.88330801598
 11/08  04:00:00,55.6705106699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.8994214785,0.0,0.0,0.0,15.863942322,29.242365,6.08898931112,0.0,3.20568,2.88330931112
 11/08  06:00:00,55.873220183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,67.9386397853,7.87832893743,7.94550690172,0.0,15.863942322,29.818365,46.1685929788,40.0796024339,3.20568,2.88331054491
 11/08  08:00:00,127.284166527,7.87832893743,6.77464104256,0.0,80.527626,29.818365,31.8322590766,25.7403654006,3.20568,2.88621367598
 11/08  09:00:00,171.786072314,7.89036142234,5.97788146399,0.0,80.527626,75.0917375,45.5980590624,15.7753789337,24.0426,5.78008012869
 11/08  10:00:00,175.619016584,8.19354558587,9.47099331633,0.0,80.527626,75.0917375,52.8244272925,14.2882728071,24.0426,14.4935544854
 11/08  11:00:00,186.738482768,8.63391711671,16.1190260798,0.0,80.527626,79.0911225,52.8298429,9.16803447459,32.0568,11.6050084254
 11/08  12:00:00,195.123885433,8.97407890584,23.422915658,0.0,80.527626,79.0911225,49.4878819994,0.0,32.0568,17.4310819994
 11/08  13:00:00,208.11003904,9.30771599114,36.7207426646,0.0,80.527626,79.0911225,49.5068752469,0.0,32.0568,17.4500752469
 11/08  14:00:00,229.462280763,10.1509710956,61.1723146954,0.0,80.527626,75.0917375,33.5055935538,0.0098349253158,16.0284,17.4673586285
 11/08  15:00:00,256.998303801,10.3607132013,88.4501868366,0.0,80.527626,75.0917375,27.6286698405,0.0,16.0284,11.6002698405
 11/08  16:00:00,239.250811603,10.4071960104,72.6843817468,0.0,80.527626,73.092045,17.7737952849,0.0592586980707,3.20568,14.5088565868
 11/08  17:00:00,209.232911714,8.52399705763,44.5911305668,0.0,80.527626,73.092045,6.12337599836,0.0314237822601,3.20568,2.8862722161
 11/08  18:00:00,166.389002687,7.87853763083,38.5270780816,0.0,80.527626,29.818365,6.09172298768,0.0,3.20568,2.88604298768
 11/08  19:00:00,167.035546008,7.87832893743,37.8339472695,0.0,80.527626,29.818365,6.09707439379,0.0,3.20568,2.89139439379
 11/08  20:00:00,165.589070744,7.87832893743,36.1376566508,0.0,80.527626,29.818365,8.97537128082,0.0,3.20568,5.76969128082
 11/08  21:00:00,155.716637188,7.87832893743,26.3312858127,0.0,80.527626,29.818365,9.76404250232,0.792689271236,3.20568,5.76567323109
 11/08  22:00:00,55.8501177574,0.0,0.0,0.0,15.863942322,29.242365,8.97140090036,0.0,3.20568,5.76572090036
 11/08  23:00:00,55.6694951669,0.0,0.0,0.0,15.863942322,29.242365,6.09308754204,0.0,3.20568,2.88740754204
 11/08  24:00:00,56.3303823475,0.0,0.0,0.0,15.863942322,29.242365,6.09125296158,0.0,3.20568,2.88557296158
 11/09  01:00:00,55.6064823324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.591867265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.5820048394,0.0,0.0,0.0,15.863942322,29.242365,6.08905978051,0.0,3.20568,2.88337978051
 11/09  04:00:00,55.5702489132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.772963734,0.0,0.0,0.0,15.863942322,29.242365,6.08889014463,0.0,3.20568,2.88321014463
 11/09  06:00:00,55.7434701035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,60.1407816908,7.87832893743,0.00244964516865,0.0,15.863942322,29.818365,293.230576454,287.141588091,3.20568,2.8833083634
 11/09  08:00:00,120.60849237,7.87832893743,0.00139852828277,0.0,80.527626,29.818365,194.191909372,188.100232686,3.20568,2.88599668555
 11/09  09:00:00,165.84435819,7.87832893743,0.00557810435573,0.0,80.527626,75.0917375,148.872750235,119.050212076,24.0426,5.7799381586
 11/09  10:00:00,165.890007279,7.96140572435,0.0041597679036,0.0,80.527626,75.0917375,122.848039628,84.3123738043,24.0426,14.4930658237
 11/09  11:00:00,170.099248193,8.19282293727,0.00257809088619,0.0,80.527626,79.0911225,115.771832847,69.2129703273,32.0568,14.5020625195
 11/09  12:00:00,171.252213674,8.66021656359,0.0,0.0,80.527626,79.0911225,84.292330818,37.7051856042,32.0568,14.5303452138
 11/09  13:00:00,171.505893045,9.3258354123,0.314633893034,0.0,80.527626,79.0911225,60.107190482,10.597748379,32.0568,17.4526421029
 11/09  14:00:00,172.019529357,10.5938414996,3.52948127322,0.0,80.527626,75.0917375,48.6185398831,15.1216916047,16.0284,17.4684482784
 11/09  15:00:00,176.849758092,11.519494353,7.4245097486,0.0,80.527626,75.0917375,44.0118586908,13.4883764328,16.0284,14.495082258
 11/09  16:00:00,175.794160636,11.5690414958,8.3385730312,0.0,80.527626,73.092045,30.6804577149,15.8640259747,3.20568,11.6107517403
 11/09  17:00:00,167.02351673,8.6165969249,2.64832911194,0.0,80.527626,73.092045,24.7617875777,18.6698771628,3.20568,2.8862304149
 11/09  18:00:00,127.504452492,7.87975695259,0.0,0.0,80.527626,29.818365,51.4736971399,45.3818451379,3.20568,2.88617200202
 11/09  19:00:00,129.030158399,7.87832893743,0.0,0.0,80.527626,29.818365,110.957064855,101.988802058,3.20568,5.76258279737
 11/09  20:00:00,129.423544082,7.87832893743,0.0,0.0,80.527626,29.818365,148.616994519,139.642242576,3.20568,5.76907194334
 11/09  21:00:00,129.71001922,7.87832893743,0.0,0.0,80.527626,29.818365,157.050811044,150.951940856,3.20568,2.89319018853
 11/09  22:00:00,55.5720318509,0.0,0.0,0.0,15.863942322,29.242365,8.97201769994,0.0,3.20568,5.76633769994
 11/09  23:00:00,55.4649415812,0.0,0.0,0.0,15.863942322,29.242365,6.09284796251,0.0,3.20568,2.88716796251
 11/09  24:00:00,56.2323296274,0.0,0.0,0.0,15.863942322,29.242365,6.09118672305,0.0,3.20568,2.88550672305
 11/10  01:00:00,55.4897212605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  02:00:00,55.4752336042,0.0,0.0,0.0,15.863942322,29.242365,6.08904142053,0.0,3.20568,2.88336142053
 11/10  03:00:00,55.4630264273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.4578204324,0.0,0.0,0.0,15.863942322,29.242365,6.08905645349,0.0,3.20568,2.88337645349
 11/10  05:00:00,56.5094367741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.3271137092,0.0,0.0,0.0,15.863942322,29.242365,6.08907139818,0.0,3.20568,2.88339139818
 11/10  07:00:00,61.0890261047,7.87832893743,0.0,0.0,15.863942322,29.818365,359.613208214,356.387528214,3.20568,0.02
 11/10  08:00:00,121.107588168,7.87832893743,0.00384437909317,0.0,80.527626,29.818365,284.722227478,278.630325827,3.20568,2.88622165104
 11/10  09:00:00,166.222966624,7.87832893743,0.00874959047513,0.0,80.527626,75.0917375,180.107611052,148.6890124,24.0426,7.37599865219
 11/10  10:00:00,165.929313163,7.87832893743,0.00369488778624,0.0,80.527626,75.0917375,139.769945985,102.838446066,24.0426,12.8888999189
 11/10  11:00:00,169.864374131,7.87832893743,0.00249459790541,0.0,80.527626,79.0911225,139.663360297,93.1026772761,32.0568,14.5038830204
 11/10  12:00:00,170.541479432,7.88273319528,0.0,0.0,80.527626,79.0911225,114.189081088,67.6026788767,32.0568,14.5296022112
 11/10  13:00:00,169.89685158,7.98020529408,0.0,0.0,80.527626,79.0911225,107.833627612,58.3189152454,32.0568,17.4579123667
 11/10  14:00:00,166.235845107,8.30856324933,0.0,0.0,80.527626,75.0917375,100.577745549,67.0762652464,16.0284,17.4730803026
 11/10  15:00:00,166.872409326,8.97753224736,0.0,0.0,80.527626,75.0917375,74.5132680435,43.9870415655,16.0284,14.497826478
 11/10  16:00:00,165.238247721,9.37821189141,0.0,0.0,80.527626,73.092045,47.5247575791,29.8106703831,3.20568,14.5084071961
 11/10  17:00:00,163.813942361,8.07044302777,0.0,0.0,80.527626,73.092045,33.5237585342,27.4320242788,3.20568,2.88605425542
 11/10  18:00:00,127.53125448,7.87832893743,0.0,0.0,80.527626,29.818365,74.2289067468,68.1372241284,3.20568,2.8860026184
 11/10  19:00:00,129.105411917,7.87832893743,0.0,0.0,80.527626,29.818365,132.416572596,126.319870283,3.20568,2.89102231242
 11/10  20:00:00,129.12242697,7.87832893743,0.0,0.0,80.527626,29.818365,126.683177339,117.70810846,3.20568,5.76938887897
 11/10  21:00:00,129.092028513,7.87832893743,0.0,0.0,80.527626,29.818365,119.740536169,110.768949749,3.20568,5.76590641911
 11/10  22:00:00,55.4513949233,0.0,0.0,0.0,15.863942322,29.242365,6.09850255453,0.0,3.20568,2.89282255453
 11/10  23:00:00,55.4948799765,0.0,0.0,0.0,15.863942322,29.242365,6.09301170977,0.0,3.20568,2.88733170977
 11/10  24:00:00,56.2402637582,0.0,0.0,0.0,15.863942322,29.242365,6.09123104836,0.0,3.20568,2.88555104836
 11/11  01:00:00,55.5172742477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.5117596726,0.0,0.0,0.0,15.863942322,29.242365,6.08791228102,0.0,3.20568,2.88223228102
 11/11  03:00:00,55.5017380326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.4952809302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.7062391644,0.0,0.0,0.0,15.863942322,29.242365,6.08791029074,0.0,3.20568,2.88223029074
 11/11  06:00:00,55.6892796336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,51.4134031363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.0634180824,0.0,0.0,0.0,15.863942322,29.242365,6.08790871288,0.0,3.20568,2.88222871288
 11/11  09:00:00,47.0674873515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  10:00:00,47.0907973761,0.0,0.0,0.0,15.863942322,29.242365,6.08904974377,0.0,3.20568,2.88336974377
 11/11  11:00:00,47.0856801351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,47.7692211026,0.0,0.0,0.0,15.863942322,29.242365,6.08907148531,0.0,3.20568,2.88339148531
 11/11  13:00:00,47.0739093305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  14:00:00,47.1185833223,0.0,0.0,0.0,15.863942322,29.242365,6.08891436867,0.0,3.20568,2.88323436867
 11/11  15:00:00,47.1328374461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.1216608258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,47.0241019153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,55.5942120243,0.0,0.0,0.0,15.863942322,29.242365,6.08780004924,0.0,3.20568,2.88212004924
 11/11  19:00:00,55.5897444637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.8017418245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,55.7853971975,0.0,0.0,0.0,15.863942322,29.242365,6.08779912593,0.0,3.20568,2.88211912593
 11/11  22:00:00,55.664012785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.5050171426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.2047206084,0.0,0.0,0.0,15.863942322,29.242365,6.08779817401,0.0,3.20568,2.88211817401
 11/12  01:00:00,55.5003175944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  02:00:00,55.4944869561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.4894455757,0.0,0.0,0.0,15.863942322,29.242365,6.08780315353,0.0,3.20568,2.88212315353
 11/12  04:00:00,55.48404285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.6900659916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.6747744273,0.0,0.0,0.0,15.863942322,29.242365,6.0878074886,0.0,3.20568,2.8821274886
 11/12  07:00:00,51.403275318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.0588116005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,47.066839497,0.0,0.0,0.0,15.863942322,29.242365,6.08856895414,0.0,3.20568,2.88288895414
 11/12  10:00:00,47.1114704842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  11:00:00,47.1558233844,0.0,0.0,0.0,15.863942322,29.242365,6.08903745782,0.0,3.20568,2.88335745782
 11/12  12:00:00,47.8746109475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,47.2257539848,0.0,0.0,0.0,15.863942322,29.242365,6.08906607373,0.0,3.20568,2.88338607373
 11/12  14:00:00,47.3124507534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,53.7198382429,0.748288389467,5.62707135858,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,52.877013398,0.662680668351,4.88346096241,0.0,15.863942322,29.242365,6.08791843751,0.0,3.20568,2.88223843751
 11/12  17:00:00,47.2028625303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,55.723925884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.714560632,0.0,0.0,0.0,15.863942322,29.242365,6.08784985607,0.0,3.20568,2.88216985607
 11/12  20:00:00,55.9812694293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  21:00:00,55.9565827356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.7969425409,0.0,0.0,0.0,15.863942322,29.242365,6.08785474104,0.0,3.20568,2.88217474104
 11/12  23:00:00,55.6182877899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.2913378467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.6006121052,0.0,0.0,0.0,15.863942322,29.242365,6.08902989055,0.0,3.20568,2.88334989055
