Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  02:00:00,55.6115457461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.6124145651,0.0,0.0,0.0,15.863942322,29.242365,6.08906538289,0.0,3.20568,2.88338538289
 11/13  04:00:00,55.6025225841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,55.8143698362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.7840274277,0.0,0.0,0.0,15.863942322,29.242365,6.0891007451,0.0,3.20568,2.8834207451
 11/13  07:00:00,59.9547562929,7.87832893743,0.0,0.0,15.863942322,29.818365,69.511543943,66.285863943,3.20568,0.02
 11/13  08:00:00,120.458491212,7.87832893743,0.0,0.0,80.527626,29.818365,61.2814397603,55.1895308379,3.20568,2.88622892245
 11/13  09:00:00,165.745168139,7.87832893743,0.00717006394507,0.0,80.527626,75.0917375,78.1774801604,45.4739541558,24.0426,8.66092600461
 11/13  10:00:00,165.768974427,7.88233260406,0.0048999906726,0.0,80.527626,75.0917375,84.7693638367,46.2311134829,24.0426,14.4956503538
 11/13  11:00:00,169.786931689,7.90111152541,0.00314221856776,0.0,80.527626,79.0911225,88.5803800857,44.9163156395,32.0568,11.6072644462
 11/13  12:00:00,170.559409616,7.97569786307,0.0,0.0,80.527626,79.0911225,77.3474196244,27.8561276038,32.0568,17.4344920206
 11/13  13:00:00,170.022895127,8.13839681741,0.0,0.0,80.527626,79.0911225,76.6084032922,27.0961432631,32.0568,17.4554600291
 11/13  14:00:00,166.20060932,8.29711615159,0.0,0.0,80.527626,75.0917375,69.9598743006,36.4587644385,16.0284,17.4727098621
 11/13  15:00:00,166.26806157,8.36353786653,0.0,0.0,80.527626,75.0917375,75.0327449251,44.5057864401,16.0284,14.498558485
 11/13  16:00:00,164.25997073,8.37697848768,0.0,0.0,80.527626,73.092045,74.7406632304,57.0250160206,3.20568,14.5099672098
 11/13  17:00:00,163.639855185,7.87832893743,0.0,0.0,80.527626,73.092045,59.7292346038,56.5035546038,3.20568,0.02
 11/13  18:00:00,128.970126778,7.87832893743,0.0,0.0,80.527626,29.818365,97.3714124107,91.2793778888,3.20568,2.88635452194
 11/13  19:00:00,129.083354605,7.87832893743,0.0,0.0,80.527626,29.818365,152.731861512,143.763518221,3.20568,5.76266329056
 11/13  20:00:00,129.468815726,7.87832893743,0.0,0.0,80.527626,29.818365,167.230174053,158.255504032,3.20568,5.76899002066
 11/13  21:00:00,129.757181632,7.87832893743,0.0,0.0,80.527626,29.818365,177.222043229,168.250093517,3.20568,5.76626971156
 11/13  22:00:00,55.5599103703,0.0,0.0,0.0,15.863942322,29.242365,6.09905854505,0.0,3.20568,2.89337854505
 11/13  23:00:00,55.4579331673,0.0,0.0,0.0,15.863942322,29.242365,6.09323880177,0.0,3.20568,2.88755880177
 11/13  24:00:00,56.2160882271,0.0,0.0,0.0,15.863942322,29.242365,6.09137372265,0.0,3.20568,2.88569372265
 11/14  01:00:00,55.4829543123,0.0,0.0,0.0,15.863942322,29.242365,6.08909463807,0.0,3.20568,2.88341463807
 11/14  02:00:00,55.4760606007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.4647203727,0.0,0.0,0.0,15.863942322,29.242365,6.08895638967,0.0,3.20568,2.88327638967
 11/14  04:00:00,55.4506662107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.4961280804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.3135830383,0.0,0.0,0.0,15.863942322,29.242365,6.08899862517,0.0,3.20568,2.88331862517
 11/14  07:00:00,61.1448043225,7.87832893743,0.0,0.0,15.863942322,29.818365,407.051193643,403.825513643,3.20568,0.02
 11/14  08:00:00,121.105867183,7.87832893743,0.00349759663229,0.0,80.527626,29.818365,329.616447574,323.524460536,3.20568,2.88630703719
 11/14  09:00:00,166.241328213,7.87832893743,0.00941502659552,0.0,80.527626,75.0917375,197.412172646,164.708238927,24.0426,8.66133371962
 11/14  10:00:00,165.875666558,7.91610407662,0.00366229249773,0.0,80.527626,75.0917375,121.841160985,86.197079762,24.0426,11.6014812232
 11/14  11:00:00,170.361911712,8.47356915653,0.00207222896174,0.0,80.527626,79.0911225,117.311748844,70.749151192,32.0568,14.5057976516
 11/14  12:00:00,171.670481538,9.10748970795,0.0,0.0,80.527626,79.0911225,83.6786493267,34.1863520001,32.0568,17.4354973266
 11/14  13:00:00,171.615967713,9.76426788046,0.0203147778901,0.0,80.527626,79.0911225,63.5683914835,14.0547551917,32.0568,17.4568362918
 11/14  14:00:00,170.317078339,10.71976833,1.73779227092,0.0,80.527626,75.0917375,53.5964778959,20.0936000428,16.0284,17.4744778531
 11/14  15:00:00,172.713577777,11.2977897918,3.55193751556,0.0,80.527626,75.0917375,48.8476461829,18.3192733764,16.0284,14.4999728065
 11/14  16:00:00,169.894419936,11.0279313396,3.02613502328,0.0,80.527626,73.092045,39.0849561424,21.3676596796,3.20568,14.5116164628
 11/14  17:00:00,164.199254346,8.47437699141,0.0,0.0,80.527626,73.092045,41.4410358576,35.3490934545,3.20568,2.88626240309
 11/14  18:00:00,129.011555678,7.87832893743,0.0,0.0,80.527626,29.818365,100.726963915,97.5012839151,3.20568,0.02
 11/14  19:00:00,129.460820773,7.87832893743,0.0,0.0,80.527626,29.818365,174.635098125,165.666217766,3.20568,5.76320035913
 11/14  20:00:00,129.554214044,7.87832893743,0.0,0.0,80.527626,29.818365,160.551440873,151.576146677,3.20568,5.76961419538
 11/14  21:00:00,129.545003187,7.87832893743,0.0,0.0,80.527626,29.818365,176.516453844,167.544567712,3.20568,5.76620613257
 11/14  22:00:00,55.3710066886,0.0,0.0,0.0,15.863942322,29.242365,6.09869825722,0.0,3.20568,2.89301825722
 11/14  23:00:00,55.4044031873,0.0,0.0,0.0,15.863942322,29.242365,6.09315887937,0.0,3.20568,2.88747887937
 11/14  24:00:00,56.1904157369,0.0,0.0,0.0,15.863942322,29.242365,6.09138260933,0.0,3.20568,2.88570260933
 11/15  01:00:00,55.425303891,0.0,0.0,0.0,15.863942322,29.242365,6.08903748571,0.0,3.20568,2.88335748571
 11/15  02:00:00,55.421900307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.4141320447,0.0,0.0,0.0,15.863942322,29.242365,6.08908642512,0.0,3.20568,2.88340642512
 11/15  04:00:00,55.4073400284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.6155736908,0.0,0.0,0.0,15.863942322,29.242365,6.08895426713,0.0,3.20568,2.88327426713
 11/15  06:00:00,55.5959769271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,62.3057589412,7.87832893743,0.00100737783324,0.0,15.863942322,29.818365,451.893692249,445.804689094,3.20568,2.88332315468
 11/15  08:00:00,121.126107243,7.87832893743,0.00133315234969,0.0,80.527626,29.818365,350.677539911,347.451859911,3.20568,0.02
 11/15  09:00:00,166.158055913,7.87832893743,0.0129115164531,0.0,80.527626,75.0917375,192.935575838,160.231825395,24.0426,8.66115044286
 11/15  10:00:00,165.758158235,7.87832893743,0.00827797583052,0.0,80.527626,75.0917375,100.730251737,62.1910523713,24.0426,14.496599366
 11/15  11:00:00,170.034888212,8.01499443433,0.178941598603,0.0,80.527626,79.0911225,76.7507080316,33.0840885907,32.0568,11.6098194409
 11/15  12:00:00,174.130557407,8.78662592711,2.77422939395,0.0,80.527626,79.0911225,53.7946385404,4.29868967941,32.0568,17.4391488609
 11/15  13:00:00,175.154574338,9.15656830959,4.1272691823,0.0,80.527626,79.0911225,49.9147122182,0.397121323708,32.0568,17.4607908945
 11/15  14:00:00,170.719333735,8.84953164858,3.97646114214,0.0,80.527626,75.0917375,47.3325861327,13.8264481044,16.0284,17.4777380283
 11/15  15:00:00,170.785024779,8.86073874586,4.03110828719,0.0,80.527626,75.0917375,44.4870260896,13.9570049766,16.0284,14.501621113
 11/15  16:00:00,167.08763231,8.7875635507,2.44000840306,0.0,80.527626,73.092045,38.4674112119,20.7502690814,3.20568,14.5114621305
 11/15  17:00:00,163.611106366,7.87832893743,0.0,0.0,80.527626,73.092045,36.6605109447,30.5685693926,3.20568,2.88626155204
 11/15  18:00:00,128.927215092,7.87832893743,0.0,0.0,80.527626,29.818365,54.2299639886,48.1380371491,3.20568,2.88624683955
 11/15  19:00:00,128.947102093,7.87832893743,0.0,0.0,80.527626,29.818365,68.0747911558,61.9773854796,3.20568,2.89172567619
 11/15  20:00:00,129.164024432,7.87832893743,0.0,0.0,80.527626,29.818365,72.4080719784,63.432877497,3.20568,5.76951448136
 11/15  21:00:00,129.144186101,7.87832893743,0.0,0.0,80.527626,29.818365,70.6291782953,61.6571983362,3.20568,5.76629995909
 11/15  22:00:00,55.6466409228,0.0,0.0,0.0,15.863942322,29.242365,8.9722379104,0.0,3.20568,5.7665579104
 11/15  23:00:00,55.5347084241,0.0,0.0,0.0,15.863942322,29.242365,6.09311535618,0.0,3.20568,2.88743535618
 11/15  24:00:00,56.2748233398,0.0,0.0,0.0,15.863942322,29.242365,6.09128692972,0.0,3.20568,2.88560692972
 11/16  01:00:00,55.5594081451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.5580304516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  03:00:00,55.5630668296,0.0,0.0,0.0,15.863942322,29.242365,6.08908458492,0.0,3.20568,2.88340458492
 11/16  04:00:00,55.5689336685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.7927509179,0.0,0.0,0.0,15.863942322,29.242365,6.08855110573,0.0,3.20568,2.88287110573
 11/16  06:00:00,55.7890602075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,63.0778093454,7.87832893743,1.66348568898,0.0,15.863942322,29.818365,83.0796208086,76.9906067144,3.20568,2.88333409416
 11/16  08:00:00,123.268594317,7.87832893743,2.77820448161,0.0,80.527626,29.818365,53.4215951607,47.3296816872,3.20568,2.88623347347
 11/16  09:00:00,170.718258862,7.87832893743,4.93827059916,0.0,80.527626,75.0917375,50.5474634176,20.7235618445,24.0426,5.78130157306
 11/16  10:00:00,175.787154719,7.89112713459,9.94066446073,0.0,80.527626,75.0917375,53.5724055695,15.0304265749,24.0426,14.4993789947
 11/16  11:00:00,184.632611125,8.00283884561,14.6414258828,0.0,80.527626,79.0911225,56.2338165117,9.66896345263,32.0568,14.508053059
 11/16  12:00:00,188.349656336,8.3661842789,17.281870292,0.0,80.527626,79.0911225,46.5900038028,0.0,32.0568,14.5332038028
 11/16  13:00:00,192.785151168,8.66729185265,22.089194378,0.0,80.527626,79.0911225,49.5242879829,0.0,32.0568,17.4674879829
 11/16  14:00:00,192.712780291,8.89141566772,25.7636434723,0.0,80.527626,75.0917375,36.7602968408,0.346408486143,16.0284,20.3854883547
 11/16  15:00:00,193.899148173,9.05768055231,26.7842412908,0.0,80.527626,75.0917375,27.7157595675,0.0833830140452,16.0284,11.6039765535
 11/16  16:00:00,192.321539742,9.15269920289,27.1377834599,0.0,80.527626,73.092045,21.1885375371,3.4693992487,3.20568,14.5134582884
 11/16  17:00:00,183.755880242,7.90129944564,19.9396836277,0.0,80.527626,73.092045,10.8206398089,4.72859979262,3.20568,2.88636001631
 11/16  18:00:00,144.705488303,7.87832893743,15.6378012382,0.0,80.527626,29.818365,14.5873825088,8.49535388704,3.20568,2.88634862174
 11/16  19:00:00,138.914255035,7.87832893743,9.88463096959,0.0,80.527626,29.818365,23.2320633299,14.2630157211,3.20568,5.7633676088
 11/16  20:00:00,137.099723441,7.87832893743,7.85249108891,0.0,80.527626,29.818365,26.3325010484,17.3565773128,3.20568,5.77024373564
 11/16  21:00:00,133.418371439,7.87832893743,4.21043228542,0.0,80.527626,29.818365,28.0617260126,21.9629038342,3.20568,2.89314217834
 11/16  22:00:00,55.7273841391,0.0,0.0,0.0,15.863942322,29.242365,8.9725409257,0.0,3.20568,5.7668609257
 11/16  23:00:00,55.5841061676,0.0,0.0,0.0,15.863942322,29.242365,6.09310828615,0.0,3.20568,2.88742828615
 11/16  24:00:00,56.2945670736,0.0,0.0,0.0,15.863942322,29.242365,6.09124620472,0.0,3.20568,2.88556620472
 11/17  01:00:00,55.5873865702,0.0,0.0,0.0,15.863942322,29.242365,4.18126805918,0.0,3.20568,0.975588059179
 11/17  02:00:00,55.578691445,0.0,0.0,0.0,15.863942322,29.242365,5.13297092398,0.0,3.20568,1.92729092398
 11/17  03:00:00,55.5744951382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.570684094,0.0,0.0,0.0,15.863942322,29.242365,6.089025709,0.0,3.20568,2.883345709
 11/17  05:00:00,56.6406987115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.473393729,0.0,0.0,0.0,15.863942322,29.242365,6.08908785534,0.0,3.20568,2.88340785534
 11/17  07:00:00,61.759062753,7.87832893743,0.0,0.0,15.863942322,29.818365,156.64484341,153.41916341,3.20568,0.02
 11/17  08:00:00,120.503954265,7.87832893743,0.0,0.0,80.527626,29.818365,158.990878018,152.898771499,3.20568,2.88642651851
 11/17  09:00:00,165.789310586,7.87832893743,0.0054930979866,0.0,80.527626,75.0917375,154.413696638,121.709565059,24.0426,8.66153157959
 11/17  10:00:00,165.831712673,7.87832893743,0.00363443772136,0.0,80.527626,75.0917375,156.275531172,117.734909775,24.0426,14.4980213966
 11/17  11:00:00,169.849030269,7.8829247916,0.00239558474454,0.0,80.527626,79.0911225,154.444564206,110.777945899,32.0568,11.6098183068
 11/17  12:00:00,170.610957796,7.89402911822,0.0,0.0,80.527626,79.0911225,146.230840351,96.7341942373,32.0568,17.4398461135
 11/17  13:00:00,169.86912725,7.9034958737,0.0,0.0,80.527626,79.0911225,126.858925386,77.3398615267,32.0568,17.4622638593
 11/17  14:00:00,165.841003986,7.9112891507,0.0,0.0,80.527626,75.0917375,108.089639049,74.5813081593,16.0284,17.4799308895
 11/17  15:00:00,165.876562678,7.95919469317,0.0,0.0,80.527626,75.0917375,103.143855957,72.6139009557,16.0284,14.5015550009
 11/17  16:00:00,163.957626688,8.04507973547,0.0,0.0,80.527626,73.092045,104.189582843,86.4701933035,3.20568,14.5137095398
 11/17  17:00:00,163.682403426,7.87832893743,0.0,0.0,80.527626,73.092045,93.1607692906,87.0688918088,3.20568,2.88619748178
 11/17  18:00:00,129.000738972,7.87832893743,0.0,0.0,80.527626,29.818365,106.151185224,100.05930747,3.20568,2.88619775361
 11/17  19:00:00,129.051768206,7.87832893743,0.0,0.0,80.527626,29.818365,125.095128705,118.997985408,3.20568,2.89146329759
 11/17  20:00:00,129.124973261,7.87832893743,0.0,0.0,80.527626,29.818365,142.749332675,133.773380763,3.20568,5.77027191179
 11/17  21:00:00,129.239694664,7.87832893743,0.0,0.0,80.527626,29.818365,155.560843693,146.588750271,3.20568,5.76641342199
 11/17  22:00:00,55.4229070356,0.0,0.0,0.0,15.863942322,29.242365,8.97242611078,0.0,3.20568,5.76674611078
 11/17  23:00:00,55.4641438817,0.0,0.0,0.0,15.863942322,29.242365,6.09313759865,0.0,3.20568,2.88745759865
 11/17  24:00:00,56.223374977,0.0,0.0,0.0,15.863942322,29.242365,6.0913990806,0.0,3.20568,2.8857190806
 11/18  01:00:00,55.487394113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.4836206564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.4753002597,0.0,0.0,0.0,15.863942322,29.242365,6.08795455592,0.0,3.20568,2.88227455592
 11/18  04:00:00,55.4653061239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.6697999332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.6495394052,0.0,0.0,0.0,15.863942322,29.242365,6.08787064218,0.0,3.20568,2.88219064218
 11/18  07:00:00,52.7986553302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.007637863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  09:00:00,47.0064769417,0.0,0.0,0.0,15.863942322,29.242365,6.08791032109,0.0,3.20568,2.88223032109
 11/18  10:00:00,47.0249062362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  11:00:00,47.0088547904,0.0,0.0,0.0,15.863942322,29.242365,6.08906070064,0.0,3.20568,2.88338070064
 11/18  12:00:00,47.7150676617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  13:00:00,46.9944967072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,47.0288711537,0.0,0.0,0.0,15.863942322,29.242365,6.08792993357,0.0,3.20568,2.88224993357
 11/18  15:00:00,47.0326182405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.0147715539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,46.9182103754,0.0,0.0,0.0,15.863942322,29.242365,6.08784668797,0.0,3.20568,2.88216668797
 11/18  18:00:00,55.4925022422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.4914588362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.7044232773,0.0,0.0,0.0,15.863942322,29.242365,6.0878868016,0.0,3.20568,2.8822068016
 11/18  21:00:00,55.6891842873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.5732117376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.4172950585,0.0,0.0,0.0,15.863942322,29.242365,6.08792683566,0.0,3.20568,2.88224683566
 11/18  24:00:00,56.1382190802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.4086944225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.4099822816,0.0,0.0,0.0,15.863942322,29.242365,6.08784745394,0.0,3.20568,2.88216745394
 11/19  03:00:00,57.087321496,0.443253707863,1.23097357976,0.0,15.863942322,29.242365,3.61944437439,0.393764374394,3.20568,0.02
 11/19  04:00:00,56.7565120745,0.351963094158,0.989758091434,0.0,15.863942322,29.242365,3.50201226731,0.276332267306,3.20568,0.02
 11/19  05:00:00,57.2825172019,0.443253707863,1.20783808305,0.0,15.863942322,29.242365,6.50641467854,0.418522199505,3.20568,2.88221247903
 11/19  06:00:00,58.5751425353,0.795216802021,2.16160145309,0.0,15.863942322,29.242365,3.97097332892,0.745293328921,3.20568,0.02
 11/19  07:00:00,56.4966946107,0.987073653353,2.73548941425,0.0,15.863942322,29.242365,4.03417597535,0.808495975353,3.20568,0.02
 11/19  08:00:00,47.520873686,0.147751235954,0.384811980435,0.0,15.863942322,29.242365,6.20901776586,0.121079985191,3.20568,2.88225778067
 11/19  09:00:00,46.9949907475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,47.0255637561,0.0,0.0,0.0,15.863942322,29.242365,6.0890983168,0.0,3.20568,2.8834183168
 11/19  11:00:00,47.0323852959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,47.7337742915,0.0,0.0,0.0,15.863942322,29.242365,6.08899041582,0.0,3.20568,2.88331041582
 11/19  13:00:00,47.0493163683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.1134304567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,47.1479345391,0.0,0.0,0.0,15.863942322,29.242365,6.08786198432,0.0,3.20568,2.88218198432
 11/19  16:00:00,47.1451168874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,47.0320730745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.5776103026,0.0,0.0,0.0,15.863942322,29.242365,6.08790825586,0.0,3.20568,2.88222825586
 11/19  19:00:00,55.5477971033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,55.7432758241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.7189546888,0.0,0.0,0.0,15.863942322,29.242365,6.08795365029,0.0,3.20568,2.88227365029
 11/19  22:00:00,55.592674398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.4273002833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1449221158,0.0,0.0,0.0,15.863942322,29.242365,6.08787577943,0.0,3.20568,2.88219577943
 11/20  01:00:00,55.4035682085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.3963919767,0.0,0.0,0.0,15.863942322,29.242365,6.08911008512,0.0,3.20568,2.88343008512
 11/20  03:00:00,55.3860957397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,58.745140218,0.873870957591,2.48522988763,0.0,15.863942322,29.242365,6.86275509538,0.773653959308,3.20568,2.88342113607
 11/20  05:00:00,61.1752127074,1.51309985241,4.06349164079,0.0,15.863942322,29.242365,4.82621133712,1.60053133712,3.20568,0.02
 11/20  06:00:00,61.3579004607,1.6304208838,4.14750486209,0.0,15.863942322,29.242365,8.22982313552,2.14106076942,3.20568,2.8830823661
 11/20  07:00:00,62.4461127116,7.87832893743,0.00478408960549,0.0,15.863942322,29.818365,519.52643663,516.30075663,3.20568,0.02
 11/20  08:00:00,121.157444888,7.87832893743,0.003663884278,0.0,80.527626,29.818365,374.019106819,367.927015764,3.20568,2.88641105441
 11/20  09:00:00,166.0784031,7.87832893743,0.0171127885419,0.0,80.527626,75.0917375,185.825550344,153.121452099,24.0426,8.6614982443
 11/20  10:00:00,165.746195162,7.87832893743,0.00871106344942,0.0,80.527626,75.0917375,95.765748699,60.119202103,24.0426,11.603946596
 11/20  11:00:00,170.139288325,8.28699788109,0.00587970477184,0.0,80.527626,79.0911225,87.2635743595,40.6971571447,32.0568,14.5096172147
 11/20  12:00:00,173.950826537,9.05060256404,2.33162541817,0.0,80.527626,79.0911225,56.2161268805,6.71918518584,32.0568,17.4401416946
 11/20  13:00:00,176.697111674,9.64663087285,5.17461034719,0.0,80.527626,79.0911225,49.9621024733,0.441665806922,32.0568,17.4636366664
 11/20  14:00:00,176.966290173,10.4775654846,8.57551205768,0.0,80.527626,75.0917375,43.3253542078,9.81465532404,16.0284,17.4822988838
 11/20  15:00:00,179.805484886,11.2701705062,10.6233840893,0.0,80.527626,75.0917375,39.5418110658,9.00987493407,16.0284,14.5035361317
 11/20  16:00:00,175.368524185,11.0620538641,8.42834306163,0.0,80.527626,73.092045,31.8996304692,14.178043592,3.20568,14.5159068772
 11/20  17:00:00,165.360707805,8.44185814301,1.18868604872,0.0,80.527626,73.092045,30.3837816588,24.2916415615,3.20568,2.88646009733
 11/20  18:00:00,128.970143173,7.87832893743,0.0,0.0,80.527626,29.818365,82.1544914828,76.0623293607,3.20568,2.88648212204
 11/20  19:00:00,129.365691585,7.87832893743,0.0,0.0,80.527626,29.818365,165.679609997,159.582106373,3.20568,2.89182362443
 11/20  20:00:00,129.771582082,7.87832893743,0.0,0.0,80.527626,29.818365,161.783897674,152.807077675,3.20568,5.77113999887
 11/20  21:00:00,129.74733828,7.87832893743,0.0,0.0,80.527626,29.818365,178.926637614,169.953635314,3.20568,5.76732230042
 11/20  22:00:00,55.5243133243,0.0,0.0,0.0,15.863942322,29.242365,8.97309626711,0.0,3.20568,5.76741626711
 11/20  23:00:00,55.4068948399,0.0,0.0,0.0,15.863942322,29.242365,6.09321846853,0.0,3.20568,2.88753846853
 11/20  24:00:00,56.206079754,0.0,0.0,0.0,15.863942322,29.242365,6.09157319142,0.0,3.20568,2.88589319142
 11/21  01:00:00,55.4688623311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.4631473391,0.0,0.0,0.0,15.863942322,29.242365,6.08904850594,0.0,3.20568,2.88336850594
 11/21  03:00:00,55.4489973235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.4346044139,0.0,0.0,0.0,15.863942322,29.242365,6.08913676182,0.0,3.20568,2.88345676182
 11/21  05:00:00,56.4728783037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  06:00:00,56.2958270591,0.0,0.0,0.0,15.863942322,29.242365,6.08904080384,0.0,3.20568,2.88336080384
 11/21  07:00:00,62.6240950621,7.87832893743,0.0,0.0,15.863942322,29.818365,446.26883036,443.04315036,3.20568,0.02
 11/21  08:00:00,121.114770178,7.87832893743,0.00122354347439,0.0,80.527626,29.818365,368.683516046,362.591573328,3.20568,2.88626271745
 11/21  09:00:00,166.313301151,7.87832893743,0.0100996633008,0.0,80.527626,75.0917375,231.395347249,198.689783837,24.0426,8.66296341175
 11/21  10:00:00,165.997662405,7.88249968956,0.00356022497322,0.0,80.527626,75.0917375,148.247477569,109.704753918,24.0426,14.5001236512
 11/21  11:00:00,170.259848933,8.34804402329,0.00459437817772,0.0,80.527626,79.0911225,119.915083079,76.2461434617,32.0568,11.6121396177
 11/21  12:00:00,171.547997107,8.97999712921,0.0,0.0,80.527626,79.0911225,93.3765135903,43.8748860841,32.0568,17.4448275062
 11/21  13:00:00,171.406052076,9.56953593655,0.0,0.0,80.527626,79.0911225,80.0573574276,30.5318607848,32.0568,17.4686966428
 11/21  14:00:00,168.37915788,10.3205991149,0.213875362074,0.0,80.527626,75.0917375,65.0894150532,28.6667512507,16.0284,20.3942638024
 11/21  15:00:00,169.559670239,10.8655018024,0.851823346085,0.0,80.527626,75.0917375,52.9821895562,25.3460654923,16.0284,11.6077240639
 11/21  16:00:00,166.930188144,10.7328671751,0.379576827637,0.0,80.527626,73.092045,51.0157766105,30.3948077953,3.20568,17.4152888152
 11/21  17:00:00,164.098631295,8.36883896137,0.0,0.0,80.527626,73.092045,56.7908079941,53.5651279941,3.20568,0.02
 11/21  18:00:00,129.260178651,7.87832893743,0.0,0.0,80.527626,29.818365,166.447598774,160.355417637,3.20568,2.88650113752
 11/21  19:00:00,129.535128711,7.87832893743,0.0,0.0,80.527626,29.818365,164.650343433,155.681694,3.20568,5.76296943351
 11/21  20:00:00,129.523968563,7.87832893743,0.0,0.0,80.527626,29.818365,181.351889671,172.375666941,3.20568,5.77054273009
 11/21  21:00:00,129.527499181,7.87832893743,0.0,0.0,80.527626,29.818365,215.912000861,206.939155225,3.20568,5.76716563544
 11/21  22:00:00,55.341210262,0.0,0.0,0.0,15.863942322,29.242365,6.09891197876,0.0,3.20568,2.89323197876
 11/21  23:00:00,55.3876223278,0.0,0.0,0.0,15.863942322,29.242365,6.09328929249,0.0,3.20568,2.88760929249
 11/21  24:00:00,56.1820362386,0.0,0.0,0.0,15.863942322,29.242365,6.0915210577,0.0,3.20568,2.8858410577
 11/22  01:00:00,55.4153423205,0.0,0.0,0.0,15.863942322,29.242365,6.08916712001,0.0,3.20568,2.88348712001
 11/22  02:00:00,55.4130389492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.4051351351,0.0,0.0,0.0,15.863942322,29.242365,6.08907714049,0.0,3.20568,2.88339714049
 11/22  04:00:00,55.3981389005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  05:00:00,61.458961771,1.5717603681,4.2748114307,0.0,15.863942322,29.242365,7.19521257742,1.10603983883,3.20568,2.88349273859
 11/22  06:00:00,61.8475385068,1.77405378413,4.47901455981,0.0,15.863942322,29.242365,4.94664227157,1.72096227157,3.20568,0.02
 11/22  07:00:00,62.4270492935,7.87832893743,0.00193273914849,0.0,15.863942322,29.818365,527.865377933,521.776296344,3.20568,2.88340158936
 11/22  08:00:00,121.14697504,7.87832893743,0.00121930405543,0.0,80.527626,29.818365,396.49810145,393.27242145,3.20568,0.02
 11/22  09:00:00,166.322626428,7.87832893743,0.00884303286978,0.0,80.527626,75.0917375,244.711378078,212.005814779,24.0426,8.66296329915
 11/22  10:00:00,165.820555724,7.87832893743,0.00780806952124,0.0,80.527626,75.0917375,114.037599718,75.493418222,24.0426,14.5015814964
 11/22  11:00:00,170.727032933,8.29214618512,0.596646006612,0.0,80.527626,79.0911225,77.9657449966,31.3973155268,32.0568,14.5116294697
 11/22  12:00:00,175.599048039,8.95030442431,4.07109309861,0.0,80.527626,79.0911225,52.01682848,2.52245580915,32.0568,17.4375726709
 11/22  13:00:00,177.433434392,9.28629609601,6.25982575124,0.0,80.527626,79.0911225,49.5182867449,0.0,32.0568,17.4614867449
 11/22  14:00:00,175.864847274,9.67701866735,8.26737543739,0.0,80.527626,75.0917375,41.5672064164,8.05681475393,16.0284,17.4819916625
 11/22  15:00:00,177.078435115,9.81974345385,9.33057629129,0.0,80.527626,75.0917375,37.7467251104,7.21400175565,16.0284,14.5043233548
 11/22  16:00:00,172.703207311,9.5032175117,7.30514603525,0.0,80.527626,73.092045,30.6585821051,12.9351440623,3.20568,14.5177580428
 11/22  17:00:00,165.615469988,7.98961151559,1.8795982548,0.0,80.527626,73.092045,26.1537811379,20.0616069668,3.20568,2.88649417104
 11/22  18:00:00,128.905537603,7.87832893743,0.0,0.0,80.527626,29.818365,38.2176902104,32.1254816613,3.20568,2.8865285491
 11/22  19:00:00,128.930883177,7.87832893743,0.0,0.0,80.527626,29.818365,62.6866649641,56.5894003064,3.20568,2.89158465768
 11/22  20:00:00,129.183978314,7.87832893743,0.0,0.0,80.527626,29.818365,91.1750108846,82.1985822023,3.20568,5.77074868234
 11/22  21:00:00,129.21920066,7.87832893743,0.0,0.0,80.527626,29.818365,119.3459761,110.373323687,3.20568,5.76697241267
 11/22  22:00:00,55.58420573,0.0,0.0,0.0,15.863942322,29.242365,8.97312517302,0.0,3.20568,5.76744517302
 11/22  23:00:00,55.4760738757,0.0,0.0,0.0,15.863942322,29.242365,6.09344788214,0.0,3.20568,2.88776788214
 11/22  24:00:00,56.2375743257,0.0,0.0,0.0,15.863942322,29.242365,6.09140961446,0.0,3.20568,2.88572961446
 11/23  01:00:00,55.5200529259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5254326346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  03:00:00,55.5184414157,0.0,0.0,0.0,15.863942322,29.242365,6.0878656447,0.0,3.20568,2.8821856447
 11/23  04:00:00,55.5124384721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.7198454454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.7039767495,0.0,0.0,0.0,15.863942322,29.242365,6.08793318115,0.0,3.20568,2.88225318115
 11/23  07:00:00,52.8604383001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.084011732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.085340164,0.0,0.0,0.0,15.863942322,29.242365,6.0891555192,0.0,3.20568,2.8834755192
 11/23  10:00:00,47.1042714905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.1060015053,0.0,0.0,0.0,15.863942322,29.242365,6.08907125923,0.0,3.20568,2.88339125923
 11/23  12:00:00,47.7900546258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,47.1100081233,0.0,0.0,0.0,15.863942322,29.242365,6.08917207683,0.0,3.20568,2.88349207683
 11/23  14:00:00,47.1616302679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,47.1900497608,0.0,0.0,0.0,15.863942322,29.242365,6.08787206036,0.0,3.20568,2.88219206036
 11/23  16:00:00,47.1920140376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,47.1050397064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.6907809274,0.0,0.0,0.0,15.863942322,29.242365,6.0879403006,0.0,3.20568,2.8822603006
 11/23  19:00:00,55.7005692554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.9474066197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.9395294116,0.0,0.0,0.0,15.863942322,29.242365,6.08788366758,0.0,3.20568,2.88220366758
 11/23  22:00:00,55.8183268434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.6447160789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.3319630954,0.0,0.0,0.0,15.863942322,29.242365,6.08795190367,0.0,3.20568,2.88227190367
 11/24  01:00:00,55.6471407269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.6478661997,0.0,0.0,0.0,15.863942322,29.242365,6.08903656769,0.0,3.20568,2.88335656769
 11/24  03:00:00,55.647853174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  04:00:00,55.6444527654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.8324559866,0.0,0.0,0.0,15.863942322,29.242365,6.08914383064,0.0,3.20568,2.88346383064
 11/24  06:00:00,56.6194314468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  07:00:00,72.2122425093,7.87832893743,10.3832105343,0.0,15.863942322,29.818365,51.7905183121,45.7013277934,3.20568,2.88351051868
 11/24  08:00:00,129.442659319,7.87832893743,8.90905097618,0.0,80.527626,29.818365,39.1496499047,33.0577432495,3.20568,2.88622665519
 11/24  09:00:00,175.127244104,7.87832893743,9.3180776051,0.0,80.527626,75.0917375,48.9248264386,16.2199065727,24.0426,8.66231986586
 11/24  10:00:00,176.226973566,7.8899458187,10.373559822,0.0,80.527626,75.0917375,49.9454387987,14.2968380031,24.0426,11.6060007957
 11/24  11:00:00,182.305655913,8.00908709703,12.3217924652,0.0,80.527626,79.0911225,57.9205871557,11.351315488,32.0568,14.5124716677
 11/24  12:00:00,186.864214183,8.35156969922,15.819338496,0.0,80.527626,79.0911225,49.5018251609,0.0,32.0568,17.4450251609
 11/24  13:00:00,190.790135834,8.73154278069,20.0354002576,0.0,80.527626,79.0911225,49.5267649557,0.0,32.0568,17.4699649557
 11/24  14:00:00,186.43725811,8.77964271539,19.6238541328,0.0,80.527626,75.0917375,38.952361168,2.52494831777,16.0284,20.3990128502
 11/24  15:00:00,184.175877865,8.86070914704,17.2993950172,0.0,80.527626,75.0917375,32.7927899301,5.15516273612,16.0284,11.609227194
 11/24  16:00:00,180.235627023,9.01188062528,15.2454166983,0.0,80.527626,73.092045,30.1423877329,9.5183924204,3.20568,17.4183153125
 11/24  17:00:00,172.301075409,7.88727246448,8.57693001014,0.0,80.527626,73.092045,16.6614215644,13.4357415644,3.20568,0.02
 11/24  18:00:00,135.735225187,7.87832893743,6.74153750916,0.0,80.527626,29.818365,22.9206163067,16.8284027617,3.20568,2.88653354502
 11/24  19:00:00,134.565188361,7.87832893743,5.58168363117,0.0,80.527626,29.818365,28.1599051445,19.1905811726,3.20568,5.76364397194
 11/24  20:00:00,132.783857963,7.87832893743,3.81584767575,0.0,80.527626,29.818365,30.6101443787,21.6338820529,3.20568,5.77058232579
 11/24  21:00:00,132.075323339,7.87832893743,3.11193948916,0.0,80.527626,29.818365,32.1678523377,23.194813736,3.20568,5.76735860168
 11/24  22:00:00,55.5618498479,0.0,0.0,0.0,15.863942322,29.242365,8.97286652614,0.0,3.20568,5.76718652614
 11/24  23:00:00,55.5977984434,0.0,0.0,0.0,15.863942322,29.242365,6.09339819729,0.0,3.20568,2.88771819729
 11/24  24:00:00,56.3169667992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  01:00:00,55.6073863232,0.0,0.0,0.0,15.863942322,29.242365,6.08793980573,0.0,3.20568,2.88225980573
 11/25  02:00:00,55.5947278119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.5823616407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.5802896233,0.0,0.0,0.0,15.863942322,29.242365,6.08789285063,0.0,3.20568,2.88221285063
 11/25  05:00:00,55.7963395937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.7744450421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,52.9221877147,0.0,0.0,0.0,15.863942322,29.242365,6.08797163557,0.0,3.20568,2.88229163557
 11/25  08:00:00,47.154917945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.1667963801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,47.1874186418,0.0,0.0,0.0,15.863942322,29.242365,6.08908768956,0.0,3.20568,2.88340768956
 11/25  11:00:00,47.185876555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.8889100139,0.0,0.0,0.0,15.863942322,29.242365,6.08920209449,0.0,3.20568,2.88352209449
 11/25  13:00:00,47.2147333207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,47.2646479233,0.0,0.0,0.0,15.863942322,29.242365,6.08790465723,0.0,3.20568,2.88222465723
 11/25  15:00:00,47.2910190389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,51.0258728848,0.443253707863,3.29981719635,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,47.162989722,0.0,0.0,0.0,15.863942322,29.242365,6.08798378945,0.0,3.20568,2.88230378945
 11/25  18:00:00,55.6905740588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,55.6497454067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.8428827796,0.0,0.0,0.0,15.863942322,29.242365,6.08793750987,0.0,3.20568,2.88225750987
 11/25  21:00:00,55.8145516635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.6817185002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.5158399904,0.0,0.0,0.0,15.863942322,29.242365,6.08789125836,0.0,3.20568,2.88221125836
 11/25  24:00:00,56.2123099197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4880608606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.4795435889,0.0,0.0,0.0,15.863942322,29.242365,6.08797483162,0.0,3.20568,2.88229483162
 11/26  03:00:00,55.4675132271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.4604861251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,55.6655826695,0.0,0.0,0.0,15.863942322,29.242365,6.08793305524,0.0,3.20568,2.88225305524
 11/26  06:00:00,55.6422070548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  07:00:00,52.794075743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.0416156552,0.0,0.0,0.0,15.863942322,29.242365,6.08789158085,0.0,3.20568,2.88221158085
 11/26  09:00:00,47.0935078904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,47.1575133486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  11:00:00,47.1925870878,0.0,0.0,0.0,15.863942322,29.242365,6.08918158752,0.0,3.20568,2.88350158752
 11/26  12:00:00,47.8930400893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  13:00:00,47.2151578313,0.0,0.0,0.0,15.863942322,29.242365,6.08911449699,0.0,3.20568,2.88343449699
 11/26  14:00:00,47.2613950438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  15:00:00,47.2796413837,0.0,0.0,0.0,15.863942322,29.242365,6.08794183056,0.0,3.20568,2.88226183056
 11/26  16:00:00,52.7349357324,0.701359976912,4.7659830152,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,47.1428010741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.6565325129,0.0,0.0,0.0,15.863942322,29.242365,6.08796398183,0.0,3.20568,2.88228398183
 11/26  19:00:00,55.6123199385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.8017657567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,55.770563924,0.0,0.0,0.0,15.863942322,29.242365,6.08798533576,0.0,3.20568,2.88230533576
 11/26  22:00:00,55.6406640849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.4739437159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.1842847561,0.0,0.0,0.0,15.863942322,29.242365,6.08794419607,0.0,3.20568,2.88226419607
 11/27  01:00:00,55.450386576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.4395043189,0.0,0.0,0.0,15.863942322,29.242365,6.08898058603,0.0,3.20568,2.88330058603
 11/27  03:00:00,55.4351231663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.4263187073,0.0,0.0,0.0,15.863942322,29.242365,6.08918654714,0.0,3.20568,2.88350654714
 11/27  05:00:00,55.6241650543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.6037152203,0.0,0.0,0.0,15.863942322,29.242365,6.08912511023,0.0,3.20568,2.88344511023
 11/27  07:00:00,63.6881534107,7.87832893743,0.00265969491077,0.0,15.863942322,29.818365,506.018855515,502.793175515,3.20568,0.02
 11/27  08:00:00,121.124728075,7.87832893743,0.00136394436248,0.0,80.527626,29.818365,336.768679523,330.676593548,3.20568,2.88640597501
 11/27  09:00:00,166.110440562,7.87832893743,0.0137047261548,0.0,80.527626,75.0917375,180.267220263,147.560855468,24.0426,8.66376479497
 11/27  10:00:00,166.834775888,7.9556536542,1.01229746154,0.0,80.527626,75.0917375,78.1000989338,39.5541107055,24.0426,14.5033882282
 11/27  11:00:00,179.472053491,8.73149948367,8.82406889417,0.0,80.527626,79.0911225,58.447127015,11.8766734996,32.0568,14.5136535153
 11/27  12:00:00,186.358849432,9.61875631148,14.0679865933,0.0,80.527626,79.0911225,46.6030553572,0.0,32.0568,14.5462553572
 11/27  13:00:00,192.842611196,10.9036057146,19.9412985463,0.0,80.527626,79.0911225,52.4430038128,0.0,32.0568,20.3862038128
 11/27  14:00:00,196.751461908,12.5501476171,26.1712378028,0.0,80.527626,75.0917375,33.5478706004,0.0329739867548,16.0284,17.4864966136
 11/27  15:00:00,200.387427816,13.5257444341,28.8269488139,0.0,80.527626,75.0917375,30.5357451591,0.0,16.0284,14.5073451591
 11/27  16:00:00,198.268555377,13.4805736018,28.7776538368,0.0,80.527626,73.092045,17.7426651097,0.0160421157637,3.20568,14.520942994
 11/27  17:00:00,180.433572736,9.20721189029,15.3764880172,0.0,80.527626,73.092045,9.85480558332,3.76257334661,3.20568,2.88655223671
 11/27  18:00:00,131.703204686,7.9250806973,2.70089067888,0.0,80.527626,29.818365,26.5935539766,20.5012527954,3.20568,2.88662118127
 11/27  19:00:00,128.947431827,7.87832893743,0.0,0.0,80.527626,29.818365,52.185742933,43.2162681475,3.20568,5.76379478551
 11/27  20:00:00,129.215766899,7.87832893743,0.0,0.0,80.527626,29.818365,85.7731682933,76.7968578452,3.20568,5.77063044811
 11/27  21:00:00,129.273093954,7.87832893743,0.0,0.0,80.527626,29.818365,112.870119919,106.770347473,3.20568,2.8940924456
 11/27  22:00:00,55.612282219,0.0,0.0,0.0,15.863942322,29.242365,8.97328425465,0.0,3.20568,5.76760425465
 11/27  23:00:00,55.4888347105,0.0,0.0,0.0,15.863942322,29.242365,6.09337960548,0.0,3.20568,2.88769960548
 11/27  24:00:00,56.2409742573,0.0,0.0,0.0,15.863942322,29.242365,6.09152610917,0.0,3.20568,2.88584610917
 11/28  01:00:00,55.5073116705,0.0,0.0,0.0,15.863942322,29.242365,6.08923092378,0.0,3.20568,2.88355092378
 11/28  02:00:00,55.4988036394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.4896564581,0.0,0.0,0.0,15.863942322,29.242365,6.0891751451,0.0,3.20568,2.8834951451
 11/28  04:00:00,55.4838586719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  05:00:00,56.539766116,0.0,0.0,0.0,15.863942322,29.242365,6.08911931829,0.0,3.20568,2.88343931829
 11/28  06:00:00,56.373877534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,63.9113437364,7.87832893743,0.0,0.0,15.863942322,29.818365,315.938403075,312.712723075,3.20568,0.02
 11/28  08:00:00,121.012500979,7.87832893743,0.00155778846445,0.0,80.527626,29.818365,224.214356833,218.122003758,3.20568,2.88667307507
 11/28  09:00:00,165.837415784,7.87832893743,0.0109586121414,0.0,80.527626,75.0917375,127.610540253,94.9041150022,24.0426,8.66382525053
 11/28  10:00:00,166.900204518,7.87832893743,1.14722076716,0.0,80.527626,75.0917375,73.9460692557,35.3984807276,24.0426,14.5049885281
 11/28  11:00:00,180.078841564,8.11102717608,10.0303224633,0.0,80.527626,79.0911225,56.9954456278,10.4223238596,32.0568,14.5163217682
 11/28  12:00:00,193.247643782,8.92917162368,21.5692931689,0.0,80.527626,79.0911225,49.5188388143,0.0136836005869,32.0568,17.4483552137
 11/28  13:00:00,202.887825622,10.3495992408,30.4555694528,0.0,80.527626,79.0911225,49.5280184808,0.0,32.0568,17.4712184808
 11/28  14:00:00,198.607335725,10.5371959813,29.9677847347,0.0,80.527626,75.0917375,36.4460648483,0.0135335741972,16.0284,20.4041312741
 11/28  15:00:00,200.282010126,10.9217704629,31.2585499702,0.0,80.527626,75.0917375,27.6393341493,0.0,16.0284,11.6109341493
 11/28  16:00:00,200.359715822,11.1893444351,33.0922022808,0.0,80.527626,73.092045,20.6438680661,0.0162397113543,3.20568,17.4219483547
 11/28  17:00:00,189.265214487,8.76234669892,24.5601472196,0.0,80.527626,73.092045,6.12865099005,0.0365006227966,3.20568,2.88647036725
 11/28  18:00:00,144.159135252,7.88405557838,15.0927225064,0.0,80.527626,29.818365,5.03578582733,1.81010582733,3.20568,0.02
 11/28  19:00:00,135.482320618,7.87832893743,6.4867589839,0.0,80.527626,29.818365,22.8284381271,13.8589545048,3.20568,5.76380362237
 11/28  20:00:00,132.623598357,7.87832893743,3.64790253862,0.0,80.527626,29.818365,27.3011964919,18.3239642898,3.20568,5.77155220214
 11/28  21:00:00,134.872290282,7.87832893743,5.88503713969,0.0,80.527626,29.818365,25.4032665728,16.4299019004,3.20568,5.76768467242
 11/28  22:00:00,55.5840483379,0.0,0.0,0.0,15.863942322,29.242365,8.97330786037,0.0,3.20568,5.76762786037
 11/28  23:00:00,55.5887999757,0.0,0.0,0.0,15.863942322,29.242365,6.09353398882,0.0,3.20568,2.88785398882
 11/28  24:00:00,56.3142160259,0.0,0.0,0.0,15.863942322,29.242365,6.09171529872,0.0,3.20568,2.88603529872
 11/29  01:00:00,55.6071942967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,55.583836825,0.0,0.0,0.0,15.863942322,29.242365,6.08912007893,0.0,3.20568,2.88344007893
 11/29  03:00:00,55.572819331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.5666789185,0.0,0.0,0.0,15.863942322,29.242365,6.08925777266,0.0,3.20568,2.88357777266
 11/29  05:00:00,55.7797276951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.7724700322,0.0,0.0,0.0,15.863942322,29.242365,6.08920736373,0.0,3.20568,2.88352736373
 11/29  07:00:00,62.830344472,7.87832893743,0.0,0.0,15.863942322,29.818365,89.353093342,86.127413342,3.20568,0.02
 11/29  08:00:00,120.467404795,7.87832893743,0.0,0.0,80.527626,29.818365,70.0262008072,63.9338492405,3.20568,2.88667156672
 11/29  09:00:00,165.749743604,7.87832893743,0.00743548303393,0.0,80.527626,75.0917375,70.4564862414,37.7500034495,24.0426,8.66388279188
 11/29  10:00:00,165.778482761,7.88295604197,0.00538414286659,0.0,80.527626,75.0917375,72.1437921532,33.5968836856,24.0426,14.5043084676
 11/29  11:00:00,170.53516835,7.90473037244,0.728586463499,0.0,80.527626,79.0911225,72.4469869878,25.8751747998,32.0568,14.515012188
 11/29  12:00:00,173.578732308,8.05505684243,2.90813835606,0.0,80.527626,79.0911225,51.7781060189,5.17726940896,32.0568,14.5440366099
 11/29  13:00:00,174.15766542,8.26491794201,3.97033019157,0.0,80.527626,79.0911225,55.0974215177,2.65562095277,32.0568,20.3850005649
 11/29  14:00:00,170.455234707,8.43730293512,4.07440520912,0.0,80.527626,75.0917375,51.0561018824,17.538361125,16.0284,17.4893407574
 11/29  15:00:00,172.036614134,8.64305611596,5.44687672776,0.0,80.527626,75.0917375,46.2959837708,15.7591850976,16.0284,14.5083986732
 11/29  16:00:00,170.917008477,8.88784510265,6.10817252646,0.0,80.527626,73.092045,35.1518648879,17.4249516583,3.20568,14.5212332297
 11/29  17:00:00,164.929530686,7.87934048257,1.27461639984,0.0,80.527626,73.092045,30.0746968024,23.9824113285,3.20568,2.88660547388
 11/29  18:00:00,128.952160968,7.87832893743,0.0,0.0,80.527626,29.818365,66.4453499608,60.3530389767,3.20568,2.88663098412
 11/29  19:00:00,128.98884112,7.87832893743,0.0,0.0,80.527626,29.818365,112.779547991,103.809550878,3.20568,5.76431711298
 11/29  20:00:00,129.30621536,7.87832893743,0.0,0.0,80.527626,29.818365,157.465484906,148.487931442,3.20568,5.77187346457
 11/29  21:00:00,129.541324906,7.87832893743,0.0,0.0,80.527626,29.818365,181.868734709,172.895221888,3.20568,5.76783282113
 11/29  22:00:00,55.5843620797,0.0,0.0,0.0,15.863942322,29.242365,6.09931912891,0.0,3.20568,2.89363912891
 11/29  23:00:00,55.4643027658,0.0,0.0,0.0,15.863942322,29.242365,8.96124176772,0.0,3.20568,5.75556176772
 11/29  24:00:00,56.213923365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  01:00:00,55.4728402623,0.0,0.0,0.0,15.863942322,29.242365,6.08910698526,0.0,3.20568,2.88342698526
 11/30  02:00:00,55.4548753378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.4407387987,0.0,0.0,0.0,15.863942322,29.242365,6.08925069675,0.0,3.20568,2.88357069675
 11/30  04:00:00,55.4306643818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.63614827,0.0,0.0,0.0,15.863942322,29.242365,6.08920578446,0.0,3.20568,2.88352578446
 11/30  06:00:00,58.7168522542,0.756549926205,2.34880851145,0.0,15.863942322,29.242365,3.82981799551,0.604137995511,3.20568,0.02
 11/30  07:00:00,63.8042581117,7.87832893743,0.00223948149032,0.0,15.863942322,29.818365,459.835173308,453.7459172,3.20568,2.88357610875
 11/30  08:00:00,121.131506841,7.87832893743,0.00404744787377,0.0,80.527626,29.818365,318.973859504,312.881762618,3.20568,2.88641688673
 11/30  09:00:00,166.103160476,7.87832893743,0.0124461240903,0.0,80.527626,75.0917375,170.36929381,140.544471066,24.0426,5.78222274386
 11/30  10:00:00,165.809714823,7.92712766396,0.00494639154428,0.0,80.527626,75.0917375,99.2599520408,60.7093621726,24.0426,14.5079898682
 11/30  11:00:00,170.420592995,8.57073070739,0.00552150014543,0.0,80.527626,79.0911225,81.5575422293,34.9861592251,32.0568,14.5145830041
 11/30  12:00:00,175.058444273,9.34042181424,3.14138427705,0.0,80.527626,79.0911225,53.3185843875,3.80976960646,32.0568,17.4520147811
 11/30  13:00:00,179.459568138,10.2336629884,7.33234527816,0.0,80.527626,79.0911225,49.5359499277,0.0,32.0568,17.4791499277
