Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/30  14:00:00,181.866651435,11.5184035766,12.4172145916,0.0,80.527626,75.0917375,43.1120306296,6.68338805423,16.0284,20.4002425754
 11/30  15:00:00,184.406686587,12.1140070642,14.3610970753,0.0,80.527626,75.0917375,36.7677799046,6.23061326729,16.0284,14.5087666373
 11/30  16:00:00,179.479398002,11.740003385,11.8390328384,0.0,80.527626,73.092045,29.0655222712,11.3378661794,3.20568,14.5219760917
 11/30  17:00:00,166.716120229,8.61180739729,2.35425887032,0.0,80.527626,73.092045,26.3663142328,20.2740845896,3.20568,2.88654964318
 11/30  18:00:00,128.955013395,7.87832893743,0.0,0.0,80.527626,29.818365,65.7351139763,59.6429710119,3.20568,2.88646296442
 11/30  19:00:00,129.163514603,7.87832893743,0.0,0.0,80.527626,29.818365,136.782796148,127.813418447,3.20568,5.76369770102
 11/30  20:00:00,129.721416913,7.87832893743,0.0,0.0,80.527626,29.818365,159.705080222,150.728103047,3.20568,5.77129717491
 11/30  21:00:00,129.772608004,7.87832893743,0.0,0.0,80.527626,29.818365,152.70703073,143.734069269,3.20568,5.76728146116
 11/30  22:00:00,55.5624202321,0.0,0.0,0.0,15.863942322,29.242365,6.09976247348,0.0,3.20568,2.89408247348
 11/30  23:00:00,55.4411168725,0.0,0.0,0.0,15.863942322,29.242365,6.09332904216,0.0,3.20568,2.88764904216
 11/30  24:00:00,56.2078819783,0.0,0.0,0.0,15.863942322,29.242365,6.09157011498,0.0,3.20568,2.88589011498
 12/01  01:00:00,55.4453551704,0.0,0.0,0.0,15.863942322,29.242365,6.08920555309,0.0,3.20568,2.88352555309
 12/01  02:00:00,55.4291590378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.4172272666,0.0,0.0,0.0,15.863942322,29.242365,6.08916617018,0.0,3.20568,2.88348617018
 12/01  04:00:00,55.4075325078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.4609251814,0.0,0.0,0.0,15.863942322,29.242365,6.0891267221,0.0,3.20568,2.8834467221
 12/01  06:00:00,62.5481306494,1.6304208838,4.62527520595,0.0,15.863942322,29.242365,4.05163675489,0.825956754889,3.20568,0.02
 12/01  07:00:00,64.1516807883,7.87832893743,0.00169170531836,0.0,15.863942322,29.818365,496.531921907,490.44264584,3.20568,2.88359606701
 12/01  08:00:00,121.138162637,7.87832893743,0.00112263542249,0.0,80.527626,29.818365,402.491425669,396.39923435,3.20568,2.88651131943
 12/01  09:00:00,166.288909706,7.87832893743,0.0117915064836,0.0,80.527626,75.0917375,239.539810711,209.713730019,24.0426,5.78348069249
 12/01  10:00:00,165.815410364,7.87832893743,0.0042683157844,0.0,80.527626,75.0917375,122.098953703,83.5490028454,24.0426,14.5073508573
 12/01  11:00:00,170.657688617,8.30430045573,0.522540083899,0.0,80.527626,79.0911225,84.0939161811,37.5209533078,32.0568,14.5161628733
 12/01  12:00:00,176.841704699,9.11676216736,5.13914255028,0.0,80.527626,79.0911225,51.9506929139,2.44210713122,32.0568,17.4517857826
 12/01  13:00:00,182.984559387,9.91629645324,11.1468557438,0.0,80.527626,79.0911225,49.5360423072,0.0,32.0568,17.4792423072
 12/01  14:00:00,186.302490043,10.7991302274,17.5316749974,0.0,80.527626,75.0917375,36.5599665297,0.129562708162,16.0284,20.4020038215
 12/01  15:00:00,191.649377701,11.5493876735,22.1191797858,0.0,80.527626,75.0917375,30.5375361797,0.0,16.0284,14.5091361797
 12/01  16:00:00,189.472786651,11.5736356866,21.9387383185,0.0,80.527626,73.092045,17.9344090213,0.205142466766,3.20568,14.5235865546
 12/01  17:00:00,176.277403188,8.61146017384,11.8479768746,0.0,80.527626,73.092045,11.8447583912,5.75249930387,3.20568,2.88657908733
 12/01  18:00:00,131.522816012,7.87929141892,2.59405598851,0.0,80.527626,29.818365,27.5061696771,21.4138156542,3.20568,2.88667402287
 12/01  19:00:00,128.926231041,7.87832893743,0.0,0.0,80.527626,29.818365,60.8811683074,51.9116699283,3.20568,5.76381837913
 12/01  20:00:00,129.014345553,7.87832893743,0.0,0.0,80.527626,29.818365,106.597227546,97.6200809223,3.20568,5.77146662389
 12/01  21:00:00,129.191876137,7.87832893743,0.0,0.0,80.527626,29.818365,149.648248609,140.675105222,3.20568,5.76746338712
 12/01  22:00:00,55.4199009642,0.0,0.0,0.0,15.863942322,29.242365,6.09986598923,0.0,3.20568,2.89418598923
 12/01  23:00:00,55.4578092209,0.0,0.0,0.0,15.863942322,29.242365,6.09341850724,0.0,3.20568,2.88773850724
 12/01  24:00:00,56.2246680061,0.0,0.0,0.0,15.863942322,29.242365,6.09166073375,0.0,3.20568,2.88598073375
 12/02  01:00:00,55.4921284324,0.0,0.0,0.0,15.863942322,29.242365,6.08798460797,0.0,3.20568,2.88230460797
 12/02  02:00:00,55.4867582209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  03:00:00,55.4846786893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.4906932319,0.0,0.0,0.0,15.863942322,29.242365,6.08797233066,0.0,3.20568,2.88229233066
 12/02  05:00:00,55.6984999905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.6754266949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,54.2667305989,0.0,0.0,0.0,15.863942322,29.242365,6.08796038997,0.0,3.20568,2.88228038997
 12/02  08:00:00,47.089214865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.1548308328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.2437272757,0.0,0.0,0.0,15.863942322,29.242365,6.08926072459,0.0,3.20568,2.88358072459
 12/02  11:00:00,47.2870776237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  12:00:00,47.9827400897,0.0,0.0,0.0,15.863942322,29.242365,6.08922645389,0.0,3.20568,2.88354645389
 12/02  13:00:00,47.303821243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.3464568595,0.0,0.0,0.0,15.863942322,29.242365,6.08800716829,0.0,3.20568,2.88232716829
 12/02  15:00:00,47.3696442262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,47.3595551049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,47.2490873447,0.0,0.0,0.0,15.863942322,29.242365,6.08799555489,0.0,3.20568,2.88231555489
 12/02  18:00:00,55.8120209451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.8021601557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,56.0507009573,0.0,0.0,0.0,15.863942322,29.242365,6.08798397064,0.0,3.20568,2.88230397064
 12/02  21:00:00,56.0207555764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.86354304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.6729517648,0.0,0.0,0.0,15.863942322,29.242365,6.08797240712,0.0,3.20568,2.88229240712
 12/02  24:00:00,56.357193359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.6697626244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.6536252792,0.0,0.0,0.0,15.863942322,29.242365,6.08796489235,0.0,3.20568,2.88228489235
 12/03  03:00:00,55.6368773719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.6362578834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  05:00:00,55.8747972097,0.0,0.0,0.0,15.863942322,29.242365,6.08795751389,0.0,3.20568,2.88227751389
 12/03  06:00:00,55.8595654837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,54.448097795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,47.243506808,0.0,0.0,0.0,15.863942322,29.242365,6.08795040488,0.0,3.20568,2.88227040488
 12/03  09:00:00,47.2629475132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  10:00:00,47.2826148885,0.0,0.0,0.0,15.863942322,29.242365,6.08911656169,0.0,3.20568,2.88343656169
 12/03  11:00:00,47.2862942442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.9666389445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  13:00:00,47.2759549695,0.0,0.0,0.0,15.863942322,29.242365,6.08927744911,0.0,3.20568,2.88359744911
 12/03  14:00:00,47.3029152346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  15:00:00,47.3104636498,0.0,0.0,0.0,15.863942322,29.242365,6.0879915792,0.0,3.20568,2.8823115792
 12/03  16:00:00,47.3092263999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,47.2213009066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.7954798293,0.0,0.0,0.0,15.863942322,29.242365,6.08798483052,0.0,3.20568,2.88230483052
 12/03  19:00:00,55.7990957745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,56.0357252826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.9878614413,0.0,0.0,0.0,15.863942322,29.242365,6.08797805665,0.0,3.20568,2.88229805665
 12/03  22:00:00,55.8514017321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.6733503564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.357667922,0.0,0.0,0.0,15.863942322,29.242365,6.08797127175,0.0,3.20568,2.88229127175
 12/04  01:00:00,55.6704801533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.6714838253,0.0,0.0,0.0,15.863942322,29.242365,6.08921475135,0.0,3.20568,2.88353475135
 12/04  03:00:00,55.66718331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  04:00:00,55.6681535048,0.0,0.0,0.0,15.863942322,29.242365,6.0891910963,0.0,3.20568,2.8835110963
 12/04  05:00:00,55.9312963884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  06:00:00,55.9186865637,0.0,0.0,0.0,15.863942322,29.242365,6.08916739403,0.0,3.20568,2.88348739403
 12/04  07:00:00,87.7875049792,7.87832893743,24.830307192,0.0,15.863942322,29.818365,16.7445319933,13.5188519933,3.20568,0.02
 12/04  08:00:00,145.852276421,7.87832893743,25.2271688229,0.0,80.527626,29.818365,8.63824562798,2.54598202999,3.20568,2.88658359799
 12/04  09:00:00,195.62363397,8.12762295676,29.4334448758,0.0,80.527626,75.0917375,32.7150798467,0.00796615341091,24.0426,8.66451369334
 12/04  10:00:00,210.957988721,9.51982277235,43.3082529443,0.0,80.527626,75.0917375,38.5511582715,0.0,24.0426,14.5085582715
 12/04  11:00:00,231.520000233,11.5757976267,57.7796632503,0.0,80.527626,79.0911225,46.5760376721,0.0,32.0568,14.5192376721
 12/04  12:00:00,244.885507134,13.221495059,68.7794610092,0.0,80.527626,79.0911225,49.5071855169,0.0,32.0568,17.4503855169
 12/04  13:00:00,245.405117407,12.7756447861,70.4326596763,0.0,80.527626,79.0911225,49.5368146594,0.00140712190776,32.0568,17.4786075375
 12/04  14:00:00,243.599642019,13.3771435707,72.0188668977,0.0,80.527626,75.0917375,36.4523308553,0.0160016486072,16.0284,20.4079292067
 12/04  15:00:00,244.27805067,14.5127647605,71.5744534753,0.0,80.527626,75.0917375,30.5419657944,0.00222884484896,16.0284,14.5113369496
 12/04  16:00:00,233.882640296,14.3425284784,63.359895967,0.0,80.527626,73.092045,17.755998395,0.0268479325277,3.20568,14.5234704625
 12/04  17:00:00,213.720193316,9.85137516255,47.6971105724,0.0,80.527626,73.092045,6.10839402308,0.0160126087549,3.20568,2.88670141433
 12/04  18:00:00,166.258614723,8.13006370941,36.7553604767,0.0,80.527626,29.818365,6.09214827913,0.0,3.20568,2.88646827913
 12/04  19:00:00,163.214284747,7.94459851633,33.930408473,0.0,80.527626,29.818365,8.96948037697,0.0,3.20568,5.76380037697
 12/04  20:00:00,161.700913584,7.87910959448,32.2194238057,0.0,80.527626,29.818365,8.97737304131,0.0,3.20568,5.77169304131
 12/04  21:00:00,161.642670327,7.87832893743,32.1878883176,0.0,80.527626,29.818365,8.97341052677,0.0,3.20568,5.76773052677
 12/04  22:00:00,55.9484807069,0.0,0.0,0.0,15.863942322,29.242365,6.10003267668,0.0,3.20568,2.89435267668
 12/04  23:00:00,55.7135817262,0.0,0.0,0.0,15.863942322,29.242365,6.09354746084,0.0,3.20568,2.88786746084
 12/04  24:00:00,56.3853967361,0.0,0.0,0.0,15.863942322,29.242365,6.09179274079,0.0,3.20568,2.88611274079
 12/05  01:00:00,55.6634197065,0.0,0.0,0.0,15.863942322,29.242365,6.08923293644,0.0,3.20568,2.88355293644
 12/05  02:00:00,55.6511482206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  03:00:00,55.6440511249,0.0,0.0,0.0,15.863942322,29.242365,6.08921446028,0.0,3.20568,2.88353446028
 12/05  04:00:00,55.6376419174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.7652170094,0.0,0.0,0.0,15.863942322,29.242365,6.08919590186,0.0,3.20568,2.88351590186
 12/05  06:00:00,56.588517704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,63.340349835,7.87832893743,0.171206944463,0.0,15.863942322,29.818365,80.7116368621,74.6224595616,3.20568,2.88349730052
 12/05  08:00:00,120.486188928,7.87832893743,0.0,0.0,80.527626,29.818365,113.68164688,107.589462812,3.20568,2.88650406783
 12/05  09:00:00,165.90348331,7.99851934797,0.00593721320804,0.0,80.527626,75.0917375,123.597323468,90.890642132,24.0426,8.66408133626
 12/05  10:00:00,166.523672492,8.6045460398,0.00382085376407,0.0,80.527626,75.0917375,114.078557513,78.4251831621,24.0426,11.6107743507
 12/05  11:00:00,171.208663224,9.32108286253,0.00257700736806,0.0,80.527626,79.0911225,102.07964653,52.604950301,32.0568,17.417896229
 12/05  12:00:00,173.030643205,10.4575393598,0.0,0.0,80.527626,79.0911225,68.4298613568,21.8248851044,32.0568,14.5481762524
 12/05  13:00:00,173.884995804,11.1188981983,0.910162915604,0.0,80.527626,79.0911225,61.5150952349,9.06931153781,32.0568,20.3889836971
 12/05  14:00:00,170.505897418,11.0835772759,1.54160392108,0.0,80.527626,75.0917375,55.8580412902,19.4180431665,16.0284,20.4115981238
 12/05  15:00:00,169.743925691,11.1098162234,0.758093422377,0.0,80.527626,75.0917375,54.9015762872,27.2595608139,16.0284,11.6136154734
 12/05  16:00:00,165.911822656,10.0378444783,0.0,0.0,80.527626,73.092045,77.1890920352,56.5557614251,3.20568,17.4276506101
 12/05  17:00:00,163.860123098,8.10658281747,0.0,0.0,80.527626,73.092045,69.4361865857,63.3439721851,3.20568,2.88653440059
 12/05  18:00:00,129.023586321,7.87832893743,0.0,0.0,80.527626,29.818365,122.173847208,116.081516096,3.20568,2.88665111217
 12/05  19:00:00,129.315851613,7.87832893743,0.0,0.0,80.527626,29.818365,166.563131755,160.465176718,3.20568,2.89227503761
 12/05  20:00:00,129.201468474,7.87832893743,0.0,0.0,80.527626,29.818365,121.338962362,112.361844844,3.20568,5.77143751771
 12/05  21:00:00,129.185596018,7.87832893743,0.0,0.0,80.527626,29.818365,133.702269409,124.728730981,3.20568,5.76785842768
 12/05  22:00:00,55.417520359,0.0,0.0,0.0,15.863942322,29.242365,8.97415773473,0.0,3.20568,5.76847773473
 12/05  23:00:00,55.4730196275,0.0,0.0,0.0,15.863942322,29.242365,6.09355603833,0.0,3.20568,2.88787603833
 12/05  24:00:00,56.232025621,0.0,0.0,0.0,15.863942322,29.242365,6.09161445579,0.0,3.20568,2.88593445579
 12/06  01:00:00,55.5100266985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.5095163513,0.0,0.0,0.0,15.863942322,29.242365,6.08918653032,0.0,3.20568,2.88350653032
 12/06  03:00:00,55.5021575179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  04:00:00,55.4912813959,0.0,0.0,0.0,15.863942322,29.242365,6.08917313701,0.0,3.20568,2.88349313701
 12/06  05:00:00,55.6934185342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.6696231893,0.0,0.0,0.0,15.863942322,29.242365,6.08915966818,0.0,3.20568,2.88347966818
 12/06  07:00:00,63.5642617226,7.87832893743,0.0,0.0,15.863942322,29.818365,311.304125041,308.078445041,3.20568,0.02
 12/06  08:00:00,121.101279765,7.87832893743,0.00140259543727,0.0,80.527626,29.818365,254.158737965,248.06624348,3.20568,2.88681448481
 12/06  09:00:00,166.28653684,7.87832893743,0.00697030851191,0.0,80.527626,75.0917375,184.892540853,152.184859942,24.0426,8.66508091152
 12/06  10:00:00,165.963610821,7.95427700067,0.00396912434244,0.0,80.527626,75.0917375,127.328824149,88.7762840731,24.0426,14.5099400763
 12/06  11:00:00,170.537576021,8.61376995944,0.00229871739641,0.0,80.527626,79.0911225,121.914282186,75.3398458153,32.0568,14.517636371
 12/06  12:00:00,171.82170284,9.23509937912,0.0,0.0,80.527626,79.0911225,91.7101644728,42.1980326573,32.0568,17.4553318154
 12/06  13:00:00,171.677211772,9.83233367792,0.0,0.0,80.527626,79.0911225,73.2948195686,21.0999434515,32.0568,20.1380761171
 12/06  14:00:00,169.324350137,10.7239591798,0.743604800778,0.0,80.527626,75.0917375,58.7390920791,24.958607548,16.0284,17.7520845311
 12/06  15:00:00,171.881282708,11.2529768981,2.76583602545,0.0,80.527626,75.0917375,51.3028572823,20.7618731207,16.0284,14.5125841616
 12/06  16:00:00,169.850387321,10.9986604414,3.01037161711,0.0,80.527626,73.092045,43.2267006494,22.5961935075,3.20568,17.4248271418
 12/06  17:00:00,164.153752275,8.43109494449,0.0,0.0,80.527626,73.092045,39.4681364036,36.2424564036,3.20568,0.02
 12/06  18:00:00,129.055400681,7.87832893743,0.0,0.0,80.527626,29.818365,120.061844921,113.969358197,3.20568,2.88680672397
 12/06  19:00:00,129.532224295,7.87832893743,0.0,0.0,80.527626,29.818365,176.329114307,167.358869059,3.20568,5.76456524791
 12/06  20:00:00,129.757532346,7.87832893743,0.0,0.0,80.527626,29.818365,168.265409394,159.287659048,3.20568,5.77207034608
 12/06  21:00:00,129.739784401,7.87832893743,0.0,0.0,80.527626,29.818365,197.148224833,188.174227,3.20568,5.76831783336
 12/06  22:00:00,55.5058143483,0.0,0.0,0.0,15.863942322,29.242365,8.97379441288,0.0,3.20568,5.76811441288
 12/06  23:00:00,55.3905651711,0.0,0.0,0.0,15.863942322,29.242365,6.09347658889,0.0,3.20568,2.88779658889
 12/06  24:00:00,56.1788364969,0.0,0.0,0.0,15.863942322,29.242365,6.09175783898,0.0,3.20568,2.88607783898
 12/07  01:00:00,55.4136963015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.4092242682,0.0,0.0,0.0,15.863942322,29.242365,6.08927078444,0.0,3.20568,2.88359078444
 12/07  03:00:00,55.4005849467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  04:00:00,55.3932219804,0.0,0.0,0.0,15.863942322,29.242365,6.08926226973,0.0,3.20568,2.88358226973
 12/07  05:00:00,60.7391682746,1.38262288655,3.7500812478,0.0,15.863942322,29.242365,4.12574920987,0.900069209866,3.20568,0.02
 12/07  06:00:00,62.2289031665,1.89137481551,4.74813573976,0.0,15.863942322,29.242365,7.85157980663,1.76226083909,3.20568,2.88363896753
 12/07  07:00:00,63.8751498676,7.87832893743,0.00284427704948,0.0,15.863942322,29.818365,527.405926894,524.180246894,3.20568,0.02
 12/07  08:00:00,121.166149824,7.87832893743,0.00105857963681,0.0,80.527626,29.818365,420.237478922,414.145279442,3.20568,2.88651948038
 12/07  09:00:00,166.335118051,7.87832893743,0.0115129661209,0.0,80.527626,75.0917375,269.440744567,236.732741723,24.0426,8.66540284423
 12/07  10:00:00,166.035484713,7.87832893743,0.00478553396962,0.0,80.527626,75.0917375,152.085908263,113.532233593,24.0426,14.5110746706
 12/07  11:00:00,170.018183499,8.14934192282,0.00604246738185,0.0,80.527626,79.0911225,103.011775386,56.4336705823,32.0568,14.5213048038
 12/07  12:00:00,171.452664776,8.89782721501,0.0,0.0,80.527626,79.0911225,68.7630610707,19.2525403074,32.0568,17.4537207633
 12/07  13:00:00,172.916470334,9.44102954774,1.62041423951,0.0,80.527626,79.0911225,57.9760876583,8.43629699812,32.0568,17.4829906602
 12/07  14:00:00,173.405024358,9.99556029082,5.5075072275,0.0,80.527626,75.0917375,52.6569930938,16.2175301761,16.0284,20.4110629177
 12/07  15:00:00,175.665790703,10.2773108702,7.47462197686,0.0,80.527626,75.0917375,43.8493261154,13.3072657927,16.0284,14.5136603227
 12/07  16:00:00,173.783260531,10.3244646884,7.567486741,0.0,80.527626,73.092045,33.9748583813,16.2451578876,3.20568,14.5240204937
 12/07  17:00:00,167.278109741,8.34093168319,3.17821875888,0.0,80.527626,73.092045,26.0302577554,19.9378469546,3.20568,2.8867308008
 12/07  18:00:00,128.93689371,7.87832893743,0.0,0.0,80.527626,29.818365,57.0612896712,50.9688627474,3.20568,2.8867469238
 12/07  19:00:00,129.038959375,7.87832893743,0.0,0.0,80.527626,29.818365,112.694329312,103.724389696,3.20568,5.76425961565
 12/07  20:00:00,129.493864259,7.87832893743,0.0,0.0,80.527626,29.818365,159.387071568,150.409581985,3.20568,5.77180958364
 12/07  21:00:00,129.765454654,7.87832893743,0.0,0.0,80.527626,29.818365,164.227095965,155.253342777,3.20568,5.76807318728
 12/07  22:00:00,55.5711597262,0.0,0.0,0.0,15.863942322,29.242365,8.97430025129,0.0,3.20568,5.76862025129
 12/07  23:00:00,55.4642350032,0.0,0.0,0.0,15.863942322,29.242365,6.09376932932,0.0,3.20568,2.88808932932
 12/07  24:00:00,56.2130076226,0.0,0.0,0.0,15.863942322,29.242365,6.09163952185,0.0,3.20568,2.88595952185
 12/08  01:00:00,55.4714673116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.4699672551,0.0,0.0,0.0,15.863942322,29.242365,6.08894795804,0.0,3.20568,2.88326795804
 12/08  03:00:00,55.4600583236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.4495433085,0.0,0.0,0.0,15.863942322,29.242365,6.08933946685,0.0,3.20568,2.88365946685
 12/08  05:00:00,56.513572321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  06:00:00,56.3474243804,0.0,0.0,0.0,15.863942322,29.242365,6.08933572489,0.0,3.20568,2.88365572489
 12/08  07:00:00,63.9593190084,7.87832893743,0.00085310795252,0.0,15.863942322,29.818365,315.5516023,312.3259223,3.20568,0.02
 12/08  08:00:00,120.844917362,7.87832893743,0.00173132864229,0.0,80.527626,29.818365,224.726917514,218.634465759,3.20568,2.88677175502
 12/08  09:00:00,165.875161412,7.87832893743,0.00726198578816,0.0,80.527626,75.0917375,161.380887608,128.671932375,24.0426,8.66635523322
 12/08  10:00:00,165.765813199,7.87832893743,0.00545031151762,0.0,80.527626,75.0917375,108.111591211,69.5588294153,24.0426,14.5101617953
 12/08  11:00:00,171.434287747,7.87832893743,1.67966432848,0.0,80.527626,79.0911225,76.5831420292,30.0047565126,32.0568,14.5215855166
 12/08  12:00:00,178.341024444,8.04390866824,7.66879361697,0.0,80.527626,79.0911225,50.7574039962,1.24625731004,32.0568,17.4543466862
 12/08  13:00:00,182.905771832,8.25217559414,12.6864598792,0.0,80.527626,79.0911225,49.5407201394,0.0,32.0568,17.4839201394
 12/08  14:00:00,186.102856979,8.96370377888,19.1181744183,0.0,80.527626,75.0917375,36.4753902107,0.0373954520443,16.0284,20.4095947587
 12/08  15:00:00,189.302007089,9.06252548359,22.1960952352,0.0,80.527626,75.0917375,30.54210702,0.0,16.0284,14.51370702
 12/08  16:00:00,190.530959653,9.48346717815,25.0134615001,0.0,80.527626,73.092045,20.6446544269,0.013502624787,3.20568,17.4254718022
 12/08  17:00:00,182.632057252,8.06854652021,18.6629871222,0.0,80.527626,73.092045,4.10325211316,0.877572113163,3.20568,0.02
 12/08  18:00:00,140.272865524,7.87832893743,11.2526142947,0.0,80.527626,29.818365,15.4361096441,9.34366163711,3.20568,2.886768007
 12/08  19:00:00,133.238294664,7.87832893743,4.26726200905,0.0,80.527626,29.818365,28.3225760138,19.3523166921,3.20568,5.76457932168
 12/08  20:00:00,134.283028047,7.87832893743,5.30867673166,0.0,80.527626,29.818365,28.1943702377,19.2165182709,3.20568,5.77217196683
 12/08  21:00:00,135.945875125,7.87832893743,6.96066661067,0.0,80.527626,29.818365,26.9015025546,17.9273758019,3.20568,5.76844675275
 12/08  22:00:00,55.5671541578,0.0,0.0,0.0,15.863942322,29.242365,8.97358888754,0.0,3.20568,5.76790888754
 12/08  23:00:00,55.5925184613,0.0,0.0,0.0,15.863942322,29.242365,6.09354784946,0.0,3.20568,2.88786784946
 12/08  24:00:00,56.2976080276,0.0,0.0,0.0,15.863942322,29.242365,6.09183081012,0.0,3.20568,2.88615081012
 12/09  01:00:00,55.568152854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.5467007548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.5422009536,0.0,0.0,0.0,15.863942322,29.242365,6.0880128523,0.0,3.20568,2.8823328523
 12/09  04:00:00,55.5401575284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  05:00:00,55.7815806289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.7927839821,0.0,0.0,0.0,15.863942322,29.242365,6.08803259353,0.0,3.20568,2.88235259353
 12/09  07:00:00,55.8179719868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,47.1926190697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.2108360718,0.0,0.0,0.0,15.863942322,29.242365,6.08805255592,0.0,3.20568,2.88237255592
 12/09  10:00:00,47.2372993172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,47.2416242396,0.0,0.0,0.0,15.863942322,29.242365,6.08920920593,0.0,3.20568,2.88352920593
 12/09  12:00:00,47.9310657298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  13:00:00,47.2613410126,0.0,0.0,0.0,15.863942322,29.242365,6.08921038671,0.0,3.20568,2.88353038671
 12/09  14:00:00,47.3200155703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  15:00:00,47.354246403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,47.3587931606,0.0,0.0,0.0,15.863942322,29.242365,6.08807484264,0.0,3.20568,2.88239484264
 12/09  17:00:00,47.18249617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.6742300232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.6519440911,0.0,0.0,0.0,15.863942322,29.242365,6.08796589436,0.0,3.20568,2.88228589436
 12/09  20:00:00,55.859993119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.8304163246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.7041692543,0.0,0.0,0.0,15.863942322,29.242365,6.0879862101,0.0,3.20568,2.8823062101
 12/09  23:00:00,55.5387221808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.21685415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.5008375144,0.0,0.0,0.0,15.863942322,29.242365,6.08800803328,0.0,3.20568,2.88232803328
 12/10  02:00:00,55.4890159077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.4837418983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  04:00:00,55.4804585419,0.0,0.0,0.0,15.863942322,29.242365,6.08803185209,0.0,3.20568,2.88235185209
 12/10  05:00:00,55.6975426499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  06:00:00,55.6831362959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  07:00:00,55.695919936,0.0,0.0,0.0,15.863942322,29.242365,6.08805598316,0.0,3.20568,2.88237598316
 12/10  08:00:00,47.062042898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  09:00:00,47.0705844168,0.0,0.0,0.0,15.863942322,29.242365,6.08935550737,0.0,3.20568,2.88367550737
 12/10  10:00:00,47.1111189899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  11:00:00,47.1359915893,0.0,0.0,0.0,15.863942322,29.242365,6.08936130661,0.0,3.20568,2.88368130661
 12/10  12:00:00,47.8378819873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,47.1674666728,0.0,0.0,0.0,15.863942322,29.242365,6.08917439683,0.0,3.20568,2.88349439683
 12/10  14:00:00,47.2231006853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,47.2449926955,0.0,0.0,0.0,15.863942322,29.242365,6.08796824277,0.0,3.20568,2.88228824277
 12/10  16:00:00,47.2382397542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,47.1281019452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  18:00:00,55.6559842185,0.0,0.0,0.0,15.863942322,29.242365,6.08799282363,0.0,3.20568,2.88231282363
 12/10  19:00:00,55.6140617279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.8184952528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  21:00:00,55.7981724386,0.0,0.0,0.0,15.863942322,29.242365,6.08801739748,0.0,3.20568,2.88233739748
 12/10  22:00:00,55.6640010112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  23:00:00,55.496438815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,56.1864583759,0.0,0.0,0.0,15.863942322,29.242365,6.08804195123,0.0,3.20568,2.88236195123
 12/11  01:00:00,55.4590666619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  02:00:00,55.4516560483,0.0,0.0,0.0,15.863942322,29.242365,6.08927296917,0.0,3.20568,2.88359296917
 12/11  03:00:00,55.4507410228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  04:00:00,55.4424382559,0.0,0.0,0.0,15.863942322,29.242365,6.08928366816,0.0,3.20568,2.88360366816
 12/11  05:00:00,55.6406274469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  06:00:00,55.6176583736,0.0,0.0,0.0,15.863942322,29.242365,6.08929428826,0.0,3.20568,2.88361428826
 12/11  07:00:00,65.0952087667,7.87832893743,0.00169666368633,0.0,15.863942322,29.818365,427.194858622,423.969178622,3.20568,0.02
 12/11  08:00:00,121.147582715,7.87832893743,0.00148326393623,0.0,80.527626,29.818365,303.026707881,296.934451905,3.20568,2.88657597541
 12/11  09:00:00,165.93991205,7.87832893743,0.0158727848356,0.0,80.527626,75.0917375,151.086145007,118.376982106,24.0426,8.66656290125
 12/11  10:00:00,165.783077642,7.87832893743,0.00449640561855,0.0,80.527626,75.0917375,116.970520029,78.4169429437,24.0426,14.5109770851
 12/11  11:00:00,169.767174179,7.87832893743,0.00286361786095,0.0,80.527626,79.0911225,115.683609742,69.1039751509,32.0568,14.522834591
 12/11  12:00:00,170.455947895,7.87832893743,0.0,0.0,80.527626,79.0911225,85.1194819736,35.6060017831,32.0568,17.4566801905
 12/11  13:00:00,169.747555122,7.87832893743,0.0,0.0,80.527626,79.0911225,69.0408871665,19.4969009166,32.0568,17.48718625
 12/11  14:00:00,166.410503264,7.88835139791,0.622834494868,0.0,80.527626,75.0917375,62.4319770824,25.990372932,16.0284,20.4132041504
 12/11  15:00:00,167.222432481,7.901141039,1.41628919709,0.0,80.527626,75.0917375,55.2749596951,24.7318679726,16.0284,14.5146917225
 12/11  16:00:00,166.1973717,7.95188244286,2.35869955294,0.0,80.527626,73.092045,46.6535412265,26.0179218956,3.20568,17.4299393309
 12/11  17:00:00,166.650153538,7.87832893743,2.99553298898,0.0,80.527626,73.092045,28.0314766552,21.9389489107,3.20568,2.88684774446
 12/11  18:00:00,131.996318104,7.87832893743,3.03816428331,0.0,80.527626,29.818365,30.5628500585,24.4705230097,3.20568,2.88664704884
 12/11  19:00:00,131.999470168,7.87832893743,3.03997604702,0.0,80.527626,29.818365,31.4411093639,25.3430369215,3.20568,2.8923924424
 12/11  20:00:00,132.231269942,7.87832893743,3.04126599178,0.0,80.527626,29.818365,34.9683734935,25.9908082434,3.20568,5.77188525005
 12/11  21:00:00,133.345663627,7.87832893743,4.16242162629,0.0,80.527626,29.818365,34.1291849632,25.1551178643,3.20568,5.76838709888
 12/11  22:00:00,55.7355271841,0.0,0.0,0.0,15.863942322,29.242365,8.97471030672,0.0,3.20568,5.76903030672
 12/11  23:00:00,55.6152511983,0.0,0.0,0.0,15.863942322,29.242365,6.09384474284,0.0,3.20568,2.88816474284
 12/11  24:00:00,56.3505035784,0.0,0.0,0.0,15.863942322,29.242365,6.09190532532,0.0,3.20568,2.88622532532
 12/12  01:00:00,55.6445512902,0.0,0.0,0.0,15.863942322,29.242365,6.08927591604,0.0,3.20568,2.88359591604
 12/12  02:00:00,55.6415613681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,55.6399788015,0.0,0.0,0.0,15.863942322,29.242365,6.08929127777,0.0,3.20568,2.88361127777
 12/12  04:00:00,55.6438643176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.872834382,0.0,0.0,0.0,15.863942322,29.242365,6.08930653045,0.0,3.20568,2.88362653045
 12/12  06:00:00,56.7036937817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  07:00:00,87.1151999481,7.87832893743,22.3381996656,0.0,15.863942322,29.818365,37.777594512,31.6882728023,3.20568,2.8836417097
 12/12  08:00:00,145.064946789,7.87832893743,24.445790499,0.0,80.527626,29.818365,11.3851742515,8.15949425149,3.20568,0.02
 12/12  09:00:00,192.98588888,7.89190429138,27.0441388742,0.0,80.527626,75.0917375,32.7193142418,0.00974994404116,24.0426,8.6669642978
 12/12  10:00:00,201.90903178,8.38257417723,35.4186782683,0.0,80.527626,75.0917375,38.5542631093,0.0,24.0426,14.5116631093
 12/12  11:00:00,219.111200404,9.19132383956,47.768556654,0.0,80.527626,79.0911225,49.4786307412,0.0,32.0568,17.4218307412
 12/12  12:00:00,231.440092975,9.40056622498,59.1567316998,0.0,80.527626,79.0911225,49.5076752754,0.0,32.0568,17.4508752754
 12/12  13:00:00,231.48686851,9.54776913712,59.7627037947,0.0,80.527626,79.0911225,49.5378881034,0.0,32.0568,17.4810881034
 12/12  14:00:00,216.573012373,9.31124456835,49.1150455467,0.0,80.527626,75.0917375,36.4776238308,0.0326500686484,16.0284,20.4165737621
 12/12  15:00:00,201.095187381,9.02468719934,33.9731998968,0.0,80.527626,75.0917375,30.6332013263,0.087148757108,16.0284,14.5176525692
 12/12  16:00:00,189.651441065,8.80758544468,24.7810200721,0.0,80.527626,73.092045,20.147867851,2.41419644986,3.20568,14.5279914012
 12/12  17:00:00,184.342455191,7.88122992786,20.4571223837,0.0,80.527626,73.092045,9.48950460206,3.39694454803,3.20568,2.88688005403
 12/12  18:00:00,149.583635399,7.87832893743,20.4907422807,0.0,80.527626,29.818365,10.3183275139,4.2259639169,3.20568,2.88668359696
 12/12  19:00:00,140.372111382,7.87832893743,11.3250901106,0.0,80.527626,29.818365,22.4236237617,13.4531759424,3.20568,5.76476781923
 12/12  20:00:00,132.280538006,7.87832893743,3.29570107261,0.0,80.527626,29.818365,31.4811109591,22.5035464505,3.20568,5.77188450863
 12/12  21:00:00,129.397620993,7.87832893743,0.437330299489,0.0,80.527626,29.818365,35.9580087359,26.9841170646,3.20568,5.76821167128
 12/12  22:00:00,55.5511331442,0.0,0.0,0.0,15.863942322,29.242365,8.97403492168,0.0,3.20568,5.76835492168
 12/12  23:00:00,55.5810120897,0.0,0.0,0.0,15.863942322,29.242365,6.09385959091,0.0,3.20568,2.88817959091
 12/12  24:00:00,56.2969272321,0.0,0.0,0.0,15.863942322,29.242365,6.09172933617,0.0,3.20568,2.88604933617
 12/13  01:00:00,55.5946184504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.5839719732,0.0,0.0,0.0,15.863942322,29.242365,6.08923328392,0.0,3.20568,2.88355328392
 12/13  03:00:00,55.5712211638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.5582225599,0.0,0.0,0.0,15.863942322,29.242365,6.08925317377,0.0,3.20568,2.88357317377
 12/13  05:00:00,55.7665424144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.7481838255,0.0,0.0,0.0,15.863942322,29.242365,6.0892729754,0.0,3.20568,2.8835929754
 12/13  07:00:00,64.2774502025,7.87832893743,0.0,0.0,15.863942322,29.818365,156.069831927,152.844151927,3.20568,0.02
 12/13  08:00:00,120.473681256,7.87832893743,0.0,0.0,80.527626,29.818365,121.577573486,115.485280863,3.20568,2.88661262335
 12/13  09:00:00,165.742233087,7.87832893743,0.00651384274086,0.0,80.527626,75.0917375,113.326689056,80.6187245771,24.0426,8.66536447878
 12/13  10:00:00,165.75914589,7.87832893743,0.00477895199963,0.0,80.527626,75.0917375,106.910051695,68.3554299693,24.0426,14.5120217261
 12/13  11:00:00,169.764748199,7.88667388185,0.00308159381587,0.0,80.527626,79.0911225,99.8318271455,53.252886802,32.0568,14.5221403434
 12/13  12:00:00,170.467587069,7.89132852054,0.0,0.0,80.527626,79.0911225,88.6817675482,39.1636011818,32.0568,17.4613663665
 12/13  13:00:00,169.771984243,7.89963123925,0.0,0.0,80.527626,79.0911225,81.6345864134,29.1781559049,32.0568,20.3996305085
 12/13  14:00:00,165.805578082,7.91341185182,0.0,0.0,80.527626,75.0917375,71.3439064492,34.8960055238,16.0284,20.4195009254
 12/13  15:00:00,165.865321962,7.97584274675,0.0,0.0,80.527626,75.0917375,72.0315582947,41.4865370474,16.0284,14.5166212473
 12/13  16:00:00,163.874795544,8.00528642801,0.0,0.0,80.527626,73.092045,73.4010428441,55.6647151259,3.20568,14.5306477182
 12/13  17:00:00,163.63860355,7.87832893743,0.0,0.0,80.527626,73.092045,69.9156727749,63.8233455045,3.20568,2.88664727045
 12/13  18:00:00,128.951894198,7.87832893743,0.0,0.0,80.527626,29.818365,88.9468162722,82.8543266522,3.20568,2.88680962
 12/13  19:00:00,128.947081476,7.87832893743,0.0,0.0,80.527626,29.818365,89.0414951165,80.0708866692,3.20568,5.76492844722
 12/13  20:00:00,129.155539455,7.87832893743,0.0,0.0,80.527626,29.818365,83.520861765,74.5427209771,3.20568,5.77246078792
 12/13  21:00:00,129.141415992,7.87832893743,0.0,0.0,80.527626,29.818365,84.5246081687,75.5503199492,3.20568,5.76860821954
 12/13  22:00:00,55.6370552574,0.0,0.0,0.0,15.863942322,29.242365,8.97385351726,0.0,3.20568,5.76817351726
 12/13  23:00:00,55.5019514988,0.0,0.0,0.0,15.863942322,29.242365,6.0937435663,0.0,3.20568,2.8880635663
 12/13  24:00:00,56.2297576659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  01:00:00,55.4887779087,0.0,0.0,0.0,15.863942322,29.242365,6.08925996893,0.0,3.20568,2.88357996893
 12/14  02:00:00,55.4715165192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  03:00:00,55.4556549515,0.0,0.0,0.0,15.863942322,29.242365,6.08928433431,0.0,3.20568,2.88360433431
 12/14  04:00:00,55.4401793145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.6424448787,0.0,0.0,0.0,15.863942322,29.242365,6.0893085814,0.0,3.20568,2.8836285814
 12/14  06:00:00,55.6130567476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  07:00:00,65.1573906029,7.87832893743,0.00189358844288,0.0,15.863942322,29.818365,514.180028436,508.090655011,3.20568,2.88369342512
 12/14  08:00:00,121.132762882,7.87832893743,0.00122191609292,0.0,80.527626,29.818365,345.541206229,339.448716574,3.20568,2.88680965509
 12/14  09:00:00,166.260457088,7.87832893743,0.0139372554076,0.0,80.527626,75.0917375,210.142404279,177.433144961,24.0426,8.66665931796
 12/14  10:00:00,165.799689305,7.88426569993,0.00567303805026,0.0,80.527626,75.0917375,106.041903068,67.4853978509,24.0426,14.513905217
 12/14  11:00:00,171.090403101,8.43424393505,0.790847260486,0.0,80.527626,79.0911225,77.8703992601,31.2892435073,32.0568,14.5243557528
 12/14  12:00:00,176.98223172,9.11679088031,5.26483214154,0.0,80.527626,79.0911225,52.5054194602,2.98932557869,32.0568,17.4592938815
 12/14  13:00:00,181.871420353,9.79534875743,10.1538209842,0.0,80.527626,79.0911225,52.4597774786,0.0,32.0568,20.4029774786
 12/14  14:00:00,184.206175547,10.6412023777,15.597823465,0.0,80.527626,75.0917375,37.0004594703,3.46854076185,16.0284,17.5035187084
 12/14  15:00:00,188.812234574,11.4161934982,19.4169198611,0.0,80.527626,75.0917375,34.2881936327,0.844084692422,16.0284,17.4157089403
 12/14  16:00:00,186.949257743,11.4652888346,19.5294010432,0.0,80.527626,73.092045,22.0232582343,4.28590421949,3.20568,14.5316740148
 12/14  17:00:00,177.163510215,8.60905485161,12.7253588073,0.0,80.527626,73.092045,12.6747874303,6.58237618622,3.20568,2.88673124413
 12/14  18:00:00,135.697767616,7.88005060609,6.73163067892,0.0,80.527626,29.818365,19.7852115416,13.6926335064,3.20568,2.88689803517
 12/14  19:00:00,130.427212966,7.87832893743,1.50088343979,0.0,80.527626,29.818365,28.4290131253,22.3309194143,3.20568,2.89241371098
 12/14  20:00:00,129.151562979,7.87832893743,0.0,0.0,80.527626,29.818365,59.6121484477,47.7578999606,3.20568,8.64856848714
 12/14  21:00:00,129.137745312,7.87832893743,0.0,0.0,80.527626,29.818365,65.469325431,56.4954845285,3.20568,5.76816090252
 12/14  22:00:00,55.6349564102,0.0,0.0,0.0,15.863942322,29.242365,6.10034267422,0.0,3.20568,2.89466267422
 12/14  23:00:00,55.5067169459,0.0,0.0,0.0,15.863942322,29.242365,8.96159619068,0.0,3.20568,5.75591619068
 12/14  24:00:00,56.2827716268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  01:00:00,55.5787082549,0.0,0.0,0.0,15.863942322,29.242365,6.08923299344,0.0,3.20568,2.88355299344
 12/15  02:00:00,55.548505018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  03:00:00,55.5208706167,0.0,0.0,0.0,15.863942322,29.242365,6.0892617647,0.0,3.20568,2.8835817647
 12/15  04:00:00,55.5019483384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.5365319294,0.0,0.0,0.0,15.863942322,29.242365,6.08929041102,0.0,3.20568,2.88361041102
 12/15  06:00:00,56.3562281726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,65.3408459572,7.87832893743,0.0,0.0,15.863942322,29.818365,370.757112709,364.667793738,3.20568,2.88363897146
 12/15  08:00:00,121.103317302,7.87832893743,0.00111884284132,0.0,80.527626,29.818365,289.591631823,283.499701932,3.20568,2.88624989023
 12/15  09:00:00,166.169511764,7.87832893743,0.0107927919286,0.0,80.527626,75.0917375,182.799064821,150.090292458,24.0426,8.6661723627
 12/15  10:00:00,165.863452992,7.92427685667,0.00381711579743,0.0,80.527626,75.0917375,123.931236532,85.3751870084,24.0426,14.5134495237
 12/15  11:00:00,170.360141142,8.48507021218,0.00460469369303,0.0,80.527626,79.0911225,113.312763347,66.7298671802,32.0568,14.5260961668
 12/15  12:00:00,171.642820713,9.09640950256,0.0,0.0,80.527626,79.0911225,76.3804163088,26.8644513854,32.0568,17.4591649234
 12/15  13:00:00,171.472499515,9.65146911724,0.0,0.0,80.527626,79.0911225,65.1710349994,12.7110834208,32.0568,20.4031515786
 12/15  14:00:00,169.003356643,10.1903770901,0.969072978095,0.0,80.527626,75.0917375,55.8066010335,22.2748041438,16.0284,17.5033968897
 12/15  15:00:00,170.878865152,10.6409947159,2.3910764066,0.0,80.527626,75.0917375,54.1965560584,20.7520556434,16.0284,17.4161004149
 12/15  16:00:00,168.601596943,10.5517173647,2.22728276404,0.0,80.527626,73.092045,41.5707841984,23.8329349383,3.20568,14.5321692601
 12/15  17:00:00,164.080662341,8.35236338655,0.0291443161068,0.0,80.527626,73.092045,38.1589927692,32.066549611,3.20568,2.88676315816
 12/15  18:00:00,129.122788467,7.87832893743,0.0,0.0,80.527626,29.818365,138.231111014,132.138495922,3.20568,2.88693509187
 12/15  19:00:00,129.532944957,7.87832893743,0.0,0.0,80.527626,29.818365,170.133290939,164.03514272,3.20568,2.89246821942
 12/15  20:00:00,129.529352284,7.87832893743,0.0,0.0,80.527626,29.818365,188.831649751,176.977182084,3.20568,8.64878766651
 12/15  21:00:00,129.5369865,7.87832893743,0.0078143239407,0.0,80.527626,29.818365,218.264293039,209.290290361,3.20568,5.76832267814
 12/15  22:00:00,55.3369545743,0.0,0.0,0.0,15.863942322,29.242365,6.10043471781,0.0,3.20568,2.89475471781
 12/15  23:00:00,55.3828121122,0.0,0.0,0.0,15.863942322,29.242365,8.96175894076,0.0,3.20568,5.75607894076
 12/15  24:00:00,56.1765014428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  01:00:00,55.4073086019,0.0,0.0,0.0,15.863942322,29.242365,6.08808049289,0.0,3.20568,2.88240049289
 12/16  02:00:00,55.4022063495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.3938495193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,59.9247989637,1.25214592069,3.28152503857,0.0,15.863942322,29.242365,6.95199256296,0.863928791265,3.20568,2.8823837717
 12/16  05:00:00,62.1685723435,1.89137481551,4.674958163,0.0,15.863942322,29.242365,5.02135651066,1.79567651066,3.20568,0.02
 12/16  06:00:00,60.6004550794,1.51309985241,3.50540304708,0.0,15.863942322,29.242365,5.38554347289,2.15986347289,3.20568,0.02
 12/16  07:00:00,61.6382950703,1.89137481551,4.15294957928,0.0,15.863942322,29.242365,9.53788282906,3.44983632352,3.20568,2.88236650554
 12/16  08:00:00,51.7578901248,1.51309985241,3.29637463597,0.0,15.863942322,29.242365,5.87916891712,2.65348891712,3.20568,0.02
 12/16  09:00:00,52.5941013725,1.70223733396,3.92283809884,0.0,15.863942322,29.242365,4.73038258405,1.50470258405,3.20568,0.02
 12/16  10:00:00,47.0431473638,0.0,0.0,0.0,15.863942322,29.242365,6.08939406685,0.0,3.20568,2.88371406685
 12/16  11:00:00,47.0939912065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  12:00:00,47.8045840841,0.0,0.0,0.0,15.863942322,29.242365,6.0892954339,0.0,3.20568,2.8836154339
 12/16  13:00:00,47.126444629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  14:00:00,47.1786773752,0.0,0.0,0.0,15.863942322,29.242365,6.08802971754,0.0,3.20568,2.88234971754
 12/16  15:00:00,47.208262537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  16:00:00,47.2076798565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,47.0886112524,0.0,0.0,0.0,15.863942322,29.242365,6.08807857063,0.0,3.20568,2.88239857063
 12/16  18:00:00,55.5988141141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.555698178,0.0,0.0,0.0,15.863942322,29.242365,6.08799657934,0.0,3.20568,2.88231657934
 12/16  20:00:00,55.7380994688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,55.704782161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.572321398,0.0,0.0,0.0,15.863942322,29.242365,6.08804544548,0.0,3.20568,2.88236544548
 12/16  23:00:00,55.398070929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.1329336308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.384591925,0.0,0.0,0.0,15.863942322,29.242365,6.08809638101,0.0,3.20568,2.88241638101
 12/17  02:00:00,59.0324970708,1.00434792345,2.64840806006,0.0,15.863942322,29.242365,4.21553201542,0.989852015418,3.20568,0.02
 12/17  03:00:00,60.209935446,1.38262288655,3.45127934853,0.0,15.863942322,29.242365,5.1197632421,1.8940832421,3.20568,0.02
 12/17  04:00:00,61.7235333597,1.89137481551,4.45798426137,0.0,15.863942322,29.242365,9.55520444391,3.46718704863,3.20568,2.88233739528
 12/17  05:00:00,60.5009798493,1.51309985241,3.40363517651,0.0,15.863942322,29.242365,7.49954578065,4.27386578065,3.20568,0.02
 12/17  06:00:00,61.5775465658,1.89137481551,4.1151774061,0.0,15.863942322,29.242365,10.2137218707,6.98804187067,3.20568,0.02
 12/17  07:00:00,61.7323350022,2.95881097661,3.1913865555,0.0,15.863942322,29.242365,36.8703353912,30.7822323842,3.20568,2.88242300705
 12/17  08:00:00,53.6209117105,2.71749545791,3.96366666956,0.0,15.863942322,29.242365,23.418214818,20.192534818,3.20568,0.02
 12/17  09:00:00,50.5965452706,1.13482488931,2.49826383645,0.0,15.863942322,29.242365,6.07674748377,2.85106748377,3.20568,0.02
 12/17  10:00:00,47.0373964775,0.0,0.0,0.0,15.863942322,29.242365,6.08938488041,0.0,3.20568,2.88370488041
 12/17  11:00:00,47.0879069242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.8075945717,0.0,0.0,0.0,15.863942322,29.242365,6.08932309136,0.0,3.20568,2.88364309136
 12/17  13:00:00,47.1392048128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.1973805825,0.0,0.0,0.0,15.863942322,29.242365,6.08936006333,0.0,3.20568,2.88368006333
 12/17  15:00:00,47.2270499008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,47.2263049377,0.0,0.0,0.0,15.863942322,29.242365,6.08810179928,0.0,3.20568,2.88242179928
 12/17  17:00:00,47.1035265169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.616683937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.5809705419,0.0,0.0,0.0,15.863942322,29.242365,6.08802330163,0.0,3.20568,2.88234330163
 12/17  20:00:00,55.7841170136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  21:00:00,55.7670824016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.6605547628,0.0,0.0,0.0,15.863942322,29.242365,6.08807586004,0.0,3.20568,2.88239586004
 12/17  23:00:00,55.5108743155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  24:00:00,56.1996000375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.5166026831,0.0,0.0,0.0,15.863942322,29.242365,6.08936585889,0.0,3.20568,2.88368585889
 12/18  02:00:00,55.5108775014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.4997450423,0.0,0.0,0.0,15.863942322,29.242365,6.08940710785,0.0,3.20568,2.88372710785
 12/18  04:00:00,55.4977992081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
