Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  05:00:00,55.7142889783,0.0,0.0,0.0,15.863942322,29.242365,6.08925252075,0.0,3.20568,2.88357252075
 12/18  06:00:00,55.6937501711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  07:00:00,64.4335077724,7.87832893743,0.00237813225481,0.0,15.863942322,29.818365,273.422597862,267.333184892,3.20568,2.88373297002
 12/18  08:00:00,120.567604265,7.87832893743,0.00171343103934,0.0,80.527626,29.818365,205.097610801,199.00511469,3.20568,2.88681611066
 12/18  09:00:00,165.778089609,7.87832893743,0.0118938095195,0.0,80.527626,75.0917375,145.799235566,113.089458866,24.0426,8.6671766997
 12/18  10:00:00,165.763380588,7.87832893743,0.00538039014257,0.0,80.527626,75.0917375,113.749408702,75.1908308467,24.0426,14.5159778557
 12/18  11:00:00,169.754268424,7.87832893743,0.00318685998644,0.0,80.527626,79.0911225,100.973227598,54.3914752077,32.0568,14.5249523901
 12/18  12:00:00,170.452471724,7.87832893743,0.0,0.0,80.527626,79.0911225,75.2934493297,25.7731290206,32.0568,17.4635203091
 12/18  13:00:00,170.201109572,7.93338768345,0.390975449013,0.0,80.527626,79.0911225,65.1696047226,12.7091238376,32.0568,20.403680885
 12/18  14:00:00,169.988798562,8.31083312186,3.7603262021,0.0,80.527626,75.0917375,56.1118140507,19.661162841,16.0284,20.4222512097
 12/18  15:00:00,170.409660538,8.35079787994,4.13796121931,0.0,80.527626,75.0917375,49.5587501047,19.0118909129,16.0284,14.5184591917
 12/18  16:00:00,165.796954661,8.68025849396,1.23521258968,0.0,80.527626,73.092045,44.3749191036,26.6381232139,3.20568,14.5311158897
 12/18  17:00:00,163.644591055,7.89036254138,0.0,0.0,80.527626,73.092045,35.4594334203,29.3668594218,3.20568,2.88689399857
 12/18  18:00:00,128.927038741,7.87832893743,0.0,0.0,80.527626,29.818365,50.9375756105,44.8449899031,3.20568,2.88690570739
 12/18  19:00:00,128.934688366,7.87832893743,0.0,0.0,80.527626,29.818365,72.0068013911,63.0360325757,3.20568,5.76508881539
 12/18  20:00:00,129.199182471,7.87832893743,0.0,0.0,80.527626,29.818365,116.75621977,107.778117449,3.20568,5.7724223206
 12/18  21:00:00,129.371276305,7.87832893743,0.0,0.0,80.527626,29.818365,182.011323523,173.036824801,3.20568,5.76881872221
 12/18  22:00:00,55.5836373288,0.0,0.0,0.0,15.863942322,29.242365,8.97454698234,0.0,3.20568,5.76886698234
 12/18  23:00:00,55.45855533,0.0,0.0,0.0,15.863942322,29.242365,6.0937643324,0.0,3.20568,2.8880843324
 12/18  24:00:00,56.2057369315,0.0,0.0,0.0,15.863942322,29.242365,6.09173102807,0.0,3.20568,2.88605102807
 12/19  01:00:00,55.4538564466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  02:00:00,55.4381302426,0.0,0.0,0.0,15.863942322,29.242365,6.08935468141,0.0,3.20568,2.88367468141
 12/19  03:00:00,55.4284407669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  04:00:00,55.4111287291,0.0,0.0,0.0,15.863942322,29.242365,6.08939990154,0.0,3.20568,2.88371990154
 12/19  05:00:00,56.4628139458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  06:00:00,56.2882559706,0.0,0.0,0.0,15.863942322,29.242365,6.08924896459,0.0,3.20568,2.88356896459
 12/19  07:00:00,65.5146641382,7.87832893743,0.0022012478233,0.0,15.863942322,29.818365,466.485248174,463.259568174,3.20568,0.02
 12/19  08:00:00,121.145824056,7.87832893743,0.00114729502304,0.0,80.527626,29.818365,373.172753116,367.080201442,3.20568,2.88687167326
 12/19  09:00:00,166.338992486,7.87832893743,0.0122305889103,0.0,80.527626,75.0917375,255.955878993,223.246156077,24.0426,8.66712291608
 12/19  10:00:00,166.201509818,7.87832893743,0.0019552014989,0.0,80.527626,75.0917375,172.252245003,133.692251914,24.0426,14.5173930884
 12/19  11:00:00,170.037727543,8.11667542231,0.00648419957332,0.0,80.527626,79.0911225,118.784363694,69.3023262423,32.0568,17.4252374521
 12/19  12:00:00,171.37196131,8.79906713367,0.0,0.0,80.527626,79.0911225,73.1724781126,23.6596861745,32.0568,17.4559919381
 12/19  13:00:00,172.965349211,9.35501283517,1.74507471384,0.0,80.527626,79.0911225,57.4884327992,7.94342375725,32.0568,17.4882090419
 12/19  14:00:00,173.743208105,10.042343553,5.79178185698,0.0,80.527626,75.0917375,52.2743835733,15.824884286,16.0284,20.4210992872
 12/19  15:00:00,177.004533176,10.589222153,8.49848197881,0.0,80.527626,75.0917375,43.6235241411,13.0764518796,16.0284,14.5186722615
 12/19  16:00:00,172.583161656,10.4378352577,6.25829771658,0.0,80.527626,73.092045,39.686476344,19.0459567056,3.20568,17.4348396384
 12/19  17:00:00,164.346639189,8.32063971178,0.275039565574,0.0,80.527626,73.092045,36.0143035451,29.9218194668,3.20568,2.8868040783
 12/19  18:00:00,128.957337534,7.87832893743,0.0,0.0,80.527626,29.818365,70.7146512815,64.6219759171,3.20568,2.88699536449
 12/19  19:00:00,129.014190119,7.87832893743,0.0,0.0,80.527626,29.818365,100.799320089,94.7007526486,3.20568,2.89288744035
 12/19  20:00:00,129.03029758,7.87832893743,0.0,0.0,80.527626,29.818365,112.720772049,101.460221283,3.20568,8.0548707659
 12/19  21:00:00,129.007265876,7.87832893743,0.0,0.0,80.527626,29.818365,101.772509746,95.0783639148,3.20568,3.48846583124
 12/19  22:00:00,55.4600504594,0.0,0.0,0.0,15.863942322,29.242365,8.97508173925,0.0,3.20568,5.76940173925
 12/19  23:00:00,55.4982951134,0.0,0.0,0.0,15.863942322,29.242365,6.09369255744,0.0,3.20568,2.88801255744
 12/19  24:00:00,56.2417762675,0.0,0.0,0.0,15.863942322,29.242365,6.09195039052,0.0,3.20568,2.88627039052
 12/20  01:00:00,55.5213208779,0.0,0.0,0.0,15.863942322,29.242365,6.08937010162,0.0,3.20568,2.88369010162
 12/20  02:00:00,55.5155871498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  03:00:00,55.511157532,0.0,0.0,0.0,15.863942322,29.242365,6.08941927134,0.0,3.20568,2.88373927134
 12/20  04:00:00,55.5071167564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.7177364004,0.0,0.0,0.0,15.863942322,29.242365,6.08927194148,0.0,3.20568,2.88359194148
 12/20  06:00:00,55.6969747802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  07:00:00,64.4899938685,7.87832893743,0.0,0.0,15.863942322,29.818365,235.587373044,229.498051948,3.20568,2.88364109541
 12/20  08:00:00,120.641925949,7.87832893743,0.00156088883216,0.0,80.527626,29.818365,201.484568833,195.391861957,3.20568,2.88702687644
 12/20  09:00:00,165.892579296,7.87832893743,0.00659702051799,0.0,80.527626,75.0917375,176.849433284,144.139856941,24.0426,8.66697634346
 12/20  10:00:00,165.876963064,7.87832893743,0.00437046162358,0.0,80.527626,75.0917375,153.896709982,115.337920168,24.0426,14.5161898145
 12/20  11:00:00,169.835306086,7.87832893743,0.00281460447658,0.0,80.527626,79.0911225,142.883858771,96.2995169205,32.0568,14.5275418507
 12/20  12:00:00,170.511381059,7.87832893743,0.0,0.0,80.527626,79.0911225,116.434855747,66.9134818718,32.0568,17.4645738751
 12/20  13:00:00,169.779022755,7.87832893743,0.0,0.0,80.527626,79.0911225,108.463741012,56.0030268052,32.0568,20.4039142071
 12/20  14:00:00,165.799204323,7.88426425468,0.0,0.0,80.527626,75.0917375,104.695353251,68.2423952523,16.0284,20.4245579989
 12/20  15:00:00,165.812213836,7.8864239245,0.0,0.0,80.527626,75.0917375,107.733169219,77.1846289629,16.0284,14.5201402562
 12/20  16:00:00,163.806398518,7.87832893743,0.0,0.0,80.527626,73.092045,116.058466125,98.3219188228,3.20568,14.5308673026
 12/20  17:00:00,163.706940092,7.87832893743,0.0,0.0,80.527626,73.092045,110.253847751,104.161249791,3.20568,2.88691795943
 12/20  18:00:00,129.039969588,7.87832893743,0.0,0.0,80.527626,29.818365,133.467626127,127.374952412,3.20568,2.8869937143
 12/20  19:00:00,129.045958027,7.87832893743,0.0,0.0,80.527626,29.818365,142.006504142,133.035771518,3.20568,5.76505262464
 12/20  20:00:00,129.237625666,7.87832893743,0.0,0.0,80.527626,29.818365,128.74904976,119.770261947,3.20568,5.77310781282
 12/20  21:00:00,129.275686185,7.87832893743,0.0,0.0,80.527626,29.818365,158.323564798,149.348359182,3.20568,5.76952561583
 12/20  22:00:00,55.5880388929,0.0,0.0,0.0,15.863942322,29.242365,8.97516541425,0.0,3.20568,5.76948541425
 12/20  23:00:00,55.46395753,0.0,0.0,0.0,15.863942322,29.242365,6.09369787667,0.0,3.20568,2.88801787667
 12/20  24:00:00,56.2077229949,0.0,0.0,0.0,15.863942322,29.242365,6.09176157698,0.0,3.20568,2.88608157698
 12/21  01:00:00,55.4649899761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.4536876414,0.0,0.0,0.0,15.863942322,29.242365,6.08931525674,0.0,3.20568,2.88363525674
 12/21  03:00:00,55.4429352781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  04:00:00,55.4292234513,0.0,0.0,0.0,15.863942322,29.242365,6.08936832538,0.0,3.20568,2.88368832538
 12/21  05:00:00,55.6336537168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  06:00:00,55.6154205042,0.0,0.0,0.0,15.863942322,29.242365,6.08942125398,0.0,3.20568,2.88374125398
 12/21  07:00:00,65.1249681669,7.87832893743,0.00121616827105,0.0,15.863942322,29.818365,459.083650364,452.994372978,3.20568,2.88359738566
 12/21  08:00:00,121.142391393,7.87832893743,0.00116966046479,0.0,80.527626,29.818365,339.210701412,335.985021412,3.20568,0.02
 12/21  09:00:00,166.33762371,7.87832893743,0.00608444012589,0.0,80.527626,75.0917375,265.905456413,233.194700748,24.0426,8.66815566492
 12/21  10:00:00,166.352009454,7.87832893743,0.00310595471137,0.0,80.527626,75.0917375,239.143617594,200.584805584,24.0426,14.51621201
 12/21  11:00:00,170.353177006,7.87832893743,0.00198339342256,0.0,80.527626,79.0911225,237.371421104,187.885566484,32.0568,17.4290546193
 12/21  12:00:00,171.103592105,7.87832893743,0.0,0.0,80.527626,79.0911225,207.890787078,158.373700058,32.0568,17.46028702
 12/21  13:00:00,170.36606914,7.87832893743,0.0,0.0,80.527626,79.0911225,196.58712105,146.665928601,32.0568,17.864392449
 12/21  14:00:00,166.386378161,7.87832893743,0.0,0.0,80.527626,75.0917375,191.423061004,155.343182761,16.0284,20.0514782425
 12/21  15:00:00,166.369487832,7.87832893743,0.0,0.0,80.527626,75.0917375,174.391612153,140.943252965,16.0284,17.4199591882
 12/21  16:00:00,164.351187043,7.87832893743,0.0,0.0,80.527626,73.092045,156.039770026,138.299751379,3.20568,14.5343386473
 12/21  17:00:00,164.2386085,7.87832893743,0.0,0.0,80.527626,73.092045,148.523702207,142.431148774,3.20568,2.88687343321
 12/21  18:00:00,129.548991777,7.87832893743,0.0,0.0,80.527626,29.818365,187.480389588,181.387993614,3.20568,2.88671597354
 12/21  19:00:00,129.550444532,7.87832893743,0.0,0.0,80.527626,29.818365,227.401112945,218.430315661,3.20568,5.76511728458
 12/21  20:00:00,129.766137963,7.87832893743,0.0,0.0,80.527626,29.818365,251.661835127,242.682560264,3.20568,5.77359486265
 12/21  21:00:00,129.754652549,7.87832893743,0.0,0.0,80.527626,29.818365,269.464684882,260.489230384,3.20568,5.76977449774
 12/21  22:00:00,55.47678482,0.0,0.0,0.0,15.863942322,29.242365,8.97522043445,0.0,3.20568,5.76954043445
 12/21  23:00:00,55.3707786596,0.0,0.0,0.0,15.863942322,29.242365,6.09394642072,0.0,3.20568,2.88826642072
 12/21  24:00:00,56.1568872408,0.0,0.0,0.0,15.863942322,29.242365,6.09181547688,0.0,3.20568,2.88613547688
 12/22  01:00:00,55.3920018184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,56.7413342784,0.378274963102,0.97145555634,0.0,15.863942322,29.242365,6.46406145253,0.374754617582,3.20568,2.88362683495
 12/22  03:00:00,61.3455823781,1.76089784965,4.19384897037,0.0,15.863942322,29.242365,5.04398048303,1.81830048303,3.20568,0.02
 12/22  04:00:00,60.3253962033,1.51309985241,3.42723210509,0.0,15.863942322,29.242365,8.25064019225,2.16127658024,3.20568,2.88368361201
 12/22  05:00:00,62.4054311515,1.89137481551,4.06820242321,0.0,15.863942322,29.242365,6.58581766433,3.36013766433,3.20568,0.02
 12/22  06:00:00,60.9245839635,1.51309985241,3.13843494243,0.0,15.863942322,29.242365,10.8098485194,4.72042826775,3.20568,2.88374025165
 12/22  07:00:00,65.7972973038,7.87832893743,0.00382295612241,0.0,15.863942322,29.818365,592.382769889,589.157089889,3.20568,0.02
 12/22  08:00:00,121.22722698,7.87832893743,0.0,0.0,80.527626,29.818365,452.858170418,446.765634636,3.20568,2.88685578156
 12/22  09:00:00,166.329839357,7.87832893743,0.0096481381128,0.0,80.527626,75.0917375,323.368933241,290.659422388,24.0426,8.66691085362
 12/22  10:00:00,166.33505229,7.87832893743,0.00346756710242,0.0,80.527626,75.0917375,243.952607931,205.394265174,24.0426,14.5157427575
 12/22  11:00:00,170.333990842,7.87832893743,0.00450505411507,0.0,80.527626,79.0911225,204.473410492,154.990334801,32.0568,17.4262756911
 12/22  12:00:00,171.069196467,8.24903001752,0.0,0.0,80.527626,79.0911225,138.316233614,88.8017613982,32.0568,17.4576722158
 12/22  13:00:00,170.664644636,8.78795581224,0.0,0.0,80.527626,79.0911225,103.263282541,53.7158374842,32.0568,17.4906450571
 12/22  14:00:00,166.929931503,9.07087538138,0.0,0.0,80.527626,75.0917375,93.2246376835,56.7716160703,16.0284,20.4246216132
 12/22  15:00:00,167.081114492,9.23020682743,0.0,0.0,80.527626,75.0917375,83.6472454636,53.0997613011,16.0284,14.5190841625
 12/22  16:00:00,164.979269086,9.15621128157,0.0,0.0,80.527626,73.092045,73.5389223252,52.8948325097,3.20568,17.4384098154
 12/22  17:00:00,163.739126329,8.03000927261,0.0,0.0,80.527626,73.092045,64.1008644727,58.0083262889,3.20568,2.88685818375
 12/22  18:00:00,129.221337727,7.87832893743,0.0,0.0,80.527626,29.818365,169.449130889,163.357010336,3.20568,2.88644055292
 12/22  19:00:00,129.534806112,7.87832893743,0.0,0.0,80.527626,29.818365,183.300313016,175.137020565,3.20568,4.95761245181
 12/22  20:00:00,129.536420394,7.87832893743,0.0,0.0,80.527626,29.818365,217.54599848,207.759128858,3.20568,6.5811896224
 12/22  21:00:00,129.540124121,7.87832893743,0.0,0.0,80.527626,29.818365,255.594073998,246.619245808,3.20568,5.76914819014
 12/22  22:00:00,55.3254049872,0.0,0.0,0.0,15.863942322,29.242365,8.97494600288,0.0,3.20568,5.76926600288
 12/22  23:00:00,55.3729728477,0.0,0.0,0.0,15.863942322,29.242365,6.09403967852,0.0,3.20568,2.88835967852
 12/22  24:00:00,56.1663141277,0.0,0.0,0.0,15.863942322,29.242365,6.09181072344,0.0,3.20568,2.88613072344
 12/23  01:00:00,55.3978281698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,56.8151356915,0.378274963102,1.04344926666,0.0,15.863942322,29.242365,3.52941170411,0.303731704111,3.20568,0.02
 12/23  03:00:00,62.1145990392,1.89137481551,4.83191818769,0.0,15.863942322,29.242365,7.74919296371,1.66106296196,3.20568,2.88245000175
 12/23  04:00:00,60.5366710233,1.51309985241,3.63889100104,0.0,15.863942322,29.242365,5.17117882182,1.94549882182,3.20568,0.02
 12/23  05:00:00,61.76731654,1.89137481551,4.28047523619,0.0,15.863942322,29.242365,6.32389493707,3.09821493707,3.20568,0.02
 12/23  06:00:00,60.3659388774,1.51309985241,3.27591815735,0.0,15.863942322,29.242365,9.98853580836,3.90082160547,3.20568,2.88203420289
 12/23  07:00:00,61.8919450907,2.30443513671,3.99401473276,0.0,15.863942322,29.242365,16.9515638586,13.7258838586,3.20568,0.02
 12/23  08:00:00,52.4650705379,2.33922049481,3.18023395583,0.0,15.863942322,29.242365,21.9252795464,18.6995995464,3.20568,0.02
 12/23  09:00:00,53.0402259975,1.89137481551,4.19146783093,0.0,15.863942322,29.242365,9.79595681806,3.7078778708,3.20568,2.88239894727
 12/23  10:00:00,47.017510979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  11:00:00,47.0624374722,0.0,0.0,0.0,15.863942322,29.242365,6.08939309393,0.0,3.20568,2.88371309393
 12/23  12:00:00,47.7718970613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  13:00:00,47.0976756503,0.0,0.0,0.0,15.863942322,29.242365,6.0894533544,0.0,3.20568,2.8837733544
 12/23  14:00:00,47.1533681916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.1815754293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.1798405251,0.0,0.0,0.0,15.863942322,29.242365,6.08807391664,0.0,3.20568,2.88239391664
 12/23  17:00:00,47.0616452015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,55.5768910933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  19:00:00,55.5357108511,0.0,0.0,0.0,15.863942322,29.242365,6.08801526021,0.0,3.20568,2.88233526021
 12/23  20:00:00,55.7249728265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,55.6941357298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,55.559534084,0.0,0.0,0.0,15.863942322,29.242365,6.08808887393,0.0,3.20568,2.88240887393
 12/23  23:00:00,55.3904340885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  24:00:00,56.124804886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  01:00:00,57.6982708192,0.626072960347,1.6931625756,0.0,15.863942322,29.242365,6.8638205429,0.775789190062,3.20568,2.88235135284
 12/24  02:00:00,60.2850822324,1.38262288655,3.52655557756,0.0,15.863942322,29.242365,5.43524099788,2.20956099788,3.20568,0.02
 12/24  03:00:00,61.8411893145,1.89137481551,4.5757173655,0.0,15.863942322,29.242365,7.31914193064,4.09346193064,3.20568,0.02
 12/24  04:00:00,60.3747307265,1.51309985241,3.49220153271,0.0,15.863942322,29.242365,10.3778953788,4.28978779692,3.20568,2.88242758186
 12/24  05:00:00,61.7047344237,1.89137481551,4.22833686065,0.0,15.863942322,29.242365,10.7248479046,7.49916790456,3.20568,0.02
 12/24  06:00:00,60.6785082482,1.82289509331,3.28927483105,0.0,15.863942322,29.242365,17.7248619311,11.6367434806,3.20568,2.88243845051
 12/24  07:00:00,62.3220418841,2.71749545791,4.02023075519,0.0,15.863942322,29.242365,27.008476924,23.782796924,3.20568,0.02
 12/24  08:00:00,52.8898210226,2.75228081601,3.20100158598,0.0,15.863942322,29.242365,28.0919740256,24.8662940256,3.20568,0.02
 12/24  09:00:00,50.6269817813,1.13482488931,2.50722091905,0.0,15.863942322,29.242365,9.58018521735,3.49073854903,3.20568,2.88376666832
 12/24  10:00:00,47.0676648705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  11:00:00,47.1187899931,0.0,0.0,0.0,15.863942322,29.242365,6.08944429459,0.0,3.20568,2.88376429459
 12/24  12:00:00,47.8366527857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,47.1702486752,0.0,0.0,0.0,15.863942322,29.242365,6.08930942764,0.0,3.20568,2.88362942764
 12/24  14:00:00,47.232795166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,47.2611722296,0.0,0.0,0.0,15.863942322,29.242365,6.08805516928,0.0,3.20568,2.88237516928
 12/24  16:00:00,47.2571831639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,47.1499183997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,55.6896713778,0.0,0.0,0.0,15.863942322,29.242365,6.08813192894,0.0,3.20568,2.88245192894
 12/24  19:00:00,55.6346024743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.8105162914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,55.776464131,0.0,0.0,0.0,15.863942322,29.242365,6.08807631367,0.0,3.20568,2.88239631367
 12/24  22:00:00,55.6453818897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.4738894222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  24:00:00,56.1694607838,0.0,0.0,0.0,15.863942322,29.242365,6.08802071465,0.0,3.20568,2.88234071465
 12/25  01:00:00,55.4405965822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  02:00:00,55.4296866135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,55.4155286691,0.0,0.0,0.0,15.863942322,29.242365,6.08810046727,0.0,3.20568,2.88242046727
 12/25  04:00:00,55.4027536395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  05:00:00,55.6035102416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  06:00:00,58.9543023582,0.930472305472,2.44430859115,0.0,15.863942322,29.242365,8.05253597534,1.96448849883,3.20568,2.88236747651
 12/25  07:00:00,60.4250500945,1.39783798884,3.43772386162,0.0,15.863942322,29.242365,7.05802901457,3.83234901457,3.20568,0.02
 12/25  08:00:00,53.0511431736,1.36534861646,3.3091345293,0.0,15.863942322,29.242365,6.39012507562,3.16444507562,3.20568,0.02
 12/25  09:00:00,49.2927838047,0.673777435011,1.65383457792,0.0,15.863942322,29.242365,7.02229668976,0.932847178285,3.20568,2.88376951147
 12/25  10:00:00,47.0069842747,0.0,0.0,0.0,15.863942322,29.242365,6.08931788737,0.0,3.20568,2.88363788737
 12/25  11:00:00,47.0163071239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  12:00:00,47.7241519595,0.0,0.0,0.0,15.863942322,29.242365,6.08938531568,0.0,3.20568,2.88370531568
 12/25  13:00:00,47.02982818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  14:00:00,47.0918368471,0.0,0.0,0.0,15.863942322,29.242365,6.0894526405,0.0,3.20568,2.8837726405
 12/25  15:00:00,47.1195763627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,47.1173911324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,47.001659623,0.0,0.0,0.0,15.863942322,29.242365,6.08814208262,0.0,3.20568,2.88246208262
 12/25  18:00:00,55.5416103998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.510890148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.7006872191,0.0,0.0,0.0,15.863942322,29.242365,6.0880894164,0.0,3.20568,2.8824094164
 12/25  21:00:00,55.6680867361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.5445020143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  23:00:00,55.3828893039,0.0,0.0,0.0,15.863942322,29.242365,6.0880367693,0.0,3.20568,2.8823567693
 12/25  24:00:00,59.9678637621,1.0478402454,2.79963589693,0.0,15.863942322,29.242365,5.09306583327,1.86738583327,3.20568,0.02
 12/26  01:00:00,61.5221283239,1.76089784965,4.38387196513,0.0,15.863942322,29.242365,10.5972468689,4.50787490013,3.20568,2.88369196881
 12/26  02:00:00,60.455007388,1.51309985241,3.56910360045,0.0,15.863942322,29.242365,8.14121244698,4.91553244698,3.20568,0.02
 12/26  03:00:00,61.5536592262,1.89137481551,4.28917736513,0.0,15.863942322,29.242365,14.9776283734,8.88818561512,3.20568,2.88376275828
 12/26  04:00:00,60.5067214331,1.82289509331,3.31535188626,0.0,15.863942322,29.242365,17.1698002371,13.9441202371,3.20568,0.02
 12/26  05:00:00,63.7924364448,3.33708593971,4.01943567684,0.0,15.863942322,29.242365,43.541362311,37.4518967472,3.20568,2.88378556379
 12/26  06:00:00,62.2604574662,2.85554589631,3.14501277599,0.0,15.863942322,29.242365,39.1313745765,35.9056945765,3.20568,0.02
 12/26  07:00:00,65.9379888893,7.87832893743,0.00470785647148,0.0,15.863942322,29.818365,710.435849561,704.346463598,3.20568,2.88370596315
 12/26  08:00:00,122.684132371,7.87832893743,0.000549877148633,0.0,80.527626,29.818365,469.043338436,462.950740633,3.20568,2.88691780242
 12/26  09:00:00,166.350015947,7.87832893743,0.0149271530923,0.0,80.527626,75.0917375,307.859868637,275.150465959,24.0426,8.66680267869
 12/26  10:00:00,166.013529043,7.87832893743,0.00462598791081,0.0,80.527626,75.0917375,162.212738321,123.651676801,24.0426,14.5184615203
 12/26  11:00:00,169.966901312,7.95915411557,0.175268253954,0.0,80.527626,79.0911225,92.3234501741,45.7360537452,32.0568,14.5305964289
 12/26  12:00:00,175.464248304,8.66509171413,4.22314075224,0.0,80.527626,79.0911225,55.6453397602,6.12152991735,32.0568,17.4670098428
 12/26  13:00:00,180.739550189,9.27585603664,9.5604627706,0.0,80.527626,79.0911225,52.5909212253,0.126975640129,32.0568,20.4071455852
 12/26  14:00:00,181.878152638,9.87380301766,14.0487031251,0.0,80.527626,75.0917375,39.0385766943,2.58251373156,16.0284,20.4276629628
 12/26  15:00:00,185.712272541,10.3519694073,17.3948248012,0.0,80.527626,75.0917375,30.9111042053,0.360460807884,16.0284,14.5222433974
 12/26  16:00:00,186.726817066,10.6798844799,20.0913312353,0.0,80.527626,73.092045,21.5927362529,0.951433640838,3.20568,17.435622612
 12/26  17:00:00,178.001710794,8.57453394201,13.600583642,0.0,80.527626,73.092045,9.79735913862,3.7047670724,3.20568,2.88691206622
 12/26  18:00:00,132.475411612,7.87832893743,3.54543276273,0.0,80.527626,29.818365,26.7204827062,20.6278449661,3.20568,2.88695774007
 12/26  19:00:00,128.926554369,7.87832893743,0.0,0.0,80.527626,29.818365,60.476515491,54.3780671566,3.20568,2.89276833446
 12/26  20:00:00,129.016131196,7.87832893743,0.0,0.0,80.527626,29.818365,109.495459938,100.51670696,3.20568,5.77307297872
 12/26  21:00:00,129.270968014,7.87832893743,0.0,0.0,80.527626,29.818365,165.271386286,156.295960728,3.20568,5.76974555833
 12/26  22:00:00,55.4127759073,0.0,0.0,0.0,15.863942322,29.242365,8.97548358444,0.0,3.20568,5.76980358444
 12/26  23:00:00,55.4484090461,0.0,0.0,0.0,15.863942322,29.242365,6.09371871041,0.0,3.20568,2.88803871041
 12/26  24:00:00,56.2142877896,0.0,0.0,0.0,15.863942322,29.242365,6.09198084615,0.0,3.20568,2.88630084615
 12/27  01:00:00,55.4864275094,0.0,0.0,0.0,15.863942322,29.242365,6.08939285344,0.0,3.20568,2.88371285344
 12/27  02:00:00,55.5001343004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.4960116929,0.0,0.0,0.0,15.863942322,29.242365,6.08946696707,0.0,3.20568,2.88378696707
 12/27  04:00:00,55.4732682672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.6661662455,0.0,0.0,0.0,15.863942322,29.242365,6.08934245518,0.0,3.20568,2.88366245518
 12/27  06:00:00,55.635860457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  07:00:00,65.0717047132,7.87832893743,0.0,0.0,15.863942322,29.818365,371.249761639,365.16034512,3.20568,2.88373651854
 12/27  08:00:00,122.562126953,7.87832893743,0.0012499977302,0.0,80.527626,29.818365,306.685646885,300.59313804,3.20568,2.88682884489
 12/27  09:00:00,166.015285172,7.87832893743,0.0130484114887,0.0,80.527626,75.0917375,161.225544896,128.514698948,24.0426,8.66824594832
 12/27  10:00:00,165.72455426,7.8789762454,0.0077148678669,0.0,80.527626,75.0917375,89.3156298368,50.7550436025,24.0426,14.5179862342
 12/27  11:00:00,170.985357676,8.41812686207,0.730583349397,0.0,80.527626,79.0911225,75.7582685707,29.1734465886,32.0568,14.5280219821
 12/27  12:00:00,177.596084382,9.16127141191,5.84018966286,0.0,80.527626,79.0911225,50.7956669785,1.26701983219,32.0568,17.4718471463
 12/27  13:00:00,183.597039622,9.94159263223,11.7286055747,0.0,80.527626,79.0911225,52.4639425161,0.0,32.0568,20.4071425161
 12/27  14:00:00,185.17078802,11.0948245124,16.1182365043,0.0,80.527626,75.0917375,37.9144177109,1.45886517451,16.0284,20.4271525363
 12/27  15:00:00,189.057900314,11.8764678576,19.2303162653,0.0,80.527626,75.0917375,31.2180612257,0.669309779211,16.0284,14.5203514465
 12/27  16:00:00,188.984141167,11.8999397869,21.1453314269,0.0,80.527626,73.092045,22.3253430634,1.6788987922,3.20568,17.4407642712
 12/27  17:00:00,176.12836929,8.84565394246,11.4759330471,0.0,80.527626,73.092045,11.9952998552,5.9026271307,3.20568,2.88699272454
 12/27  18:00:00,131.032909781,7.88484406658,2.1100470833,0.0,80.527626,29.818365,29.594049717,23.5013291766,3.20568,2.8870405404
 12/27  19:00:00,128.954504133,7.87832893743,0.0,0.0,80.527626,29.818365,78.0246034197,69.0533984363,3.20568,5.76552498336
 12/27  20:00:00,129.299194519,7.87832893743,0.0,0.0,80.527626,29.818365,127.270230555,118.291025866,3.20568,5.77352468878
 12/27  21:00:00,129.657918756,7.87832893743,0.0,0.0,80.527626,29.818365,172.898888193,163.92339729,3.20568,5.76981090274
 12/27  22:00:00,55.5494303982,0.0,0.0,0.0,15.863942322,29.242365,8.97529064661,0.0,3.20568,5.76961064661
 12/27  23:00:00,55.4819140069,0.0,0.0,0.0,15.863942322,29.242365,6.09395293033,0.0,3.20568,2.88827293033
 12/27  24:00:00,56.2504263323,0.0,0.0,0.0,15.863942322,29.242365,6.09182153954,0.0,3.20568,2.88614153954
 12/28  01:00:00,55.5239015126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.5072993459,0.0,0.0,0.0,15.863942322,29.242365,6.08930563155,0.0,3.20568,2.88362563155
 12/28  03:00:00,55.4706212536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.4332226391,0.0,0.0,0.0,15.863942322,29.242365,6.08938299095,0.0,3.20568,2.88370299095
 12/28  05:00:00,55.6273193974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,55.6038852572,0.0,0.0,0.0,15.863942322,29.242365,6.08946020688,0.0,3.20568,2.88378020688
 12/28  07:00:00,65.0840657072,7.87832893743,0.00124909607613,0.0,15.863942322,29.818365,397.575617758,394.349937758,3.20568,0.02
 12/28  08:00:00,122.551601999,7.87832893743,0.00113341102972,0.0,80.527626,29.818365,328.927616359,322.834987115,3.20568,2.88694924417
 12/28  09:00:00,166.332525396,7.87832893743,0.00894335992213,0.0,80.527626,75.0917375,229.987489312,197.277069252,24.0426,8.66782006025
 12/28  10:00:00,166.295728317,7.87832893743,0.00384328363321,0.0,80.527626,75.0917375,178.497490434,139.936216077,24.0426,14.518674357
 12/28  11:00:00,170.316802653,8.19860711055,0.00452131522951,0.0,80.527626,79.0911225,157.621716863,108.134299059,32.0568,17.4306178043
 12/28  12:00:00,171.407012737,8.75382684955,0.0,0.0,80.527626,79.0911225,113.048641502,63.5285398909,32.0568,17.4633016116
 12/28  13:00:00,171.065687977,9.21203197976,0.0,0.0,80.527626,79.0911225,91.3373816952,38.8690500315,32.0568,20.4115316638
 12/28  14:00:00,167.598959323,9.74704623849,0.0,0.0,80.527626,75.0917375,74.4930504829,38.0348070855,16.0284,20.4298433974
 12/28  15:00:00,168.636307891,10.151586927,0.6392341681,0.0,80.527626,75.0917375,55.6581578622,25.1058634959,16.0284,14.5238943663
 12/28  16:00:00,167.459075926,10.0995764322,1.53003734179,0.0,80.527626,73.092045,42.7400846063,25.0007975228,3.20568,14.5336070835
 12/28  17:00:00,164.122956768,8.31563593641,0.104376763512,0.0,80.527626,73.092045,32.2437221736,26.1510034282,3.20568,2.88703874541
 12/28  18:00:00,128.915373819,7.87832893743,0.0,0.0,80.527626,29.818365,73.7047066689,67.6119962885,3.20568,2.88703038048
 12/28  19:00:00,129.194578912,7.87832893743,0.0,0.0,80.527626,29.818365,160.929755713,151.958463442,3.20568,5.76561227106
 12/28  20:00:00,129.654412415,7.87832893743,0.0,0.0,80.527626,29.818365,157.594890998,148.615294564,3.20568,5.77391643387
 12/28  21:00:00,129.64271873,7.87832893743,0.0,0.0,80.527626,29.818365,152.541475893,143.56690898,3.20568,5.76888691334
 12/28  22:00:00,55.543940232,0.0,0.0,0.0,15.863942322,29.242365,8.97524480753,0.0,3.20568,5.76956480753
 12/28  23:00:00,55.43755937,0.0,0.0,0.0,15.863942322,29.242365,6.09372158116,0.0,3.20568,2.88804158116
 12/28  24:00:00,56.1962828538,0.0,0.0,0.0,15.863942322,29.242365,6.09188674912,0.0,3.20568,2.88620674912
 12/29  01:00:00,55.4318957382,0.0,0.0,0.0,15.863942322,29.242365,6.08936493669,0.0,3.20568,2.88368493669
 12/29  02:00:00,55.4189440442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.4061390367,0.0,0.0,0.0,15.863942322,29.242365,6.08944536959,0.0,3.20568,2.88376536959
 12/29  04:00:00,55.398350079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  05:00:00,56.4538474721,0.0,0.0,0.0,15.863942322,29.242365,6.08932661514,0.0,3.20568,2.88364661514
 12/29  06:00:00,62.1960902255,1.6304208838,4.2797979318,0.0,15.863942322,29.242365,4.15831344031,0.932633440311,3.20568,0.02
 12/29  07:00:00,65.5772981238,7.87832893743,0.0022534432114,0.0,15.863942322,29.818365,483.643996005,477.554589051,3.20568,2.88372695405
 12/29  08:00:00,122.584090156,7.87832893743,0.00104321230412,0.0,80.527626,29.818365,400.320319197,394.227838676,3.20568,2.88680052019
 12/29  09:00:00,166.332768658,7.87832893743,0.0111191622056,0.0,80.527626,75.0917375,266.067531457,233.356491823,24.0426,8.66843963388
 12/29  10:00:00,165.938639448,7.87832893743,0.00827299366557,0.0,80.527626,75.0917375,131.84483267,93.2823870899,24.0426,14.5198455803
 12/29  11:00:00,171.977861036,8.27641877628,1.84913885816,0.0,80.527626,79.0911225,75.3268174143,28.7408242025,32.0568,14.5291932118
 12/29  12:00:00,180.585740813,9.10739528438,8.85727100079,0.0,80.527626,79.0911225,49.7577398228,0.230030728745,32.0568,17.4709090941
 12/29  13:00:00,185.862378628,9.88367113502,14.0266159571,0.0,80.527626,79.0911225,52.4661877138,0.0,32.0568,20.4093877138
 12/29  14:00:00,188.55353986,10.8686367782,19.6951771111,0.0,80.527626,75.0917375,36.4955663285,0.037367049709,16.0284,20.4297992788
 12/29  15:00:00,194.810373939,11.8905830773,24.916974682,0.0,80.527626,75.0917375,30.5497758014,0.0,16.0284,14.5213758014
 12/29  16:00:00,194.647433877,12.184096135,26.478585866,0.0,80.527626,73.092045,20.6612468086,0.0147029780927,3.20568,17.4408638305
 12/29  17:00:00,180.778190035,8.96622091194,15.9679184219,0.0,80.527626,73.092045,6.94629556957,0.853690671597,3.20568,2.88692489797
 12/29  18:00:00,133.063554402,7.89698882637,4.10524549833,0.0,80.527626,29.818365,24.2303875723,18.1377278984,3.20568,2.88697967392
 12/29  19:00:00,128.939502356,7.87832893743,0.0,0.0,80.527626,29.818365,63.7567334561,54.7855931444,3.20568,5.76546031175
 12/29  20:00:00,129.126875894,7.87832893743,0.0,0.0,80.527626,29.818365,129.557500098,120.578307919,3.20568,5.77351217934
 12/29  21:00:00,129.52670027,7.87832893743,0.0,0.0,80.527626,29.818365,168.544040454,159.568544639,3.20568,5.76981581426
 12/29  22:00:00,55.4080937497,0.0,0.0,0.0,15.863942322,29.242365,8.97532381008,0.0,3.20568,5.76964381008
 12/29  23:00:00,55.4415547377,0.0,0.0,0.0,15.863942322,29.242365,6.09395894352,0.0,3.20568,2.88827894352
 12/29  24:00:00,56.2090710164,0.0,0.0,0.0,15.863942322,29.242365,6.09182745206,0.0,3.20568,2.88614745206
 12/30  01:00:00,55.4507627569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.4393150364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.4346393954,0.0,0.0,0.0,15.863942322,29.242365,6.08805129348,0.0,3.20568,2.88237129348
 12/30  04:00:00,55.4438866367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.6732771317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.6702596431,0.0,0.0,0.0,15.863942322,29.242365,6.08814527518,0.0,3.20568,2.88246527518
 12/30  07:00:00,55.6929262915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,48.4973863846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,47.1019912089,0.0,0.0,0.0,15.863942322,29.242365,6.08810598224,0.0,3.20568,2.88242598224
 12/30  10:00:00,47.1747921383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,47.217192553,0.0,0.0,0.0,15.863942322,29.242365,6.08900507921,0.0,3.20568,2.88332507921
 12/30  12:00:00,47.9310919115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  13:00:00,47.2710621538,0.0,0.0,0.0,15.863942322,29.242365,6.08947668392,0.0,3.20568,2.88379668392
 12/30  14:00:00,47.3264914026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.3460107325,0.0,0.0,0.0,15.863942322,29.242365,6.08809957663,0.0,3.20568,2.88241957663
 12/30  16:00:00,47.3399674061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,47.2297532581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,54.3536941265,0.0,0.0,0.0,15.863942322,29.242365,6.08806039736,0.0,3.20568,2.88238039736
 12/30  19:00:00,55.7633682377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.9903155468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.9540318464,0.0,0.0,0.0,15.863942322,29.242365,6.08815459839,0.0,3.20568,2.88247459839
 12/30  22:00:00,55.8086453989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.6240578099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,56.2981095511,0.0,0.0,0.0,15.863942322,29.242365,6.08811542446,0.0,3.20568,2.88243542446
 12/31  01:00:00,55.5955296236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.5906629158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.5964785722,0.0,0.0,0.0,15.863942322,29.242365,6.08807882098,0.0,3.20568,2.88239882098
 12/31  04:00:00,55.5880137429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.8147837288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.8088391908,0.0,0.0,0.0,15.863942322,29.242365,6.08804187916,0.0,3.20568,2.88236187916
 12/31  07:00:00,55.8349822164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,48.6261816301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  09:00:00,47.2022736812,0.0,0.0,0.0,15.863942322,29.242365,6.08933935043,0.0,3.20568,2.88365935043
 12/31  10:00:00,47.2261954409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  11:00:00,47.2203397367,0.0,0.0,0.0,15.863942322,29.242365,6.08942560584,0.0,3.20568,2.88374560584
 12/31  12:00:00,47.9082530563,0.0,0.0,0.0,15.863942322,29.242365,6.0893121977,0.0,3.20568,2.8836321977
 12/31  13:00:00,47.2381497471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  14:00:00,47.3074169984,0.0,0.0,0.0,15.863942322,29.242365,6.08939844422,0.0,3.20568,2.88371844422
 12/31  15:00:00,47.3375691784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.3317057954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,47.2119352972,0.0,0.0,0.0,15.863942322,29.242365,6.08809207992,0.0,3.20568,2.88241207992
 12/31  18:00:00,54.2854038125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.6579358989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.8475412772,0.0,0.0,0.0,15.863942322,29.242365,6.08805543711,0.0,3.20568,2.88237543711
 12/31  21:00:00,55.7996849511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.660621614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.4935453769,0.0,0.0,0.0,15.863942322,29.242365,6.08815229567,0.0,3.20568,2.88247229567
 12/31  24:00:00,56.1886130013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
